Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,412.862587839,15.1431376272,88.8437043337,0.0,24.9203635341,149.522181205,128.270625289,128.250625289,0.02
 01/01  02:00:00,426.280066447,20.7772146559,104.684980164,0.0,24.9203635341,149.522181205,198.566289207,196.376941911,2.18934729569
 01/01  03:00:00,391.574659831,17.3250482002,81.9666329279,0.0,24.9203635341,149.522181205,198.400596194,196.211207477,2.18938871654
 01/01  04:00:00,415.127776263,20.7772146559,101.09235983,0.0,24.9203635341,149.522181205,222.695594348,220.506391184,2.18920316352
 01/01  05:00:00,389.978074419,17.3250482002,81.3443315808,0.0,24.9203635341,149.522181205,234.536530666,232.347117323,2.18941334308
 01/01  06:00:00,444.585718785,20.7772146559,99.9971043699,0.0,24.9203635341,149.522181205,262.465647294,258.101794135,4.36385315904
 01/01  07:00:00,458.603013024,17.3250482002,78.7002422623,0.0,24.9203635341,149.522181205,264.783231104,262.593829394,2.18940170988
 01/01  08:00:00,515.307926274,20.7772146559,98.1577394298,0.0,24.9203635341,149.522181205,276.679879989,274.490495078,2.18938491127
 01/01  09:00:00,432.350849151,17.3250482002,77.8043784255,0.0,24.9203635341,149.522181205,264.033562154,261.844191868,2.1893702859
 01/01  10:00:00,439.364212306,20.7772146559,98.2779937417,0.0,24.9203635341,149.522181205,212.778806845,210.589565813,2.18924103215
 01/01  11:00:00,361.995578534,17.3250482002,79.3623933156,0.0,24.9203635341,149.522181205,161.230461739,159.041080708,2.18938103084
 01/01  12:00:00,376.569315389,16.9343390472,79.6794926653,0.0,24.9203635341,149.522181205,125.908703516,123.717640925,2.19106259152
 01/01  13:00:00,394.513465052,17.3250482002,86.4947815309,0.0,24.9203635341,149.522181205,116.190431055,113.999307586,2.19112346928
 01/01  14:00:00,265.24758864,1.56283661223,1.87962644827,0.0,24.9203635341,149.522181205,28.0279785063,23.659966598,4.36801190829
 01/01  15:00:00,261.527408746,1.95354576529,3.34215956983,0.0,24.9203635341,149.522181205,29.7734596102,25.4110829432,4.362376667
 01/01  16:00:00,242.997588273,1.56283661223,3.93009090233,0.0,24.9203635341,149.522181205,20.1563274677,17.9669843938,2.18934307391
 01/01  17:00:00,288.334165504,1.3674820357,3.8604889857,0.0,24.9203635341,149.522181205,13.586653915,11.3973828439,2.18927107108
 01/01  18:00:00,364.43732519,1.56283661223,5.5814856062,0.0,24.9203635341,149.522181205,15.9482264821,13.7588860178,2.18934046428
 01/01  19:00:00,381.981770034,1.56283661223,6.02505111596,0.0,24.9203635341,149.522181205,16.5921079844,14.402699569,2.18940841532
 01/01  20:00:00,349.148557466,1.17212745917,4.64185024251,0.0,24.9203635341,149.522181205,12.7492713075,10.5599341081,2.18933719938
 01/01  21:00:00,357.60140249,1.56283661223,6.09421832863,0.0,24.9203635341,149.522181205,17.0380892,14.8486833869,2.18940581312
 01/01  22:00:00,476.248859901,13.4821725915,92.7375560543,0.0,24.9203635341,149.522181205,71.4506470201,69.2585762109,2.19207080915
 01/01  23:00:00,434.801816823,13.0914634384,93.4436573912,0.0,24.9203635341,149.522181205,73.2965010604,71.1071177798,2.18938328065
 01/01  24:00:00,475.636073468,17.3250482002,128.055560362,0.0,24.9203635341,149.522181205,101.506585933,99.3171800754,2.18940585771
 01/02  01:00:00,430.300296384,9.24858782971,67.7637279636,0.0,24.9203635341,199.362908273,49.9508611179,47.7605548051,2.19030631281
 01/02  02:00:00,349.922716136,1.95354576529,11.7477345951,0.0,24.9203635341,199.362908273,19.6243191555,17.4340568776,2.19026227789
 01/02  03:00:00,326.920068682,1.17212745917,5.89974138001,0.0,24.9203635341,199.362908273,14.4180844729,10.0575150607,4.36056941221
 01/02  04:00:00,332.662868519,1.17212745917,5.55954700554,0.0,24.9203635341,199.362908273,12.2268577953,10.0365514851,2.19030631024
 01/02  05:00:00,359.190184292,1.56283661223,6.77530918214,0.0,24.9203635341,199.362908273,15.1201289213,12.9298653452,2.19026357609
 01/02  06:00:00,408.75244374,1.56283661223,6.96196613635,0.0,49.8407270682,199.362908273,17.0194757431,12.6536965028,4.36577924033
 01/02  07:00:00,833.423304302,28.8105561283,315.376780376,0.0,49.8407270682,199.362908273,2327.06333568,2324.87127585,2.19205982968
 01/02  08:00:00,922.462878717,28.8105561283,276.85720572,0.0,149.522181205,199.362908273,1588.61790063,1579.86573218,8.75216844902
 01/02  09:00:00,1368.96111983,28.8105561283,230.035071991,0.0,448.566543614,448.566543614,913.068690423,895.463087455,17.6056029682
 01/02  10:00:00,1340.61999414,28.8105561283,239.838127731,0.0,448.566543614,448.566543614,754.734172052,737.103488632,17.6306834203
 01/02  11:00:00,1307.33857532,28.8105561283,254.492603848,0.0,448.566543614,448.566543614,635.390992497,617.756230987,17.6347615102
 01/02  12:00:00,1305.24204958,28.8105561283,251.758338713,0.0,448.566543614,448.566543614,559.130176911,537.013426271,22.1167506402
 01/02  13:00:00,1257.47341251,28.8105561283,253.717890086,0.0,448.566543614,398.725816546,617.208712038,590.560208144,26.6485038942
 01/02  14:00:00,1315.32777522,28.8105561283,261.887189173,0.0,448.566543614,448.566543614,450.113111631,425.709967093,24.4031445373
 01/02  15:00:00,1344.24481647,28.8105561283,289.609710613,0.0,448.566543614,448.566543614,387.832945445,372.432742214,15.4002032303
 01/02  16:00:00,1397.70625141,28.8105561283,342.165252897,0.0,448.566543614,448.566543614,347.323446321,331.929871908,15.393574412
 01/02  17:00:00,1466.3652984,28.8105561283,361.386916333,0.0,448.566543614,448.566543614,315.522049108,295.641357862,19.8806912456
 01/02  18:00:00,1400.88853311,28.8105561283,373.732804466,0.0,348.885089477,398.725816546,383.752814443,370.595388051,13.1574263922
 01/02  19:00:00,1232.47820035,28.8105561283,387.208480992,0.0,249.203635341,299.044362409,508.771233922,500.012612127,8.75862179518
 01/02  20:00:00,1216.04967465,28.8105561283,395.321879651,0.0,249.203635341,299.044362409,497.292612307,488.555541419,8.73707088806
 01/02  21:00:00,1071.05025524,28.8105561283,399.8597343,0.0,149.522181205,249.203635341,610.381168684,603.817476302,6.56369238153
 01/02  22:00:00,1048.92307674,28.8105561283,402.333120407,0.0,149.522181205,249.203635341,607.924791159,603.558848337,4.36594282267
 01/02  23:00:00,349.35687935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030487152,0.0,2.19030487152
 01/02  24:00:00,299.992120418,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902620265,0.0,2.1902620265
 01/03  01:00:00,287.76992431,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040481189,0.0,4.36040481189
 01/03  02:00:00,287.76992424,0.0,0.0,0.0,24.9203635341,199.362908273,2.190142431,0.0,2.190142431
 01/03  03:00:00,287.769924105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010258336,0.0,2.19010258336
 01/03  04:00:00,287.769924097,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006281789,0.0,2.19006281789
 01/03  05:00:00,299.992121994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036758754,0.0,2.19036758754
 01/03  06:00:00,349.358354065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598256224,0.0,4.36598256224
 01/03  07:00:00,950.975276706,28.8105561283,425.702109739,0.0,49.8407270682,199.362908273,657.87691119,653.512821501,4.36408968898
 01/03  08:00:00,1089.37880874,28.8105561283,441.135660488,0.0,149.522181205,199.362908273,609.959620916,601.206995764,8.75262515217
 01/03  09:00:00,1590.08926235,28.8105561283,444.899250935,0.0,448.566543614,448.566543614,200.640792128,185.231681574,15.4091105545
 01/03  10:00:00,1558.01030033,28.8105561283,448.141683757,0.0,448.566543614,448.566543614,158.603621249,140.976402239,17.6272190096
 01/03  11:00:00,1513.43930755,28.8105561283,451.460606658,0.0,448.566543614,448.566543614,100.584489284,82.9475059356,17.6369833488
 01/03  12:00:00,1522.01242294,28.8105561283,459.509551914,0.0,448.566543614,448.566543614,108.746246605,86.626853362,22.1193932428
 01/03  13:00:00,1473.04748111,28.8105561283,460.400186677,0.0,448.566543614,398.725816546,120.680273502,94.0206943281,26.6595791734
 01/03  14:00:00,1522.14880108,28.8105561283,459.974086499,0.0,448.566543614,448.566543614,105.259786209,80.8590251947,24.4007610147
 01/03  15:00:00,1524.20297665,28.8105561283,461.26197856,0.0,448.566543614,448.566543614,96.5393719401,78.9402495087,17.5991224315
 01/03  16:00:00,1525.28999375,28.8105561283,461.964197721,0.0,448.566543614,448.566543614,86.63458636,71.2406256276,15.3939607323
 01/03  17:00:00,1571.45545214,28.8105561283,459.16206597,0.0,448.566543614,448.566543614,62.8527887746,42.9709326825,19.8818560921
 01/03  18:00:00,1486.51277889,28.8105561283,452.929688655,0.0,348.885089477,398.725816546,88.1633020149,77.1966156212,10.9666863937
 01/03  19:00:00,1298.15050929,28.8105561283,447.843332701,0.0,249.203635341,299.044362409,135.951920867,125.007128543,10.944792323
 01/03  20:00:00,1267.00975516,28.8105561283,442.079346,0.0,249.203635341,299.044362409,151.330318979,144.772689396,6.55762958228
 01/03  21:00:00,1121.25029523,28.8105561283,445.867714358,0.0,149.522181205,249.203635341,223.635080474,214.89041206,8.74466841358
 01/03  22:00:00,1098.98606458,28.8105561283,448.647293315,0.0,149.522181205,249.203635341,258.298769263,253.932785604,4.36598365885
 01/03  23:00:00,349.356881199,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021854829,0.0,2.19021854829
 01/03  24:00:00,299.992121935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017887256,0.0,2.19017887256
 01/04  01:00:00,287.769925675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014342506,0.0,2.19014342506
 01/04  02:00:00,287.769925791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010650302,0.0,2.19010650302
 01/04  03:00:00,287.769926031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006968479,0.0,2.19006968479
 01/04  04:00:00,287.769925979,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071913657,0.0,4.36071913657
 01/04  05:00:00,299.992123506,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030427202,0.0,2.19030427202
 01/04  06:00:00,349.358356361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36608945956,0.0,4.36608945956
 01/04  07:00:00,890.850138991,28.8105561283,365.858773237,0.0,49.8407270682,199.362908273,390.685492064,388.493304092,2.19218797161
 01/04  08:00:00,862.217027121,28.8105561283,219.187267337,0.0,149.522181205,199.362908273,414.088676226,405.336689192,8.75198703413
 01/04  09:00:00,1279.35271929,28.8105561283,136.821688582,0.0,448.566543614,448.566543614,238.474613897,220.868885868,17.6057280289
 01/04  10:00:00,1227.21107975,28.8105561283,119.402191892,0.0,448.566543614,448.566543614,221.96402676,204.332343198,17.6316835624
 01/04  11:00:00,1180.45397305,28.8105561283,120.253344368,0.0,448.566543614,448.566543614,187.62118171,169.984953414,17.6362282962
 01/04  12:00:00,1183.54031293,28.8105561283,122.483999849,0.0,448.566543614,448.566543614,162.863809312,140.744281663,22.1195276486
 01/04  13:00:00,1150.828042,28.8105561283,139.013932216,0.0,448.566543614,398.725816546,182.686088434,156.03290622,26.6531822145
 01/04  14:00:00,1223.2951688,28.8105561283,161.666517437,0.0,448.566543614,448.566543614,131.555559831,107.150720542,24.4048392888
 01/04  15:00:00,1245.93585169,28.8105561283,185.797058799,0.0,448.566543614,448.566543614,116.473153644,101.070977131,15.4021765128
 01/04  16:00:00,1311.88741351,28.8105561283,253.18880906,0.0,448.566543614,448.566543614,111.521006337,96.1261202909,15.3948860466
 01/04  17:00:00,1442.58266821,28.8105561283,336.475093993,0.0,448.566543614,448.566543614,112.97546113,90.8825048985,22.0929562312
 01/04  18:00:00,1410.86549418,28.8105561283,380.060192437,0.0,348.885089477,398.725816546,112.89523694,101.924937917,10.9702990234
 01/04  19:00:00,1270.34346737,28.8105561283,419.748101638,0.0,249.203635341,299.044362409,141.352552025,130.408587592,10.9439644331
 01/04  20:00:00,1213.73931846,28.8105561283,391.315742755,0.0,249.203635341,299.044362409,201.935670278,195.377394941,6.55827533703
 01/04  21:00:00,942.132428127,28.8105561283,272.490228275,0.0,149.522181205,249.203635341,285.451278371,276.707248836,8.744029535
 01/04  22:00:00,923.578567021,28.8105561283,277.846717682,0.0,149.522181205,249.203635341,269.502070656,267.308882086,2.19318856986
 01/04  23:00:00,349.356882928,0.0,0.0,0.0,49.8407270682,199.362908273,4.36050015909,0.0,4.36050015909
 01/04  24:00:00,299.992123675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010813869,0.0,2.19010813869
 01/05  01:00:00,287.769927213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007617657,0.0,2.19007617657
 01/05  02:00:00,287.769927164,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038791504,0.0,2.19038791504
 01/05  03:00:00,287.769927179,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035387384,0.0,2.19035387384
 01/05  04:00:00,287.769927344,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031990092,0.0,2.19031990092
 01/05  05:00:00,299.992125181,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053811317,0.0,4.36053811317
 01/05  06:00:00,349.358358685,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273960241,0.0,2.19273960241
 01/05  07:00:00,790.084648019,28.8105561283,260.857224234,0.0,49.8407270682,199.362908273,613.932055586,609.567526179,4.36452940751
 01/05  08:00:00,551.623711787,28.8105561283,0.0,0.0,149.522181205,199.362908273,581.883746166,573.130731026,8.75301514006
 01/05  09:00:00,1048.54809805,28.8105561283,0.0,0.0,448.566543614,448.566543614,489.32574695,471.717692334,17.6080546158
 01/05  10:00:00,1011.87329003,28.8105561283,0.0,0.0,448.566543614,448.566543614,466.373160859,448.743745881,17.6294149778
 01/05  11:00:00,962.962949875,28.8105561283,0.0,0.0,448.566543614,448.566543614,430.429119839,412.789865912,17.6392539264
 01/05  12:00:00,962.954441638,28.8105561283,0.0,0.0,448.566543614,448.566543614,413.392469931,391.272022567,22.1204473639
 01/05  13:00:00,913.09369168,28.8105561283,0.0,0.0,448.566543614,398.725816546,384.274616818,357.623255134,26.6513616845
 01/05  14:00:00,962.867641618,28.8105561283,0.0,0.0,448.566543614,448.566543614,303.449670595,279.042738862,24.4069317329
 01/05  15:00:00,962.842076536,28.8105561283,0.0,0.0,448.566543614,448.566543614,276.16988992,260.768575205,15.4013147155
 01/05  16:00:00,962.835451967,28.8105561283,0.0,0.0,448.566543614,448.566543614,269.487691011,254.093513849,15.3941771616
 01/05  17:00:00,1011.7666306,28.8105561283,0.0,0.0,448.566543614,448.566543614,319.11441164,299.228878654,19.8855329862
 01/05  18:00:00,924.606421326,28.8105561283,0.0,0.0,348.885089477,398.725816546,398.637327125,385.476834015,13.1604931093
 01/05  19:00:00,750.931547976,28.8105561283,0.0,0.0,249.203635341,299.044362409,464.053351225,453.108883651,10.9444675734
 01/05  20:00:00,726.50586046,28.8105561283,0.0,0.0,249.203635341,299.044362409,480.536859267,473.978687726,6.55817154051
 01/05  21:00:00,577.094264502,28.8105561283,0.0,0.0,149.522181205,249.203635341,603.155131032,594.410010079,8.74512095327
 01/05  22:00:00,552.712517014,28.8105561283,0.0,0.0,149.522181205,249.203635341,654.798308432,652.605146989,2.19316144282
 01/05  23:00:00,349.356884428,0.0,0.0,0.0,49.8407270682,199.362908273,4.36047894651,0.0,4.36047894651
 01/05  24:00:00,299.992125229,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900844568,0.0,2.1900844568
 01/06  01:00:00,287.769928702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005534692,0.0,2.19005534692
 01/06  02:00:00,287.769928575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037064801,0.0,2.19037064801
 01/06  03:00:00,308.694658487,0.781418306115,1.12762631446,0.0,24.9203635341,199.362908273,6.614821426,4.42448193568,2.19033949032
 01/06  04:00:00,318.220461009,1.56283661223,2.44088386117,0.0,24.9203635341,199.362908273,12.8311610745,10.6407818255,2.19037924897
 01/06  05:00:00,336.665177671,1.95354576529,1.81737816427,0.0,24.9203635341,199.362908273,23.4301221439,19.0695099713,4.36061217263
 01/06  06:00:00,375.690507075,1.56283661223,1.09043243947,0.0,49.8407270682,199.362908273,20.8559169418,18.6627433875,2.19317355424
 01/06  07:00:00,697.811698342,28.8105561283,206.039443067,0.0,49.8407270682,199.362908273,1079.57678018,1075.2122396,4.36454058227
 01/06  08:00:00,556.707520069,28.8105561283,0.0,0.0,149.522181205,199.362908273,2885.68254083,2876.92938321,8.75315761731
 01/06  09:00:00,1053.50177759,28.8105561283,0.0,0.0,448.566543614,448.566543614,1348.02901578,1330.4202984,17.6087173799
 01/06  10:00:00,1016.65330253,28.8105561283,0.0,0.0,448.566543614,448.566543614,1043.23162296,1025.60191913,17.6297038296
 01/06  11:00:00,967.690309006,28.8105561283,0.0,0.0,448.566543614,448.566543614,890.178886504,872.538406743,17.6404797612
 01/06  12:00:00,966.701121346,29.3497571933,0.0,0.0,448.566543614,448.566543614,685.371672283,663.251187215,22.1204850677
 01/06  13:00:00,916.908017265,30.700271353,0.0,0.0,448.566543614,398.725816546,633.431427874,606.777190436,26.6542374384
 01/06  14:00:00,967.426286521,31.9828287764,0.0,0.0,448.566543614,448.566543614,564.890549713,540.484012149,24.406537564
 01/06  15:00:00,967.157172494,31.8983442121,0.0,0.0,448.566543614,448.566543614,563.200036509,547.796854857,15.4031816527
 01/06  16:00:00,966.179343112,30.7774914609,0.0,0.0,448.566543614,448.566543614,623.135014934,607.738828688,15.3961862461
 01/06  17:00:00,1013.95757191,29.2189150587,0.0,0.0,448.566543614,448.566543614,726.586937437,704.493026687,22.0939107502
 01/06  18:00:00,926.609342637,28.8105561283,0.0,0.0,348.885089477,398.725816546,741.540265997,730.569444561,10.9708214357
 01/06  19:00:00,753.645866866,28.8105561283,0.0,0.0,249.203635341,299.044362409,937.685274533,926.739897555,10.9453769775
 01/06  20:00:00,729.817423331,28.8105561283,0.0,0.0,249.203635341,299.044362409,985.395332126,978.836200492,6.55913163388
 01/06  21:00:00,581.311441527,28.8105561283,0.0,0.0,149.522181205,249.203635341,1125.80676008,1117.06141444,8.74534564432
 01/06  22:00:00,557.39151886,28.8105561283,0.0,0.0,149.522181205,249.203635341,1100.57047603,1096.20474261,4.3657334173
 01/06  23:00:00,349.356885848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026648264,0.0,2.19026648264
 01/06  24:00:00,321.59170315,1.17212745917,1.46931903149,0.0,24.9203635341,199.362908273,3.53450558314,1.34416531232,2.19034027082
 01/07  01:00:00,258.769888939,1.56283661223,0.871075783952,0.0,24.9203635341,149.522181205,5.72396311165,3.533581814,2.19038129766
 01/07  02:00:00,259.884747388,1.95354576529,0.302654482225,0.0,24.9203635341,149.522181205,7.33440947024,5.14405492774,2.1903545425
 01/07  03:00:00,239.531047493,1.56283661223,0.0,0.0,24.9203635341,149.522181205,11.1118285995,8.92143299957,2.1903955999
 01/07  04:00:00,239.932944054,1.95354576529,0.0,0.0,24.9203635341,149.522181205,16.3121472637,11.9515825581,4.3605647056
 01/07  05:00:00,395.06529382,13.0914634384,102.636455159,0.0,24.9203635341,149.522181205,30.0890928016,27.8987124764,2.19038032518
 01/07  06:00:00,470.028362465,17.3250482002,137.475263047,0.0,24.9203635341,149.522181205,49.1513244199,44.784923243,4.36640117693
 01/07  07:00:00,698.166883785,28.8105561283,206.219151658,0.0,49.8407270682,199.362908273,591.767966019,589.575804407,2.19216161105
 01/07  08:00:00,457.261888592,28.8105561283,0.0,0.0,49.8407270682,199.362908273,2247.24720483,2240.69987196,6.5473328737
 01/07  09:00:00,654.942806499,28.8105561283,0.0,0.0,249.203635341,249.203635341,1462.76238986,1456.20355256,6.55883729573
 01/07  10:00:00,618.009516382,28.8105561283,0.0,0.0,249.203635341,249.203635341,1158.0456589,1147.16145688,10.8842020126
 01/07  11:00:00,567.245329413,28.8105561283,0.0,0.0,249.203635341,249.203635341,778.754791028,769.941583681,8.81320734718
 01/07  12:00:00,566.089760276,28.8312656789,0.0,0.0,249.203635341,249.203635341,692.391046377,681.436295154,10.954751223
 01/07  13:00:00,566.481600131,29.9125782771,0.0,0.0,249.203635341,249.203635341,584.191584133,575.43424118,8.75734295285
 01/07  14:00:00,566.530298635,30.4283175672,0.0,0.0,249.203635341,249.203635341,487.85264524,479.099940554,8.75270468594
 01/07  15:00:00,316.129781696,29.1002049244,0.0,0.0,74.7610906023,174.442544739,646.856951185,640.298401733,6.55854945253
 01/07  16:00:00,315.739531754,28.8105561283,0.0,0.0,74.7610906023,174.442544739,655.310330979,648.757205468,6.55312551091
 01/07  17:00:00,364.669861735,28.8105561283,0.0,0.0,74.7610906023,174.442544739,735.786534786,729.230853728,6.55568105821
 01/07  18:00:00,352.306116104,28.8105561283,0.0,0.0,24.9203635341,149.522181205,836.697044599,832.332723121,4.36432147742
 01/07  19:00:00,347.929967565,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641043135,0.0,4.3641043135
 01/07  20:00:00,323.48557177,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199963889,0.0,2.19199963889
 01/07  21:00:00,348.460026691,1.17212745917,3.05434236419,0.0,24.9203635341,149.522181205,7.54619288849,3.18182125281,4.36437163568
 01/07  22:00:00,337.765120648,1.95354576529,3.82213889589,0.0,24.9203635341,149.522181205,11.2498322614,6.88170910389,4.36812315754
 01/07  23:00:00,304.862030069,1.56283661223,2.37266870511,0.0,24.9203635341,149.522181205,9.16554500034,6.97540431454,2.1901406858
 01/07  24:00:00,281.121623425,1.95354576529,1.40956711317,0.0,24.9203635341,149.522181205,14.9398627948,12.7497501383,2.19011265655
 01/08  01:00:00,262.629680389,1.56283661223,0.803281674047,0.0,24.9203635341,149.522181205,13.6038288881,11.4144105533,2.18941833476
 01/08  02:00:00,261.07310528,1.95354576529,0.182653828125,0.0,24.9203635341,149.522181205,22.2452159904,20.0559082082,2.18930778218
 01/08  03:00:00,246.072795197,1.56283661223,0.00440043622499,0.0,24.9203635341,149.522181205,18.610252381,16.4208253999,2.1894269811
 01/08  04:00:00,239.920409028,1.95354576529,0.0,0.0,24.9203635341,149.522181205,30.5769997846,28.387797053,2.18920273165
 01/08  05:00:00,251.744775216,1.56283661223,0.0,0.0,24.9203635341,149.522181205,25.3062891905,23.1168542603,2.18943493025
 01/08  06:00:00,421.239797576,13.4821725915,102.769472547,0.0,24.9203635341,149.522181205,70.1722184034,65.8081448904,4.364073513
 01/08  07:00:00,520.966914741,16.9343390472,137.47644019,0.0,24.9203635341,149.522181205,69.714987544,67.5255562404,2.1894313036
 01/08  08:00:00,521.590798506,15.4036103959,120.294411118,0.0,24.9203635341,149.522181205,80.6247898835,78.435368154,2.18942172947
 01/08  09:00:00,543.632143025,20.7772146559,171.849165574,0.0,24.9203635341,149.522181205,93.0089801174,92.9889801174,0.02
 01/08  10:00:00,458.812168183,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,95.8195591456,93.6301184322,2.18944071333
 01/08  11:00:00,336.387998348,11.1700256341,85.9245827957,0.0,24.9203635341,149.522181205,65.6234546568,63.4340665118,2.189388145
 01/08  12:00:00,322.753185411,10.4078721045,75.6136328602,0.0,24.9203635341,149.522181205,80.4687818348,76.1060976766,4.36268415828
 01/08  13:00:00,362.121723582,13.0914634384,103.109499355,0.0,24.9203635341,149.522181205,70.3977118262,68.2063908913,2.19132093491
 01/08  14:00:00,213.11835029,1.95354576529,0.0,0.0,24.9203635341,149.522181205,48.1680163146,43.8000102473,4.36800606737
 01/08  15:00:00,212.70598963,1.56283661223,0.0,0.0,24.9203635341,149.522181205,30.9661015012,26.6038418852,4.36225961597
 01/08  16:00:00,213.107447805,1.95354576529,0.0,0.0,24.9203635341,149.522181205,38.9568542094,36.7674777148,2.18937649461
 01/08  17:00:00,269.942280937,1.56283661223,0.0,0.0,24.9203635341,149.522181205,27.60836877,25.4189295943,2.18943917574
 01/08  18:00:00,343.974175805,1.95354576529,0.0199806693834,0.0,24.9203635341,149.522181205,36.0433882902,33.85411618,2.18927211026
 01/08  19:00:00,411.158914838,5.40571222097,28.7451417544,0.0,24.9203635341,149.522181205,41.9915853058,39.8021366138,2.18944869205
 01/08  20:00:00,522.219970787,16.5564730785,130.708304447,0.0,24.9203635341,149.522181205,84.1016461593,84.0816461593,0.02
 01/08  21:00:00,515.524715657,16.1657639254,130.605358712,0.0,24.9203635341,149.522181205,85.8141470938,83.6246948096,2.1894522842
 01/08  22:00:00,551.905032639,21.167923809,171.849165575,0.0,24.9203635341,149.522181205,140.781322069,136.41677506,4.3645470095
 01/08  23:00:00,477.317381585,16.9343390472,137.479332473,0.0,24.9203635341,149.522181205,118.873736392,116.684288098,2.1894482936
 01/08  24:00:00,503.368804158,21.167923809,171.849165591,0.0,24.9203635341,149.522181205,165.08761683,162.898392529,2.18922430137
 01/09  01:00:00,489.188825274,16.9343390472,137.479332473,0.0,24.9203635341,199.362908273,127.62293003,125.432537682,2.19039234765
 01/09  02:00:00,538.837172177,21.167923809,171.849165591,0.0,24.9203635341,199.362908273,184.92880556,182.738576849,2.19022871025
 01/09  03:00:00,488.527089095,16.9343390472,137.479332473,0.0,24.9203635341,199.362908273,148.281011704,143.920412691,4.36059901266
 01/09  04:00:00,538.188489447,21.167923809,171.849165591,0.0,24.9203635341,199.362908273,209.359672801,207.169302206,2.19037059459
 01/09  05:00:00,499.937149481,16.9343390472,137.479332473,0.0,24.9203635341,199.362908273,159.561531737,157.371394368,2.19013736929
 01/09  06:00:00,599.170562427,21.167923809,171.768660097,0.0,49.8407270682,199.362908273,225.002727329,220.63671773,4.36600959911
 01/09  07:00:00,707.645087379,28.8105561283,206.21899871,0.0,49.8407270682,199.362908273,1945.26466245,1943.0724667,2.19219574445
 01/09  08:00:00,553.537729976,28.8105561283,0.0,0.0,149.522181205,199.362908273,2090.28334686,2080.56895838,9.71438847454
 01/09  09:00:00,1049.81641009,28.8105561283,0.0,0.0,448.566543614,448.566543614,1320.65391456,1304.01236437,16.6415501841
 01/09  10:00:00,1012.90742027,28.8105561283,0.0,0.0,448.566543614,448.566543614,1057.31053954,1039.67759382,17.6329457217
 01/09  11:00:00,963.806576876,28.8105561283,0.0,0.0,448.566543614,448.566543614,879.302765515,861.661768009,17.6409975068
 01/09  12:00:00,963.655776229,28.8105561283,0.0,0.0,448.566543614,448.566543614,791.902595479,769.777911688,22.1246837914
 01/09  13:00:00,913.844582514,28.8105561283,0.0,0.0,448.566543614,398.725816546,836.905592481,810.235618674,26.6699738064
 01/09  14:00:00,963.551271681,28.8105561283,0.0,0.0,448.566543614,448.566543614,740.788084478,714.160048294,26.6280361844
 01/09  15:00:00,963.508538084,28.8105561283,0.0,0.0,448.566543614,448.566543614,700.62901862,685.226976309,15.4020423106
 01/09  16:00:00,963.471177124,28.8105561283,0.0,0.0,448.566543614,448.566543614,670.459791091,655.063982857,15.3958082341
 01/09  17:00:00,1012.46205903,28.8105561283,0.0,0.0,448.566543614,448.566543614,740.972617628,721.086688324,19.8859293031
 01/09  18:00:00,925.353910416,28.8105561283,0.0,0.0,348.885089477,398.725816546,801.9424482,788.781827998,13.1606202019
 01/09  19:00:00,751.739058628,28.8105561283,0.0,0.0,249.203635341,299.044362409,877.961553678,867.016819519,10.9447341586
 01/09  20:00:00,727.310815779,28.8105561283,0.0,0.0,249.203635341,299.044362409,893.740495793,887.18213265,6.55836314381
 01/09  21:00:00,578.053379153,28.8105561283,0.0,0.0,149.522181205,249.203635341,1092.37177506,1083.6261734,8.74560166324
 01/09  22:00:00,553.746456408,28.8105561283,0.0,0.0,149.522181205,249.203635341,1150.52366073,1148.33040755,2.19325318131
 01/09  23:00:00,349.35688997,0.0,0.0,0.0,49.8407270682,199.362908273,4.36058550483,0.0,4.36058550483
 01/09  24:00:00,299.992130694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018831113,0.0,2.19018831113
 01/10  01:00:00,310.120189431,1.17212745917,1.85100752193,0.0,24.9203635341,199.362908273,6.76647518507,4.5763055386,2.19016964647
 01/10  02:00:00,321.919106941,1.95354576529,1.94468287001,0.0,24.9203635341,199.362908273,13.4217499421,11.2316006672,2.19014927493
 01/10  03:00:00,312.612577242,1.56283661223,0.937562457419,0.0,24.9203635341,199.362908273,14.0930261627,11.9026167856,2.19040937706
 01/10  04:00:00,438.001937832,12.7135974698,96.1648312424,0.0,24.9203635341,199.362908273,60.8863613853,56.5413275093,4.34503387596
 01/10  05:00:00,494.746870429,16.9343390472,137.477239753,0.0,24.9203635341,199.362908273,85.0589424556,82.8530901883,2.2058522673
 01/10  06:00:00,592.608109884,21.167923809,171.84916211,0.0,49.8407270682,199.362908273,128.916258781,124.550258226,4.36600055415
 01/10  07:00:00,698.52105213,28.8105561283,206.219021169,0.0,49.8407270682,199.362908273,1287.43295841,1285.24093378,2.19202463009
 01/10  08:00:00,557.069002766,28.8105561283,0.0,0.0,149.522181205,199.362908273,2916.78689826,2908.0349206,8.75197765729
 01/10  09:00:00,1053.62795997,28.8105561283,0.0,0.0,448.566543614,448.566543614,1510.05497694,1492.44746118,17.6075157546
 01/10  10:00:00,1016.82083393,28.8105561283,0.0,0.0,448.566543614,448.566543614,1212.18126278,1194.54839783,17.6328649451
 01/10  11:00:00,967.546091527,28.8105561283,0.0,0.0,448.566543614,448.566543614,1035.28052427,1017.63936346,17.6411608087
 01/10  12:00:00,966.000765326,28.8105561283,0.0,0.0,448.566543614,448.566543614,821.0239926,798.901289424,22.1227031758
 01/10  13:00:00,915.699875291,28.8105561283,0.0,0.0,448.566543614,398.725816546,854.738889336,828.071476958,26.6674123782
 01/10  14:00:00,965.022981941,28.8105561283,0.0,0.0,448.566543614,448.566543614,756.976888735,730.350780431,26.6261083045
 01/10  15:00:00,964.365483837,28.8105561283,0.0,0.0,448.566543614,448.566543614,620.248824298,604.845790558,15.4030337394
 01/10  16:00:00,963.882388942,28.8105561283,0.0,0.0,448.566543614,448.566543614,531.405304403,516.008833426,15.3964709779
 01/10  17:00:00,1012.62368428,28.8105561283,0.0,0.0,448.566543614,448.566543614,544.143117751,524.255359109,19.887758642
 01/10  18:00:00,925.626393757,28.8105561283,0.0,0.0,348.885089477,398.725816546,708.71410713,695.554214046,13.1598930837
 01/10  19:00:00,752.141766046,28.8105561283,0.0,0.0,249.203635341,299.044362409,847.67223183,838.911751216,8.76048061363
 01/10  20:00:00,728.400404224,28.8105561283,0.0,0.0,249.203635341,299.044362409,1130.28137917,1121.54335622,8.73802294685
 01/10  21:00:00,579.592605552,28.8105561283,0.0,0.0,149.522181205,249.203635341,1212.03236182,1203.28712456,8.7452372529
 01/10  22:00:00,555.202495707,28.8105561283,0.0,0.0,149.522181205,249.203635341,1148.50394267,1146.31078596,2.19315671115
 01/10  23:00:00,349.356891258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36053084534,0.0,4.36053084534
 01/10  24:00:00,299.992132131,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009512273,0.0,2.19009512273
 01/11  01:00:00,312.315190375,1.56283661223,1.26541371693,0.0,24.9203635341,199.362908273,6.69348414972,4.50305459466,2.19042955506
 01/11  02:00:00,320.095248433,1.95354576529,1.45306576408,0.0,24.9203635341,199.362908273,8.46026836826,6.26985657267,2.1904117956
 01/11  03:00:00,306.735161889,1.56283661223,0.325296355495,0.0,24.9203635341,199.362908273,10.6961060908,8.50571374507,2.19039234577
 01/11  04:00:00,309.456241661,1.95354576529,0.0418004283311,0.0,24.9203635341,199.362908273,12.2611058572,10.070731465,2.1903743922
 01/11  05:00:00,358.309951144,6.17428734272,41.1263383059,0.0,24.9203635341,199.362908273,26.9324902752,22.571652091,4.36083818423
 01/11  06:00:00,544.849402173,17.3250482002,137.456922745,0.0,49.8407270682,199.362908273,51.2016020745,49.008297381,2.19330469354
 01/11  07:00:00,699.504343086,28.8105561283,206.219017329,0.0,49.8407270682,199.362908273,830.808266813,826.444008002,4.36425881153
 01/11  08:00:00,556.143020993,28.8105561283,0.0,0.0,149.522181205,199.362908273,2321.01670831,2312.26366023,8.75304808271
 01/11  09:00:00,1051.78324152,28.8105561283,0.0,0.0,448.566543614,448.566543614,1198.99394685,1181.38121099,17.6127358596
 01/11  10:00:00,1013.74476881,28.8105561283,0.0,0.0,448.566543614,448.566543614,821.393931765,803.760910215,17.6330215492
 01/11  11:00:00,963.92824202,28.8105561283,0.0,0.0,448.566543614,448.566543614,586.547519034,568.906008661,17.6415103731
 01/11  12:00:00,963.306255667,28.8105561283,0.0,0.0,448.566543614,448.566543614,381.863279773,359.740298659,22.1229811146
 01/11  13:00:00,913.187094311,28.8105561283,0.0,0.0,448.566543614,398.725816546,274.347832282,247.678837671,26.6689946102
 01/11  14:00:00,1061.11098023,28.8105561283,62.1378719439,0.0,448.566543614,448.566543614,191.945106229,165.317129378,26.6279768507
 01/11  15:00:00,1059.29996573,28.8105561283,38.4878247772,0.0,448.566543614,448.566543614,158.924741627,143.520630803,15.4041108236
 01/11  16:00:00,1082.63377336,28.8105561283,55.7638730083,0.0,448.566543614,448.566543614,156.565553371,141.167896599,15.3976567718
 01/11  17:00:00,1136.98602317,28.8105561283,58.8932769658,0.0,448.566543614,448.566543614,176.303243777,156.416452764,19.8867910131
 01/11  18:00:00,1050.75692984,28.8105561283,59.5779705102,0.0,348.885089477,398.725816546,220.992807762,207.831686092,13.1611216693
 01/11  19:00:00,862.59011367,28.8105561283,48.9579413912,0.0,249.203635341,299.044362409,285.436820148,274.492278779,10.9445413688
 01/11  20:00:00,819.409693771,28.8105561283,34.9630901795,0.0,249.203635341,299.044362409,306.143143621,299.584473735,6.55866988554
 01/11  21:00:00,677.919282448,28.8105561283,40.8284772541,0.0,149.522181205,249.203635341,364.167725954,355.422727168,8.74499878621
 01/11  22:00:00,668.26713814,28.8105561283,50.9783861451,0.0,149.522181205,249.203635341,395.929110451,393.736281674,2.19282877748
 01/11  23:00:00,349.356892539,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607422275,0.0,4.3607422275
 01/11  24:00:00,299.992133148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030889239,0.0,2.19030889239
 01/12  01:00:00,287.769936411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029496302,0.0,2.19029496302
 01/12  02:00:00,287.769936421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027945931,0.0,2.19027945931
 01/12  03:00:00,287.769936587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026402582,0.0,2.19026402582
 01/12  04:00:00,287.769936728,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048196929,0.0,4.36048196929
 01/12  05:00:00,299.992134432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021802974,0.0,2.19021802974
 01/12  06:00:00,349.358373523,0.0,0.0,0.0,49.8407270682,199.362908273,4.36606067717,0.0,4.36606067717
 01/12  07:00:00,717.915375458,28.8105561283,201.246116496,0.0,49.8407270682,199.362908273,835.693606465,833.501410596,2.19219586904
 01/12  08:00:00,699.390798178,28.8105561283,75.5105004639,0.0,149.522181205,199.362908273,665.287962064,656.535103958,8.75285810623
 01/12  09:00:00,1115.62842108,28.8105561283,13.927241514,0.0,448.566543614,448.566543614,393.287367145,375.677046284,17.610320861
 01/12  10:00:00,1108.98255338,28.8105561283,32.4665850214,0.0,448.566543614,448.566543614,298.227297673,280.594067149,17.633230524
 01/12  11:00:00,1119.27623876,28.8105561283,68.4336528824,0.0,448.566543614,448.566543614,236.043412822,218.40154709,17.6418657313
 01/12  12:00:00,1150.21660476,28.8105561283,98.4663950883,0.0,448.566543614,448.566543614,201.350362588,179.223448591,22.1269139964
 01/12  13:00:00,1120.35015205,28.8105561283,118.213776301,0.0,448.566543614,398.725816546,216.049315792,189.374876077,26.6744397148
 01/12  14:00:00,1173.97232589,28.8105561283,121.936389373,0.0,448.566543614,448.566543614,198.235771327,171.602390685,26.6333806418
 01/12  15:00:00,1177.91105365,28.8105561283,125.693967893,0.0,448.566543614,448.566543614,179.31765009,163.9125781,15.4050719895
 01/12  16:00:00,1175.49811379,28.8105561283,123.233333989,0.0,448.566543614,448.566543614,159.501421424,144.104550483,15.3968709404
 01/12  17:00:00,1212.63393688,28.8105561283,111.508965589,0.0,448.566543614,448.566543614,154.976062544,132.87703914,22.0990234044
 01/12  18:00:00,1104.30174309,28.8105561283,90.5652829445,0.0,348.885089477,398.725816546,212.701885299,201.730491501,10.971393798
 01/12  19:00:00,884.301762723,28.8105561283,52.3764950241,0.0,249.203635341,299.044362409,300.019748258,289.074169568,10.9455786902
 01/12  20:00:00,789.81142994,28.8105561283,16.0526144298,0.0,249.203635341,299.044362409,339.588172343,333.029028663,6.55914367979
 01/12  21:00:00,576.943891578,28.8105561283,0.0,0.0,149.522181205,249.203635341,465.866557555,457.120686043,8.74587151133
 01/12  22:00:00,552.592124424,28.8105561283,0.0,0.0,149.522181205,249.203635341,576.392002243,572.025520333,4.36648190985
 01/12  23:00:00,349.35689343,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011143975,0.0,2.19011143975
 01/12  24:00:00,299.99213424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044581706,0.0,2.19044581706
 01/13  01:00:00,287.769937659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043364498,0.0,2.19043364498
 01/13  02:00:00,287.76993787,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042034714,0.0,2.19042034714
 01/13  03:00:00,287.769937865,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080105419,0.0,4.36080105419
 01/13  04:00:00,300.44557877,0.781418306115,0.0483789008492,0.0,24.9203635341,199.362908273,7.80602205598,5.61556967144,2.19045238454
 01/13  05:00:00,328.074779341,1.56283661223,0.183817197121,0.0,24.9203635341,199.362908273,12.9279298884,10.7375620473,2.1903678411
 01/13  06:00:00,384.414797986,1.95354576529,0.224510913457,0.0,49.8407270682,199.362908273,21.1517217865,16.7853156994,4.36640608714
 01/13  07:00:00,696.36613382,28.8105561283,196.643823746,0.0,49.8407270682,199.362908273,991.713252827,989.521023226,2.19222960055
 01/13  08:00:00,552.501139935,28.8105561283,0.0,0.0,149.522181205,199.362908273,1397.25469148,1386.31792249,10.9367689893
 01/13  09:00:00,1048.81891947,28.8105561283,0.0,0.0,448.566543614,448.566543614,623.021740877,607.609672858,15.4120680191
 01/13  10:00:00,1058.28745469,28.8105561283,31.9069547236,0.0,448.566543614,448.566543614,244.825420338,227.190311464,17.6351088748
 01/13  11:00:00,1079.58751595,28.8845758462,47.6787980455,0.0,448.566543614,448.566543614,174.225190629,154.378674586,19.8465160426
 01/13  12:00:00,1104.56897115,30.6810147298,65.3497886789,0.0,448.566543614,448.566543614,165.616563622,143.489560304,22.1270033178
 01/13  13:00:00,1139.61672265,32.6532826709,133.243770905,0.0,448.566543614,398.725816546,178.398671719,151.737720415,26.6609513041
 01/13  14:00:00,1238.93706357,34.3159290159,180.732337016,0.0,448.566543614,448.566543614,144.061542165,119.648864327,24.4126778383
 01/13  15:00:00,1251.65268157,34.2568920957,193.252323391,0.0,448.566543614,448.566543614,116.137304399,98.532961782,17.6043426169
 01/13  16:00:00,1237.30363887,32.9770969368,180.082388291,0.0,448.566543614,448.566543614,78.4523400623,63.0542869245,15.3980531377
 01/13  17:00:00,1217.91084501,30.8011039649,118.432536444,0.0,448.566543614,448.566543614,86.9659494622,67.074949221,19.8910002411
 01/13  18:00:00,1022.33866246,28.8476119964,37.3973439228,0.0,348.885089477,398.725816546,140.386552451,127.225868686,13.1606837653
 01/13  19:00:00,785.739006246,28.8105561283,8.21232947995,0.0,249.203635341,299.044362409,235.036001155,226.275254411,8.76074674445
 01/13  20:00:00,726.388905572,28.8105561283,0.0,0.0,249.203635341,299.044362409,328.760865184,320.021945047,8.73892013687
 01/13  21:00:00,577.013802185,28.8105561283,0.0,0.0,149.522181205,249.203635341,488.485404651,481.920603854,6.56480079673
 01/13  22:00:00,552.795179096,28.8105561283,0.0,0.0,149.522181205,249.203635341,715.968626727,711.602646627,4.36598010067
 01/13  23:00:00,349.356894589,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035729399,0.0,2.19035729399
 01/13  24:00:00,299.992135593,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604397255,0.0,4.3604397255
 01/14  01:00:00,237.929211801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020445653,0.0,2.19020445653
 01/14  02:00:00,237.929211609,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019363951,0.0,2.19019363951
 01/14  03:00:00,257.627704038,1.17212745917,0.0914386093217,0.0,24.9203635341,149.522181205,7.45948611254,5.26930322739,2.19018288515
 01/14  04:00:00,264.280207192,1.56283661223,0.12717131258,0.0,24.9203635341,149.522181205,11.4162218865,9.22578544656,2.19043643991
 01/14  05:00:00,281.855289419,1.95354576529,0.167814492978,0.0,24.9203635341,149.522181205,19.1973752888,14.8370632176,4.36031207118
 01/14  06:00:00,291.972017248,1.56283661223,0.0443400068658,0.0,24.9203635341,149.522181205,23.5670958338,21.3738548942,2.19324093961
 01/14  07:00:00,691.991403989,28.8105561283,197.185439636,0.0,49.8407270682,199.362908273,875.992474711,871.627872633,4.36460207848
 01/14  08:00:00,453.779244533,28.8105561283,0.0,0.0,49.8407270682,199.362908273,1854.05491337,1849.68313375,4.37177962565
 01/14  09:00:00,651.340291054,28.8105561283,0.0,0.0,249.203635341,249.203635341,1159.74430178,1151.00601884,8.73828294526
 01/14  10:00:00,613.954871596,28.8105561283,0.0,0.0,249.203635341,249.203635341,665.987419903,657.225861017,8.76155888623
 01/14  11:00:00,564.477051017,28.8108065971,0.0,0.0,249.203635341,249.203635341,360.176049003,349.237644005,10.9384049984
 01/14  12:00:00,666.610859736,29.6679506167,63.7153433918,0.0,249.203635341,249.203635341,222.1069047,211.151427291,10.955477409
 01/14  13:00:00,719.343192696,31.5647987647,77.7166005564,0.0,249.203635341,249.203635341,173.360738239,164.60259034,8.75814789856
 01/14  14:00:00,799.05920626,31.3719870472,142.960200752,0.0,249.203635341,249.203635341,159.266247529,150.512479627,8.75376790223
 01/14  15:00:00,536.532035756,28.8371954725,132.161205976,0.0,74.7610906023,174.442544739,227.367647886,220.80807557,6.55957231571
 01/14  16:00:00,545.164730602,28.8105561283,140.894033886,0.0,74.7610906023,174.442544739,278.61086523,272.056759365,6.55410586539
 01/14  17:00:00,603.652507496,28.8105561283,150.472945242,0.0,74.7610906023,174.442544739,295.083736508,288.526883307,6.55685320126
 01/14  18:00:00,611.6032892,28.8105561283,170.651339704,0.0,24.9203635341,149.522181205,379.244343176,374.88001019,4.36433298598
 01/14  19:00:00,347.929979885,0.0,0.0,0.0,24.9203635341,149.522181205,4.36466590188,0.0,4.36466590188
 01/14  20:00:00,323.485583765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194871278,0.0,2.19194871278
 01/14  21:00:00,323.485584072,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432553669,0.0,4.36432553669
 01/14  22:00:00,299.042175923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36794247886,0.0,4.36794247886
 01/14  23:00:00,274.595804987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028733662,0.0,2.19028733662
 01/14  24:00:00,250.151409564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027665585,0.0,2.19027665585
 01/15  01:00:00,237.928718777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930803532,0.0,2.18930803532
 01/15  02:00:00,237.928718792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927160247,0.0,2.18927160247
 01/15  03:00:00,281.359235951,1.56283661223,2.41387265241,0.0,24.9203635341,149.522181205,8.25401706331,6.06478176839,2.18923529492
 01/15  04:00:00,275.942483418,1.95354576529,3.02104917166,0.0,24.9203635341,149.522181205,11.850118184,9.66063182005,2.18948636396
 01/15  05:00:00,279.9539682,1.56283661223,1.86346987119,0.0,24.9203635341,149.522181205,12.8013900749,10.6119390681,2.1894510068
 01/15  06:00:00,311.677631213,1.95354576529,2.17426680304,0.0,24.9203635341,149.522181205,19.3619043751,14.9977377481,4.36416662694
 01/15  07:00:00,352.307366154,1.56283661223,0.955318992472,0.0,24.9203635341,149.522181205,18.6821736127,16.492849838,2.18932377472
 01/15  08:00:00,381.144950429,1.95354576529,1.01817807554,0.0,24.9203635341,149.522181205,23.4322494755,21.2427882826,2.18946119292
 01/15  09:00:00,316.946141789,1.56283661223,0.320735716087,0.0,24.9203635341,149.522181205,24.2907488772,22.1014972732,2.18925160396
 01/15  10:00:00,286.530634472,1.95354576529,0.288465798632,0.0,24.9203635341,149.522181205,19.1710536749,16.9815508659,2.18950280904
 01/15  11:00:00,228.849828947,1.56283661223,0.0945669752891,0.0,24.9203635341,149.522181205,20.2263397774,18.0368719338,2.18946784361
 01/15  12:00:00,241.101378708,1.95354576529,0.154570136612,0.0,24.9203635341,149.522181205,17.69546068,15.5040955384,2.19136514162
 01/15  13:00:00,230.922781971,1.56283661223,0.195745338131,0.0,24.9203635341,149.522181205,19.2980129075,14.935335497,4.3626774105
 01/15  14:00:00,245.284611149,1.95354576529,1.00208078917,0.0,24.9203635341,149.522181205,16.1703717736,11.8021232571,4.36824851655
 01/15  15:00:00,240.211190201,1.56283661223,1.22522912621,0.0,24.9203635341,149.522181205,10.9407614229,8.74933946993,2.19142195296
 01/15  16:00:00,248.439209217,1.95354576529,2.42988222756,0.0,24.9203635341,149.522181205,9.84573159499,7.6562427116,2.18948888339
 01/15  17:00:00,290.086010997,1.56283661223,2.15601905411,0.0,24.9203635341,149.522181205,8.98389476887,6.79458655918,2.18930820969
 01/15  18:00:00,351.69198972,1.95354576529,3.00854768244,0.0,24.9203635341,149.522181205,11.8471209532,9.65761790088,2.18950305228
 01/15  19:00:00,377.602787053,1.56283661223,1.77036901794,0.0,24.9203635341,149.522181205,14.2283392622,12.0391032142,2.18923604804
 01/15  20:00:00,360.068398133,1.95354576529,1.7343711495,0.0,24.9203635341,149.522181205,18.8497095664,16.6602209775,2.18948858895
 01/15  21:00:00,347.990929799,1.56283661223,0.604350549436,0.0,24.9203635341,149.522181205,20.5791579712,18.3897064914,2.18945147987
 01/15  22:00:00,329.075636575,1.95354576529,0.499291232807,0.0,24.9203635341,149.522181205,29.2741885022,24.9097326177,4.36445588451
 01/15  23:00:00,289.328687434,1.56283661223,0.0335729643831,0.0,24.9203635341,149.522181205,30.2890204204,28.0995209874,2.18949943302
 01/15  24:00:00,258.690160484,1.95354576529,0.0,0.0,24.9203635341,149.522181205,35.5468380801,33.3575480786,2.18929000151
 01/16  01:00:00,239.527117254,1.56283661223,0.0,0.0,24.9203635341,149.522181205,40.2510558389,38.0615676954,2.1894881435
 01/16  02:00:00,239.924486873,1.95354576529,0.0,0.0,24.9203635341,149.522181205,45.1176840707,45.0976840707,0.02
 01/16  03:00:00,239.54194778,1.56283661223,0.0,0.0,24.9203635341,149.522181205,55.7803868662,53.5908755291,2.18951133703
 01/16  04:00:00,287.691472759,5.79642137403,34.3266128612,0.0,24.9203635341,149.522181205,75.0790956943,72.8896196803,2.18947601399
 01/16  05:00:00,472.611870885,18.8557768516,154.651881939,0.0,24.9203635341,149.522181205,120.379519277,118.190019007,2.18950027046
 01/16  06:00:00,473.21788936,17.3250482002,137.479323247,0.0,24.9203635341,149.522181205,131.494704422,127.130054284,4.36465013759
 01/16  07:00:00,570.587640213,20.7772146559,171.849165576,0.0,24.9203635341,149.522181205,153.495154836,151.305688579,2.18946625736
 01/16  08:00:00,546.316222542,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,155.121116849,152.931655822,2.18946102681
 01/16  09:00:00,543.507160483,20.7772146559,171.849165591,0.0,24.9203635341,149.522181205,177.698728923,175.509258921,2.18947000177
 01/16  10:00:00,458.603112652,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,133.887326631,131.697818809,2.18950782149
 01/16  11:00:00,311.299923984,9.24858782971,68.7396662366,0.0,24.9203635341,149.522181205,80.2358200977,78.0463464861,2.18947361155
 01/16  12:00:00,213.112630584,1.95354576529,0.0,0.0,24.9203635341,149.522181205,51.117470939,48.9260560901,2.19141484881
 01/16  13:00:00,214.665588827,1.56283661223,0.0,0.0,24.9203635341,149.522181205,36.9265766642,32.5638138917,4.36276277247
 01/16  14:00:00,241.366491685,1.95354576529,0.734688841471,0.0,24.9203635341,149.522181205,29.4964056272,25.1282632269,4.36814240023
 01/16  15:00:00,240.372538731,1.56283661223,1.40295541324,0.0,24.9203635341,149.522181205,19.2509190258,17.0598113044,2.19110772146
 01/16  16:00:00,249.768828027,1.95354576529,3.75278851669,0.0,24.9203635341,149.522181205,18.055004983,15.865495513,2.18950946991
 01/16  17:00:00,291.59468389,1.56283661223,3.64392479794,0.0,24.9203635341,149.522181205,12.5632119924,10.3737361332,2.1894758592
 01/16  18:00:00,353.967107782,1.95354576529,5.24214480814,0.0,24.9203635341,149.522181205,16.2017756943,14.0123341672,2.1894415271
 01/16  19:00:00,379.126593431,1.56283661223,3.25821788028,0.0,24.9203635341,149.522181205,17.435679456,15.2461997511,2.1894797049
 01/16  20:00:00,361.950741668,1.95354576529,3.56252691364,0.0,24.9203635341,149.522181205,23.0672216156,20.8781345662,2.18908704932
