Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  21:00:00,352.97533787,1.56283661223,1.61922740928,0.0,24.9203635341,149.522181205,22.9413211894,20.7518386294,2.18948256001
 01/16  22:00:00,332.810182793,1.95354576529,1.56993180742,0.0,24.9203635341,149.522181205,31.6959720855,27.3313450905,4.36462699504
 01/16  23:00:00,296.377720313,1.56283661223,0.509260601691,0.0,24.9203635341,149.522181205,28.2522636553,26.0627850353,2.18947862003
 01/16  24:00:00,280.273497231,1.95354576529,0.585407469508,0.0,24.9203635341,149.522181205,34.1495373201,31.9602088757,2.18932844441
 01/17  01:00:00,303.921069339,1.56283661223,0.135342839298,0.0,24.9203635341,199.362908273,31.8571745169,29.6670128654,2.19016165156
 01/17  02:00:00,316.055652206,1.95354576529,0.0793429199099,0.0,24.9203635341,199.362908273,36.0699930286,33.8795528849,2.19044014373
 01/17  03:00:00,295.919579995,1.56283661223,0.0,0.0,24.9203635341,199.362908273,36.1693058886,33.9788702216,2.19043566693
 01/17  04:00:00,302.866869892,1.95354576529,0.0,0.0,24.9203635341,199.362908273,41.1865816312,36.8262898371,4.36029179407
 01/17  05:00:00,308.143984814,1.56283661223,0.0,0.0,24.9203635341,199.362908273,39.449995099,37.2595726271,2.19042247194
 01/17  06:00:00,351.348389359,1.95354576529,0.0,0.0,49.8407270682,199.362908273,43.1955518969,38.8293546023,4.36619729464
 01/17  07:00:00,707.388504428,28.8105561283,205.987863551,0.0,49.8407270682,199.362908273,1363.96693329,1361.77452722,2.19240606406
 01/17  08:00:00,552.370912105,28.8105561283,0.0,0.0,149.522181205,199.362908273,1229.81525938,1221.06210412,8.75315526114
 01/17  09:00:00,1048.902395,28.8105561283,0.0,0.0,448.566543614,448.566543614,759.20016599,741.587513693,17.6126522971
 01/17  10:00:00,1012.14898518,28.8105561283,0.0,0.0,448.566543614,448.566543614,663.626183987,645.989989447,17.6361945398
 01/17  11:00:00,963.135443789,28.8105561283,0.0,0.0,448.566543614,448.566543614,538.364461633,518.51825088,19.8462107528
 01/17  12:00:00,962.999462063,28.8105561283,0.0,0.0,448.566543614,448.566543614,403.76772032,381.640374194,22.1273461263
 01/17  13:00:00,994.336302379,28.8105561283,52.2314359444,0.0,448.566543614,398.725816546,361.799551607,335.137021954,26.662529653
 01/17  14:00:00,1063.15660505,28.8105561283,27.5912461137,0.0,448.566543614,448.566543614,297.726478766,273.308964108,24.4175146579
 01/17  15:00:00,1056.2284693,28.8105561283,20.585289704,0.0,448.566543614,448.566543614,266.597957414,248.991920069,17.6060373455
 01/17  16:00:00,1093.466316,28.8105561283,42.6792339419,0.0,448.566543614,448.566543614,261.225067326,245.827243815,15.3978235109
 01/17  17:00:00,1159.9362132,28.8105561283,60.0174457475,0.0,448.566543614,448.566543614,254.005224405,234.113380065,19.8918443404
 01/17  18:00:00,1076.39745195,28.8105561283,70.0981690891,0.0,348.885089477,398.725816546,289.953949763,276.7935118,13.1604379622
 01/17  19:00:00,923.24939827,28.8105561283,72.1370987231,0.0,249.203635341,299.044362409,381.93841048,373.176705326,8.7617051539
 01/17  20:00:00,895.627173561,28.8105561283,69.0192124978,0.0,249.203635341,299.044362409,396.059811494,387.321214388,8.73859710645
 01/17  21:00:00,744.717272911,28.8105561283,67.5241630196,0.0,149.522181205,249.203635341,449.771551894,441.025392003,8.74615989059
 01/17  22:00:00,699.474862673,28.8105561283,55.1429328751,0.0,149.522181205,249.203635341,466.673663711,464.480317472,2.19334623905
 01/17  23:00:00,349.356899098,0.0,0.0,0.0,49.8407270682,199.362908273,4.36075896604,0.0,4.36075896604
 01/17  24:00:00,299.992139741,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030170391,0.0,2.19030170391
 01/18  01:00:00,287.76994272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030025946,0.0,2.19030025946
 01/18  02:00:00,287.769942723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029756398,0.0,2.19029756398
 01/18  03:00:00,287.769942899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029491657,0.0,2.19029491657
 01/18  04:00:00,287.769943042,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058203152,0.0,4.36058203152
 01/18  05:00:00,299.992140718,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028716657,0.0,2.19028716657
 01/18  06:00:00,349.358383661,0.0,0.0,0.0,49.8407270682,199.362908273,4.36628493287,0.0,4.36628493287
 01/18  07:00:00,739.642825694,28.8105561283,220.380511576,0.0,49.8407270682,199.362908273,882.802286083,880.609965184,2.19232089849
 01/18  08:00:00,551.831360079,28.8105561283,0.0,0.0,149.522181205,199.362908273,790.039558979,781.285698016,8.75386096301
 01/18  09:00:00,1048.60290236,28.8105561283,0.0,0.0,448.566543614,448.566543614,523.65312427,506.040399056,17.6127252139
 01/18  10:00:00,1011.8523206,28.8105561283,0.0,0.0,448.566543614,448.566543614,417.372541302,399.734504715,17.6380365875
 01/18  11:00:00,962.912864469,28.8105561283,0.0,0.0,448.566543614,448.566543614,356.507562294,336.65915327,19.848409024
 01/18  12:00:00,962.975230446,28.8105561283,0.0,0.0,448.566543614,448.566543614,425.165327943,403.035232063,22.1300958805
 01/18  13:00:00,913.167807486,28.8105561283,0.0,0.0,448.566543614,398.725816546,455.866853425,429.200636177,26.6662172477
 01/18  14:00:00,962.976106183,28.8105561283,0.0,0.0,448.566543614,448.566543614,410.859253258,386.445127589,24.4141256685
 01/18  15:00:00,962.900406475,28.8105561283,0.0,0.0,448.566543614,448.566543614,326.154023567,308.549871102,17.6041524644
 01/18  16:00:00,962.907533623,28.8105561283,0.0,0.0,448.566543614,448.566543614,332.577468194,317.179422059,15.398046135
 01/18  17:00:00,1011.83962108,28.8105561283,0.0,0.0,448.566543614,448.566543614,377.380724931,357.488387693,19.8923372375
 01/18  18:00:00,916.154179048,28.8105561283,0.0,0.0,348.885089477,398.725816546,468.488366389,455.325698098,13.162668291
 01/18  19:00:00,751.151100249,28.8105561283,0.0,0.0,249.203635341,299.044362409,654.694956497,643.748229663,10.9467268339
 01/18  20:00:00,726.87785379,28.8105561283,0.0,0.0,249.203635341,299.044362409,788.737447658,782.177843345,6.55960431326
 01/18  21:00:00,577.49832623,28.8105561283,0.0,0.0,149.522181205,249.203635341,863.096499171,854.351087488,8.74541168323
 01/18  22:00:00,553.217021299,28.8105561283,0.0,0.0,149.522181205,249.203635341,935.197252294,930.831049272,4.36620302167
 01/18  23:00:00,349.356899839,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031953361,0.0,2.19031953361
 01/18  24:00:00,299.992140565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031701622,0.0,2.19031701622
 01/19  01:00:00,287.769943674,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903170284,0.0,2.1903170284
 01/19  02:00:00,328.826157258,1.95354576529,3.15244793454,0.0,24.9203635341,199.362908273,11.6842741246,9.49395799672,2.19031612793
 01/19  03:00:00,317.802951882,1.56283661223,2.14659128148,0.0,24.9203635341,199.362908273,14.0771025583,9.71633028246,4.36077227581
 01/19  04:00:00,317.191612362,1.95354576529,1.1778649954,0.0,24.9203635341,199.362908273,19.6683101117,17.4778537646,2.19045634702
 01/19  05:00:00,323.158642534,1.56283661223,0.585580192125,0.0,24.9203635341,199.362908273,17.8700743166,15.6797613003,2.19031301631
 01/19  06:00:00,364.496419325,1.95354576529,0.0403407820123,0.0,49.8407270682,199.362908273,32.4058982902,28.039491781,4.36640650919
 01/19  07:00:00,698.175733589,28.8105561283,205.797175152,0.0,49.8407270682,199.362908273,955.882034746,953.689804922,2.19222982455
 01/19  08:00:00,555.324869156,28.8105561283,0.0,0.0,149.522181205,199.362908273,2357.70141757,2346.76402191,10.937395665
 01/19  09:00:00,1051.78622915,28.8105561283,0.0,0.0,448.566543614,448.566543614,1262.31422843,1246.89981988,15.4144085565
 01/19  10:00:00,1014.24005669,28.8105561283,0.0,0.0,448.566543614,448.566543614,881.823054328,864.186199292,17.6368550362
 01/19  11:00:00,964.873387718,28.8105561283,0.0,0.0,448.566543614,448.566543614,749.282188193,729.431157883,19.8510303105
 01/19  12:00:00,964.517786388,28.8105561283,0.0,0.0,448.566543614,448.566543614,650.057840288,627.928993496,22.1288467919
 01/19  13:00:00,914.276909308,28.8105561283,0.0,0.0,448.566543614,398.725816546,576.466096446,549.793049917,26.673046529
 01/19  14:00:00,963.838146406,28.8105561283,0.0,0.0,448.566543614,448.566543614,530.928945921,504.294843029,26.6341028915
 01/19  15:00:00,963.751076417,28.8105561283,0.0,0.0,448.566543614,448.566543614,521.42983346,506.024491136,15.405342324
 01/19  16:00:00,963.705101831,28.8516052757,0.0,0.0,448.566543614,448.566543614,497.594227078,482.194394871,15.3998322064
 01/19  17:00:00,1012.51178567,28.8105561283,0.0,0.0,448.566543614,448.566543614,486.105696479,464.004410187,22.1012862925
 01/19  18:00:00,916.801912753,28.8105561283,0.0,0.0,348.885089477,398.725816546,516.517784791,505.544611895,10.9731728961
 01/19  19:00:00,751.763458612,28.8105561283,0.0,0.0,249.203635341,299.044362409,622.025375231,611.077879323,10.9474959071
 01/19  20:00:00,727.603346247,28.8105561283,0.0,0.0,249.203635341,299.044362409,782.801657827,776.243329702,6.55832812569
 01/19  21:00:00,578.72486298,28.8105561283,0.0,0.0,149.522181205,249.203635341,1027.42942654,1018.68280718,8.74661935718
 01/19  22:00:00,554.617521386,28.8105561283,0.0,0.0,149.522181205,249.203635341,1029.95237794,1025.58611648,4.36626145601
 01/19  23:00:00,349.356900454,0.0,0.0,0.0,49.8407270682,199.362908273,2.190363663,0.0,2.190363663
 01/19  24:00:00,299.992141491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018561923,0.0,2.19018561923
 01/20  01:00:00,309.600425263,1.17212745917,1.56128666954,0.0,24.9203635341,199.362908273,6.86211161923,2.50145306813,4.3606585511
 01/20  02:00:00,320.129906588,1.95354576529,1.48647711809,0.0,24.9203635341,199.362908273,8.37876911616,6.1882964487,2.19047266746
 01/20  03:00:00,310.93116974,1.56283661223,0.583370394429,0.0,24.9203635341,199.362908273,8.80248652793,6.61229674724,2.19018978069
 01/20  04:00:00,296.311731693,1.95354576529,0.0,0.0,24.9203635341,199.362908273,16.1599429038,13.9697520749,2.19019082884
 01/20  05:00:00,301.587719786,1.56283661223,0.0,0.0,24.9203635341,199.362908273,15.8357690679,13.6452932577,2.19047581015
 01/20  06:00:00,351.378415441,1.95354576529,0.0,0.0,49.8407270682,199.362908273,32.391200344,28.0244780498,4.36672229425
 01/20  07:00:00,697.368870612,28.8105561283,205.969804334,0.0,49.8407270682,199.362908273,601.23970397,596.87534753,4.36435644047
 01/20  08:00:00,556.797654585,28.8105561283,0.0,0.0,149.522181205,199.362908273,2205.49458276,2196.74124254,8.75334021552
 01/20  09:00:00,1053.3337677,28.8105561283,0.0,0.0,448.566543614,448.566543614,1265.18109601,1247.56778932,17.613306696
 01/20  10:00:00,1015.09339826,28.8105561283,0.0,0.0,448.566543614,448.566543614,849.69164809,832.053937385,17.6377107048
 01/20  11:00:00,964.538120323,28.8105561283,0.0,0.0,448.566543614,448.566543614,557.662435969,540.017827128,17.644608841
 01/20  12:00:00,963.829490203,28.8761158823,0.0,0.0,448.566543614,448.566543614,432.964501667,410.833834496,22.1306671715
 01/20  13:00:00,914.589530522,29.8812386263,0.0,0.0,448.566543614,398.725816546,351.497165485,322.95715633,28.5400091553
 01/20  14:00:00,964.491815201,30.1073582606,0.0,0.0,448.566543614,448.566543614,318.273883847,293.4873409,24.786542947
 01/20  15:00:00,964.842660694,30.6177615786,0.0,0.0,448.566543614,448.566543614,253.418620784,238.012391771,15.4062290133
 01/20  16:00:00,964.772282177,30.5892072945,0.0,0.0,448.566543614,448.566543614,249.20710435,231.608394788,17.5987095616
 01/20  17:00:00,1012.47846935,29.283164844,0.0,0.0,448.566543614,448.566543614,335.439515093,315.546717055,19.8927980378
 01/20  18:00:00,916.329213521,28.8105561283,0.0,0.0,348.885089477,398.725816546,401.300063908,388.139168854,13.1608950543
 01/20  19:00:00,751.350866759,28.8105561283,0.0,0.0,249.203635341,299.044362409,551.96730807,543.20581005,8.76149801973
 01/20  20:00:00,727.041484707,28.8105561283,0.0,0.0,249.203635341,299.044362409,643.575866896,634.837454034,8.73841286217
 01/20  21:00:00,577.758928472,28.8105561283,0.0,0.0,149.522181205,249.203635341,790.829947587,782.083848083,8.74609950361
 01/20  22:00:00,553.494217687,28.8105561283,0.0,0.0,149.522181205,249.203635341,854.652629591,852.459311654,2.19331793655
 01/20  23:00:00,349.356901796,0.0,0.0,0.0,49.8407270682,199.362908273,4.36076954297,0.0,4.36076954297
 01/20  24:00:00,299.992142489,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027979358,0.0,2.19027979358
 01/21  01:00:00,237.929218247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028348815,0.0,2.19028348815
 01/21  02:00:00,252.576240239,0.781418306115,1.07575056144,0.0,24.9203635341,149.522181205,4.25141866117,2.06113256556,2.19028609561
 01/21  03:00:00,268.445333155,1.56283661223,2.61410319553,0.0,24.9203635341,149.522181205,6.44803797836,4.25753586052,2.19050211784
 01/21  04:00:00,275.01481466,1.95354576529,2.24976664564,0.0,24.9203635341,149.522181205,11.7799584095,7.41919485581,4.36076355365
 01/21  05:00:00,277.985821705,1.56283661223,1.61085605758,0.0,24.9203635341,149.522181205,9.44969103804,7.25939431181,2.19029672623
 01/21  06:00:00,305.251440816,1.95354576529,1.10512262977,0.0,24.9203635341,149.522181205,16.205102616,11.838763502,4.36633911396
 01/21  07:00:00,698.788759457,28.8105561283,203.530441837,0.0,49.8407270682,199.362908273,586.129965157,583.937611905,2.19235325248
 01/21  08:00:00,453.130725857,28.8105561283,0.0,0.0,49.8407270682,199.362908273,1186.57056558,1180.02298181,6.54758376485
 01/21  09:00:00,650.847820938,28.8105561283,0.0,0.0,249.203635341,249.203635341,968.279636601,961.720272236,6.55936436534
 01/21  10:00:00,613.842944143,28.8105561283,0.0,0.0,249.203635341,249.203635341,713.712229985,702.765081106,10.9471488788
 01/21  11:00:00,564.672965911,28.8105561283,0.0,0.0,249.203635341,249.203635341,533.129049687,524.374777325,8.75427236214
 01/21  12:00:00,564.501270466,28.8105561283,0.0,0.0,249.203635341,249.203635341,440.198071289,429.2408404,10.9572308891
 01/21  13:00:00,564.459119627,28.9193445878,0.0,0.0,249.203635341,249.203635341,353.760889947,345.0027152,8.75817474671
 01/21  14:00:00,564.97898655,29.5826256354,0.0,0.0,249.203635341,249.203635341,264.582587785,253.644610889,10.9379768954
 01/21  15:00:00,315.06483634,28.8105561283,0.0,0.0,74.7610906023,174.442544739,334.704285548,328.144196168,6.56008938017
 01/21  16:00:00,315.05405512,28.8105561283,0.0,0.0,74.7610906023,174.442544739,350.85028979,344.295655943,6.55463384727
 01/21  17:00:00,363.924275557,28.8105561283,0.0,0.0,74.7610906023,174.442544739,352.509869352,345.953076537,6.5567928145
 01/21  18:00:00,343.009124321,28.8105561283,0.0,0.0,24.9203635341,149.522181205,468.104476111,463.740019627,4.3644564838
 01/21  19:00:00,347.929988454,0.0,0.0,0.0,24.9203635341,149.522181205,2.19222597579,0.0,2.19222597579
 01/21  20:00:00,323.485593267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36443924732,0.0,4.36443924732
 01/21  21:00:00,323.485593374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410672988,0.0,4.36410672988
 01/21  22:00:00,299.042187836,0.0,0.0,0.0,24.9203635341,149.522181205,4.3680661917,0.0,4.3680661917
 01/21  23:00:00,274.595811788,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043728586,0.0,2.19043728586
 01/21  24:00:00,292.352499,1.95354576529,5.47156984813,0.0,24.9203635341,149.522181205,9.71561063472,7.52516904127,2.19044159344
 01/22  01:00:00,270.019289289,1.56283661223,4.12238742168,0.0,24.9203635341,149.522181205,9.86203399351,7.67258749551,2.18944649799
 01/22  02:00:00,276.800243298,1.95354576529,3.96141928333,0.0,24.9203635341,149.522181205,14.6006777664,12.4113526591,2.18932510735
 01/22  03:00:00,268.786696429,1.56283661223,2.93875904883,0.0,24.9203635341,149.522181205,13.5661044133,11.3765852354,2.18951917789
 01/22  04:00:00,275.301435295,1.95354576529,2.52051693596,0.0,24.9203635341,149.522181205,18.8376655703,16.6483883199,2.18927725042
 01/22  05:00:00,279.957779888,1.56283661223,1.92907797107,0.0,24.9203635341,149.522181205,16.0080408521,13.8185691946,2.18947165747
 01/22  06:00:00,311.038005059,1.95354576529,1.62536224975,0.0,24.9203635341,149.522181205,24.512547255,20.1483091595,4.36423809551
 01/22  07:00:00,350.035798225,1.56283661223,1.32049056541,0.0,24.9203635341,149.522181205,18.0919175928,15.9024035655,2.18951402732
 01/22  08:00:00,378.510944383,1.95354576529,1.03440531274,0.0,24.9203635341,149.522181205,25.0801776812,22.8907463617,2.18943131946
 01/22  09:00:00,321.319812309,1.56283661223,0.755981181796,0.0,24.9203635341,149.522181205,20.5580488608,18.3685245354,2.18952432544
 01/22  10:00:00,284.514870787,1.95354576529,0.244618311832,0.0,24.9203635341,149.522181205,25.9546053253,23.7652215453,2.18938377997
 01/22  11:00:00,230.603346299,1.56283661223,0.210549783016,0.0,24.9203635341,149.522181205,16.1035774228,13.9140427694,2.18953465341
 01/22  12:00:00,230.293290893,1.95354576529,0.159359794875,0.0,24.9203635341,149.522181205,21.6305392873,19.4391254849,2.19141380236
 01/22  13:00:00,235.716839822,1.56283661223,0.714574712337,0.0,24.9203635341,149.522181205,14.7020481119,12.510758189,2.19128992289
 01/22  14:00:00,241.118344112,1.95354576529,1.11497091851,0.0,24.9203635341,149.522181205,19.8565171591,15.4879404042,4.36857675499
 01/22  15:00:00,237.763473493,1.56283661223,1.4200504094,0.0,24.9203635341,149.522181205,15.7255160021,11.3627643608,4.36275164133
 01/22  16:00:00,243.028927141,1.95354576529,1.37750464923,0.0,24.9203635341,149.522181205,17.9443970807,15.7548938571,2.18950322367
 01/22  17:00:00,286.464292828,1.56283661223,1.240370286,0.0,24.9203635341,149.522181205,14.2712247194,12.0819199927,2.18930472669
 01/22  18:00:00,337.937703863,1.95354576529,0.554935501672,0.0,24.9203635341,149.522181205,25.4618112384,23.2722975654,2.189513673
 01/22  19:00:00,490.464159756,12.3228883167,96.1320669054,0.0,24.9203635341,149.522181205,58.024439779,55.8350369437,2.1894028353
 01/22  20:00:00,567.653065289,21.167923809,171.846802821,0.0,24.9203635341,149.522181205,133.875705086,131.686180926,2.18952415955
 01/22  21:00:00,518.2685072,16.9343390472,137.479331682,0.0,24.9203635341,149.522181205,133.019484745,130.829985414,2.18949933066
 01/22  22:00:00,542.165082986,21.167923809,171.84916559,0.0,24.9203635341,149.522181205,227.523104612,225.33091714,2.19218747202
 01/22  23:00:00,468.699808292,16.9343390472,137.479332473,0.0,24.9203635341,149.522181205,190.647641574,188.458203957,2.18943761785
 01/22  24:00:00,492.542704464,21.167923809,171.849165591,0.0,24.9203635341,149.522181205,306.269080704,304.07955007,2.18953063339
 01/23  01:00:00,481.575277426,16.9343390472,137.479332473,0.0,24.9203635341,199.362908273,237.598246781,233.237377014,4.36086976749
 01/23  02:00:00,529.799819985,21.167923809,171.849165591,0.0,24.9203635341,199.362908273,359.664669501,357.474607711,2.19006179038
 01/23  03:00:00,481.131025114,16.9343390472,137.479332473,0.0,24.9203635341,199.362908273,282.13903257,279.948654974,2.19037759631
 01/23  04:00:00,539.011764412,22.2048456457,175.035676504,0.0,24.9203635341,199.362908273,412.496849607,410.306466392,2.19038321495
 01/23  05:00:00,511.793911039,18.2675242658,143.632570139,0.0,24.9203635341,199.362908273,309.407482677,307.217021347,2.19046133012
 01/23  06:00:00,602.396645015,23.019569946,175.662070365,0.0,49.8407270682,199.362908273,442.262230642,437.895408672,4.36682196965
 01/23  07:00:00,696.426925723,28.8105561283,206.219002421,0.0,49.8407270682,199.362908273,1780.19511927,1775.83051177,4.36460750038
 01/23  08:00:00,548.897763862,28.8105561283,0.0,0.0,149.522181205,199.362908273,3173.74189586,3164.98746793,8.75442792584
 01/23  09:00:00,1053.82695466,28.8105561283,0.0,0.0,448.566543614,448.566543614,1722.09995385,1704.48384435,17.6161094928
 01/23  10:00:00,1016.99401461,28.8105561283,0.0,0.0,448.566543614,448.566543614,1421.03201934,1403.39466628,17.6373530614
 01/23  11:00:00,967.925626247,28.8105561283,0.0,0.0,448.566543614,448.566543614,1219.53485062,1201.88869808,17.6461525448
 01/23  12:00:00,966.720929315,28.8105561283,0.0,0.0,448.566543614,448.566543614,883.522513275,859.178801226,24.3437120496
 01/23  13:00:00,914.971653249,28.8105561283,0.0,0.0,448.566543614,398.725816546,644.755077092,618.087647708,26.6674293841
 01/23  14:00:00,964.029143751,28.8105561283,0.0,0.0,448.566543614,448.566543614,539.979663506,515.562353804,24.4173097018
 01/23  15:00:00,963.666735033,28.8105561283,0.0,0.0,448.566543614,448.566543614,485.561021645,467.955492596,17.6055290493
 01/23  16:00:00,963.426777218,28.8105561283,0.0,0.0,448.566543614,448.566543614,438.297134171,422.897434093,15.3997000775
 01/23  17:00:00,1012.14320016,28.8105561283,0.0,0.0,448.566543614,448.566543614,394.952701197,375.059915731,19.8927854664
 01/23  18:00:00,916.288818429,28.8105561283,0.0,0.0,348.885089477,398.725816546,383.52728476,370.362508113,13.1647766469
 01/23  19:00:00,751.12232303,28.8105561283,0.0,0.0,249.203635341,299.044362409,444.015445185,433.067573826,10.9478713591
 01/23  20:00:00,726.635165734,28.8105561283,0.0,0.0,249.203635341,299.044362409,446.412692113,439.852966529,6.55972558322
 01/23  21:00:00,577.178943457,28.8105561283,0.0,0.0,149.522181205,249.203635341,546.763357228,538.016290555,8.7470666727
 01/23  22:00:00,552.700531332,28.8105561283,0.0,0.0,149.522181205,249.203635341,554.434340054,550.068399296,4.36594075763
 01/23  23:00:00,349.356903641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035566155,0.0,2.19035566155
 01/23  24:00:00,299.992144591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036143149,0.0,2.19036143149
 01/24  01:00:00,287.769947712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036888704,0.0,2.19036888704
 01/24  02:00:00,287.76994783,0.0,0.0,0.0,24.9203635341,199.362908273,4.3607588565,0.0,4.3607588565
 01/24  03:00:00,287.769947658,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903900219,0.0,2.1903900219
 01/24  04:00:00,287.769947508,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039710625,0.0,2.19039710625
 01/24  05:00:00,343.236064386,1.95354576529,5.1198576762,0.0,24.9203635341,199.362908273,11.5405752849,9.35017111499,2.19040416988
 01/24  06:00:00,381.387025441,1.56283661223,4.06139088746,0.0,49.8407270682,199.362908273,12.7347188328,8.36835507565,4.36636375718
 01/24  07:00:00,712.846063774,28.8105561283,206.077756851,0.0,49.8407270682,199.362908273,956.861452038,952.497080158,4.36437188059
 01/24  08:00:00,543.665943006,28.8105561283,0.0,0.0,149.522181205,199.362908273,1061.05945173,1052.30505272,8.75439901598
 01/24  09:00:00,1048.74636089,28.8105561283,0.0,0.0,448.566543614,448.566543614,592.219782332,574.60376538,17.6160169518
 01/24  10:00:00,1011.85720826,28.8105561283,0.0,0.0,448.566543614,448.566543614,367.201716504,349.563093085,17.6386234191
 01/24  11:00:00,962.91455388,28.8105561283,0.0,0.0,448.566543614,448.566543614,313.615324305,295.969325062,17.6459992429
 01/24  12:00:00,963.00043466,28.8667171223,0.0,0.0,448.566543614,448.566543614,346.269307716,324.13709628,22.1322114357
 01/24  13:00:00,914.073384121,29.8257015406,0.0,0.0,448.566543614,398.725816546,301.564940939,272.66694856,28.8979923788
 01/24  14:00:00,963.70020491,29.6820065708,0.0,0.0,448.566543614,448.566543614,228.026226959,203.602738099,24.4234888599
 01/24  15:00:00,1089.74295474,30.7308718857,72.6835193241,0.0,448.566543614,448.566543614,177.170504704,159.562287539,17.6082171647
 01/24  16:00:00,1036.54184767,31.0988015116,19.9298826159,0.0,448.566543614,448.566543614,132.028675529,116.628338786,15.4003367423
 01/24  17:00:00,1023.42167468,29.5987349898,2.39394352207,0.0,448.566543614,448.566543614,186.644840179,166.750984802,19.8938553777
 01/24  18:00:00,907.45941691,28.8105561283,0.0,0.0,348.885089477,398.725816546,295.304177922,282.140647081,13.1635308409
 01/24  19:00:00,751.02447249,28.8105561283,0.0,0.0,249.203635341,299.044362409,515.901638457,504.954055634,10.9475828234
 01/24  20:00:00,726.816044711,28.8105561283,0.0,0.0,249.203635341,299.044362409,724.4464982,717.88635548,6.56014272027
 01/24  21:00:00,577.563727543,28.8105561283,0.0,0.0,149.522181205,249.203635341,907.540797123,898.794487966,8.74630915713
 01/24  22:00:00,553.436207485,28.8105561283,0.0,0.0,149.522181205,249.203635341,1042.30998447,1037.94337505,4.36660941634
 01/24  23:00:00,349.356904628,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993652514,0.0,2.18993652514
 01/24  24:00:00,299.992145399,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017254452,0.0,2.19017254452
 01/25  01:00:00,287.769948326,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018152765,0.0,2.19018152765
 01/25  02:00:00,307.528162301,1.17212745917,0.134073903387,0.0,24.9203635341,199.362908273,8.01624203671,3.65556811353,4.36067392318
 01/25  03:00:00,322.868319332,1.95354576529,0.246620492804,0.0,24.9203635341,199.362908273,11.5550237009,9.36453138136,2.1904923195
 01/25  04:00:00,314.200916399,1.56283661223,0.203985713317,0.0,24.9203635341,199.362908273,11.5936453599,9.40342966596,2.1902156939
 01/25  05:00:00,328.363325009,1.95354576529,0.135994149798,0.0,24.9203635341,199.362908273,18.9818447814,16.7916205304,2.19022425101
 01/25  06:00:00,372.002421905,1.56283661223,0.0687695154533,0.0,49.8407270682,199.362908273,18.7293859053,14.3628219882,4.36656391709
 01/25  07:00:00,688.649657367,28.8105561283,196.535624352,0.0,49.8407270682,199.362908273,842.451932251,838.087423662,4.36450858899
 01/25  08:00:00,545.735776333,28.8105561283,0.0,0.0,149.522181205,199.362908273,1972.52169087,1963.76667401,8.75501686071
 01/25  09:00:00,1050.85070776,28.8105561283,0.0,0.0,448.566543614,448.566543614,1216.5658586,1201.14976648,15.4160921209
 01/25  10:00:00,1013.72437244,28.8105561283,0.0,0.0,448.566543614,448.566543614,929.025767108,909.183301391,19.8424657173
 01/25  11:00:00,964.644279463,28.8105561283,0.0,0.0,448.566543614,448.566543614,901.779971605,884.134377175,17.64559443
 01/25  12:00:00,964.317496844,28.8105561283,0.0,0.0,448.566543614,448.566543614,790.934456951,768.802448902,22.1320080491
 01/25  13:00:00,914.330326158,28.8105561283,0.0,0.0,448.566543614,398.725816546,783.2098504,754.305947473,28.9039029269
 01/25  14:00:00,963.92908805,28.8105561283,0.0,0.0,448.566543614,448.566543614,713.433238947,689.008173473,24.4250654745
 01/25  15:00:00,963.60205024,28.8105561283,0.0,0.0,448.566543614,448.566543614,591.847705346,574.240000332,17.6077050141
 01/25  16:00:00,963.487946255,28.8105561283,0.0,0.0,448.566543614,448.566543614,569.306791701,553.906837228,15.3999544728
 01/25  17:00:00,1012.38682952,28.8105561283,0.0,0.0,448.566543614,448.566543614,613.942094011,594.048544723,19.8935492885
 01/25  18:00:00,907.984566339,28.8105561283,0.0,0.0,348.885089477,398.725816546,581.078924009,567.915621331,13.1633026781
 01/25  19:00:00,751.299180289,28.8105561283,0.0,0.0,249.203635341,299.044362409,583.930679001,572.983964015,10.9467149869
 01/25  20:00:00,726.870970485,28.8105561283,0.0,0.0,249.203635341,299.044362409,619.266405195,612.706357193,6.56004800139
 01/25  21:00:00,577.4039169,28.8105561283,0.0,0.0,149.522181205,249.203635341,683.945384485,675.19917453,8.74620995538
 01/25  22:00:00,552.975419504,28.8105561283,0.0,0.0,149.522181205,249.203635341,708.64231185,704.275757135,4.36655471501
 01/25  23:00:00,349.356905288,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049192385,0.0,2.19049192385
 01/25  24:00:00,299.992146058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050030697,0.0,2.19050030697
 01/26  01:00:00,287.769948938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051037609,0.0,2.19051037609
 01/26  02:00:00,287.769949198,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069464628,0.0,4.36069464628
 01/26  03:00:00,326.76299507,1.95354576529,3.24605601281,0.0,24.9203635341,199.362908273,10.7286577642,8.53820547466,2.19045228954
 01/26  04:00:00,318.457566165,1.56283661223,2.77665759247,0.0,24.9203635341,199.362908273,9.94233989996,7.75214548368,2.19019441628
 01/26  05:00:00,337.380932821,1.95354576529,2.5381145543,0.0,24.9203635341,199.362908273,13.7917905039,11.6015862609,2.19020424308
 01/26  06:00:00,379.203383027,1.56283661223,1.96694677918,0.0,49.8407270682,199.362908273,14.2775223118,9.91088085901,4.36664145277
 01/26  07:00:00,712.790314495,28.8105561283,206.181451212,0.0,49.8407270682,199.362908273,784.843087537,780.478606995,4.36448054185
 01/26  08:00:00,543.629526664,28.8105561283,0.0,0.0,149.522181205,199.362908273,917.573862019,908.818850536,8.75501148283
 01/26  09:00:00,1048.87813889,28.8105561283,0.0,0.0,448.566543614,448.566543614,662.35005924,646.933837808,15.4162214318
 01/26  10:00:00,1012.1074688,28.8105561283,0.0,0.0,448.566543614,448.566543614,568.133971018,548.29122055,19.8427504685
 01/26  11:00:00,963.045666836,28.8105561283,0.0,0.0,448.566543614,448.566543614,402.501524193,384.855394077,17.6461301151
 01/26  12:00:00,963.526013187,29.3856616917,0.0,0.0,448.566543614,448.566543614,316.262834742,294.129238617,22.1335961252
 01/26  13:00:00,913.868528245,29.5978817664,0.0,0.0,448.566543614,398.725816546,296.652275705,267.750205882,28.9020698227
 01/26  14:00:00,962.878258601,28.8105561283,0.0,0.0,448.566543614,448.566543614,256.251684447,231.827072868,24.4246115784
 01/26  15:00:00,1143.71815379,30.2555399479,105.355004219,0.0,448.566543614,448.566543614,122.491055108,104.882129678,17.6089254291
 01/26  16:00:00,1195.35370111,31.3284182166,140.250246512,0.0,448.566543614,448.566543614,75.0251198923,59.6243940748,15.4007258175
 01/26  17:00:00,1255.7396074,29.5561626699,146.877854896,0.0,448.566543614,448.566543614,79.7485404145,59.8538235485,19.894716866
 01/26  18:00:00,1112.25879235,28.8105561283,101.960959348,0.0,348.885089477,398.725816546,124.32133927,111.157273765,13.1640655048
 01/26  19:00:00,915.894081482,28.8105561283,65.3318889066,0.0,249.203635341,299.044362409,185.585624128,174.637566553,10.9480575746
 01/26  20:00:00,832.054239813,28.8105561283,24.4728241405,0.0,249.203635341,299.044362409,206.004975288,199.445546904,6.55942838372
 01/26  21:00:00,652.912993446,28.8105561283,15.4223763672,0.0,149.522181205,249.203635341,275.575818887,266.829070113,8.74674877452
 01/26  22:00:00,595.655063255,28.8105561283,6.01699315788,0.0,149.522181205,249.203635341,305.264092518,300.897823576,4.36626894244
 01/26  23:00:00,349.356905727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026797368,0.0,2.19026797368
 01/26  24:00:00,299.992146578,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027782237,0.0,2.19027782237
 01/27  01:00:00,287.769949503,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902890342,0.0,2.1902890342
 01/27  02:00:00,287.769949678,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606106337,0.0,4.3606106337
 01/27  03:00:00,287.76994963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049993904,0.0,2.19049993904
 01/27  04:00:00,287.769949327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033250278,0.0,2.19033250278
 01/27  05:00:00,299.992147139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034338525,0.0,2.19034338525
 01/27  06:00:00,356.364334401,0.390709153058,0.0254639160693,0.0,49.8407270682,199.362908273,6.21277136267,1.84650480074,4.36626656194
 01/27  07:00:00,696.657482279,28.8105561283,195.46637761,0.0,49.8407270682,199.362908273,763.873720722,759.508950887,4.36476983441
 01/27  08:00:00,543.686848486,28.8105561283,0.0,0.0,149.522181205,199.362908273,1103.48028798,1094.72590892,8.75437906036
 01/27  09:00:00,1049.1993703,28.8105561283,0.0,0.0,448.566543614,448.566543614,962.821120121,945.203878551,17.6172415695
 01/27  10:00:00,1012.55249669,28.8105561283,0.0,0.0,448.566543614,448.566543614,867.61128468,849.971896232,17.6393884475
 01/27  11:00:00,963.527609049,28.8105561283,0.0,0.0,448.566543614,448.566543614,679.253806703,661.605472183,17.6483345197
 01/27  12:00:00,963.52697359,28.8105561283,0.0,0.0,448.566543614,448.566543614,637.611497872,615.477242853,22.1342550191
 01/27  13:00:00,913.687971087,28.8105561283,0.0,0.0,448.566543614,398.725816546,621.07424476,592.180109977,28.8941347829
 01/27  14:00:00,963.628901154,28.8105561283,0.0,0.0,448.566543614,448.566543614,653.581289349,629.160717778,24.4205715706
 01/27  15:00:00,963.734387617,28.8105561283,0.0,0.0,448.566543614,448.566543614,675.601698491,657.995621709,17.606076782
 01/27  16:00:00,963.693998627,28.8105561283,0.0,0.0,448.566543614,448.566543614,622.309029315,606.90858163,15.4004476847
 01/27  17:00:00,1012.72643167,28.8105561283,0.0,0.0,448.566543614,448.566543614,665.021982477,644.148878459,20.8731040188
 01/27  18:00:00,908.910324895,28.8105561283,0.0,0.0,348.885089477,398.725816546,819.400795144,807.2066591,12.1941360446
 01/27  19:00:00,752.659907332,28.8105561283,0.0,0.0,249.203635341,299.044362409,897.076235771,886.12886378,10.9473719911
 01/27  20:00:00,728.303454608,28.8105561283,0.0,0.0,249.203635341,299.044362409,886.449165388,879.889889303,6.55927608565
 01/27  21:00:00,578.902579883,28.8105561283,0.0,0.0,149.522181205,249.203635341,929.040182232,920.293400986,8.74678124585
 01/27  22:00:00,554.948848531,28.8105561283,0.0,0.0,149.522181205,249.203635341,1069.84831383,1065.48202118,4.36629264486
 01/27  23:00:00,349.356906207,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037690696,0.0,2.19037690696
 01/27  24:00:00,299.992147226,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020926363,0.0,2.19020926363
 01/28  01:00:00,274.534095289,1.95354576529,2.39705192372,0.0,24.9203635341,149.522181205,9.18868869761,4.82794832368,4.36074037393
 01/28  02:00:00,264.467365587,1.56283661223,1.30772243835,0.0,24.9203635341,149.522181205,7.56990517643,5.37965992576,2.19024525066
 01/28  03:00:00,262.59777482,1.95354576529,0.385085558647,0.0,24.9203635341,149.522181205,12.5926503727,10.4021783744,2.19047199831
 01/28  04:00:00,246.145297024,1.56283661223,0.0694739407849,0.0,24.9203635341,149.522181205,12.226028976,10.0355450124,2.1904839636
 01/28  05:00:00,252.163292557,1.95354576529,0.0,0.0,24.9203635341,149.522181205,24.5462684103,22.3559871974,2.19028121287
 01/28  06:00:00,516.412782162,20.7772146559,171.750956424,0.0,24.9203635341,149.522181205,65.391540841,61.0247277449,4.36681309613
 01/28  07:00:00,697.647314438,28.8105561283,206.219115811,0.0,49.8407270682,199.362908273,742.067366546,737.702725411,4.36464113515
 01/28  08:00:00,448.785474607,28.8105561283,0.0,0.0,49.8407270682,199.362908273,2426.50348886,2422.13176074,4.3717281189
 01/28  09:00:00,654.948476022,28.8105561283,0.0,0.0,249.203635341,249.203635341,1502.34899598,1493.60957063,8.73942534625
 01/28  10:00:00,618.077242877,28.8105561283,0.0,0.0,249.203635341,249.203635341,1210.19835839,1201.43707735,8.76128104363
 01/28  11:00:00,569.081441367,28.8105561283,0.0,0.0,249.203635341,249.203635341,1042.05087236,1031.11317691,10.9376954462
 01/28  12:00:00,568.336958386,28.8120982707,0.0,0.0,249.203635341,249.203635341,887.160575678,876.202363045,10.9582126334
 01/28  13:00:00,566.817971685,29.5702043771,0.0,0.0,249.203635341,249.203635341,596.243967484,587.484659911,8.75930757245
 01/28  14:00:00,566.955897787,30.5724321283,0.0,0.0,249.203635341,249.203635341,502.749693721,493.995646933,8.7540467884
 01/28  15:00:00,316.843974023,29.7973019866,0.0,0.0,74.7610906023,174.442544739,578.837832707,570.09890143,8.73893127779
 01/28  16:00:00,316.108436352,29.2485868962,0.0,0.0,74.7610906023,174.442544739,582.519906537,575.966179465,6.55372707229
 01/28  17:00:00,364.510184272,28.8105561283,0.0,0.0,74.7610906023,174.442544739,617.681495634,611.12455829,6.55693734457
 01/28  18:00:00,335.056148737,28.8105561283,0.0,0.0,24.9203635341,149.522181205,732.836468386,728.4720837,4.36438468692
 01/28  19:00:00,347.929995195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220133386,0.0,2.19220133386
 01/28  20:00:00,323.485600137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36442236218,0.0,4.36442236218
 01/28  21:00:00,340.802333006,0.781418306115,2.13201086537,0.0,24.9203635341,149.522181205,3.95736620593,1.76514500986,2.19222119607
 01/28  22:00:00,331.184070136,1.56283661223,4.17330231874,0.0,24.9203635341,149.522181205,10.877322252,4.33421300968,6.54310924236
 01/28  23:00:00,312.903929827,1.95354576529,3.42326375655,0.0,24.9203635341,149.522181205,9.24685535358,7.05636050595,2.19049484764
 01/28  24:00:00,280.440846503,1.56283661223,2.39401220675,0.0,24.9203635341,149.522181205,8.91558411822,6.72534513409,2.19023898413
 01/29  01:00:00,274.657166577,1.95354576529,1.90427054106,0.0,24.9203635341,149.522181205,13.611022224,11.4214635511,2.18955867291
 01/29  02:00:00,264.368341276,1.56283661223,1.21397116158,0.0,24.9203635341,149.522181205,12.7920002397,10.6025744919,2.18942574777
 01/29  03:00:00,262.595823567,1.95354576529,0.385912900579,0.0,24.9203635341,149.522181205,21.4741105353,19.2845830042,2.18952753116
 01/29  04:00:00,246.132500069,1.56283661223,0.061575949401,0.0,24.9203635341,149.522181205,19.1169258571,16.9275312594,2.1893945977
 01/29  05:00:00,387.360214693,12.7135974698,96.1215854231,0.0,24.9203635341,149.522181205,58.6304025513,56.4408479976,2.1895545537
 01/29  06:00:00,471.452181064,16.9343390472,137.477925093,0.0,24.9203635341,149.522181205,78.0820915364,73.7171528401,4.36493869637
 01/29  07:00:00,569.063237895,21.167923809,171.84916325,0.0,24.9203635341,149.522181205,122.349181255,120.159864389,2.18931686577
 01/29  08:00:00,535.82189964,16.9343390472,137.479332472,0.0,24.9203635341,149.522181205,117.292628322,115.103093107,2.1895352148
 01/29  09:00:00,543.004340833,21.167923809,171.849165591,0.0,24.9203635341,149.522181205,137.015938269,134.826506042,2.18943222759
 01/29  10:00:00,261.62739495,1.56283661223,0.0,0.0,24.9203635341,149.522181205,53.1172576423,52.6500484752,0.467209167079
 01/29  11:00:00,213.138657123,1.95354576529,0.0,0.0,24.9203635341,149.522181205,61.1058796498,59.3638316832,1.74204796662
 01/29  12:00:00,212.71091122,1.56283661223,0.0,0.0,24.9203635341,149.522181205,32.9522810948,28.5893764489,4.36290464596
 01/29  13:00:00,213.09797562,1.95354576529,0.0,0.0,24.9203635341,149.522181205,27.8413074789,25.6499846669,2.19132281203
 01/29  14:00:00,236.538514444,1.56283661223,0.409030224318,0.0,24.9203635341,149.522181205,16.1982307846,11.829832438,4.36839834655
 01/29  15:00:00,244.230147282,1.95354576529,1.58492599617,0.0,24.9203635341,149.522181205,16.4084574123,12.0454837753,4.36297363701
 01/29  16:00:00,241.55552727,1.56283661223,2.5431078558,0.0,24.9203635341,149.522181205,9.5904804355,7.40105147123,2.18942896427
 01/29  17:00:00,298.230921604,1.95354576529,3.34489386786,0.0,24.9203635341,149.522181205,12.7909333858,10.6013742785,2.18955910729
 01/29  18:00:00,336.070848906,1.56283661223,2.93849406722,0.0,24.9203635341,149.522181205,11.61180243,9.42225980366,2.18954262633
 01/29  19:00:00,385.700665955,1.95354576529,2.89909863327,0.0,24.9203635341,149.522181205,17.845381296,15.6558530807,2.18952821529
 01/29  20:00:00,352.921317172,1.56283661223,1.56838942872,0.0,24.9203635341,149.522181205,17.8027844682,15.6132728285,2.18951163966
 01/29  21:00:00,538.734596576,18.8621984437,151.118586707,0.0,24.9203635341,149.522181205,76.6395085972,74.4499533251,2.18955527217
 01/29  22:00:00,494.590326188,16.9343390472,137.479230122,0.0,24.9203635341,149.522181205,90.4212775268,88.228872709,2.19240481775
 01/29  23:00:00,518.192168781,21.167923809,171.849165421,0.0,24.9203635341,149.522181205,161.11900319,158.929491875,2.18951131501
 01/29  24:00:00,444.540346005,16.9343390472,137.479332473,0.0,24.9203635341,149.522181205,143.733700762,141.544264145,2.18943661692
 01/30  01:00:00,530.362600207,21.167923809,171.849165591,0.0,24.9203635341,199.362908273,239.278544094,234.918078884,4.36046521029
 01/30  02:00:00,481.694609103,16.9343390472,137.479332473,0.0,24.9203635341,199.362908273,190.994724295,188.804300717,2.19042357795
 01/30  03:00:00,530.154232622,21.167923809,171.849165591,0.0,24.9203635341,199.362908273,291.054678097,288.864168121,2.19050997621
 01/30  04:00:00,481.31774121,16.9343390472,137.479332473,0.0,24.9203635341,199.362908273,234.620458406,232.429934642,2.1905237638
 01/30  05:00:00,541.388422362,21.167923809,171.849165591,0.0,24.9203635341,199.362908273,372.328537641,370.138072794,2.19046484694
 01/30  06:00:00,543.563092211,17.9712608839,137.479332473,0.0,49.8407270682,199.362908273,304.150407891,299.783713866,4.36669402419
 01/30  07:00:00,696.301793269,28.8105561283,206.21899871,0.0,49.8407270682,199.362908273,1893.34365935,1888.97882439,4.36483496767
 01/30  08:00:00,549.065629826,28.8105561283,0.0,0.0,149.522181205,199.362908273,3267.85355148,3259.09955251,8.75399897089
 01/30  09:00:00,1054.01324126,28.8105561283,0.0,0.0,448.566543614,448.566543614,1925.71825241,1908.10182764,17.6164247708
 01/30  10:00:00,1017.17291412,28.8105561283,0.0,0.0,448.566543614,448.566543614,1655.52027714,1637.88105636,17.6392207776
 01/30  11:00:00,968.198160917,28.8105561283,0.0,0.0,448.566543614,448.566543614,1544.76238429,1524.9111295,19.851254789
 01/30  12:00:00,968.132824057,28.8105561283,0.0,0.0,448.566543614,448.566543614,1466.99501131,1444.85918355,22.1358277607
 01/30  13:00:00,918.322077781,28.8105561283,0.0,0.0,448.566543614,398.725816546,1466.37555153,1439.69882447,26.6767270611
 01/30  14:00:00,968.022104399,28.8105561283,0.0,0.0,448.566543614,448.566543614,1352.29293358,1325.65282278,26.6401107963
 01/30  15:00:00,967.939755941,28.8105561283,0.0,0.0,448.566543614,448.566543614,1225.63467827,1210.22615896,15.4085193148
 01/30  16:00:00,967.844549758,28.8105561283,0.0,0.0,448.566543614,448.566543614,1107.32594549,1091.92438666,15.4015588341
 01/30  17:00:00,1016.75313176,28.8105561283,0.0,0.0,448.566543614,448.566543614,1090.65432222,1068.54929612,22.1050260991
 01/30  18:00:00,912.528924028,28.8105561283,0.0,0.0,348.885089477,398.725816546,1166.00687304,1152.84713197,13.1597410719
 01/30  19:00:00,756.069140442,28.8105561283,0.0,0.0,249.203635341,299.044362409,1367.90624184,1359.14412664,8.76211519535
 01/30  20:00:00,731.668121367,28.8105561283,0.0,0.0,249.203635341,299.044362409,1472.53014026,1463.79076501,8.73937524736
 01/30  21:00:00,582.33762898,28.8105561283,0.0,0.0,149.522181205,249.203635341,1663.43027884,1655.54030764,7.88997119248
 01/30  22:00:00,557.922167232,28.8105561283,0.0,0.0,149.522181205,249.203635341,1762.71445357,1759.66823303,3.0462205369
 01/30  23:00:00,361.882641984,0.976772882644,0.290702354032,0.0,49.8407270682,199.362908273,7.70566254321,3.34484000968,4.36082253353
 01/30  24:00:00,442.73764779,13.0914634384,102.642403947,0.0,24.9203635341,199.362908273,37.1137971558,34.9232578414,2.19053931447
 01/31  01:00:00,479.883675947,17.3250482002,137.475086716,0.0,24.9203635341,199.362908273,79.4920339711,77.3015504788,2.19048349236
 01/31  02:00:00,528.001508913,21.6104554176,171.849158527,0.0,24.9203635341,199.362908273,144.50216214,142.311664123,2.19049801688
 01/31  03:00:00,481.826271042,18.8063651098,137.479332471,0.0,24.9203635341,199.362908273,186.21075634,184.020243801,2.1905125393
 01/31  04:00:00,529.089449855,22.6288607929,171.849165591,0.0,24.9203635341,199.362908273,259.037538838,254.676578741,4.36096009703
 01/31  05:00:00,493.770415301,18.8063651098,137.479332473,0.0,24.9203635341,199.362908273,320.073704107,317.883218887,2.19048522003
 01/31  06:00:00,590.415120867,22.6288607929,171.849165591,0.0,49.8407270682,199.362908273,348.531296146,344.164526223,4.36676992297
 01/31  07:00:00,693.469048201,28.8105561283,206.21899871,0.0,49.8407270682,199.362908273,1481.48281205,1479.29044903,2.1923630224
 01/31  08:00:00,549.215254859,28.8105561283,0.0,0.0,149.522181205,199.362908273,3245.22074237,3234.28224284,10.9384995256
 01/31  09:00:00,1054.04507849,28.8105561283,0.0,0.0,448.566543614,448.566543614,2012.88951153,1997.47436574,15.4151457982
 01/31  10:00:00,1017.11492557,28.8105561283,0.0,0.0,448.566543614,448.566543614,1647.24879566,1627.40634814,19.8424475227
 01/31  11:00:00,968.048798473,28.8105561283,0.0,0.0,448.566543614,448.566543614,1420.80317184,1403.15679079,17.646381046
 01/31  12:00:00,967.918630918,28.8105561283,0.0,0.0,448.566543614,448.566543614,1228.91082191,1206.77613349,22.1346884232
 01/31  13:00:00,918.047264117,28.8105561283,0.0,0.0,448.566543614,398.725816546,1154.4362685,1127.75039819,26.685870311
 01/31  14:00:00,967.740196744,28.8105561283,0.0,0.0,448.566543614,448.566543614,990.456999489,963.808203088,26.6487964013
 01/31  15:00:00,967.175817575,28.8105561283,0.0,0.0,448.566543614,448.566543614,827.372662362,809.764624414,17.608037948
 01/31  16:00:00,965.656993669,28.8105561283,0.0,0.0,448.566543614,448.566543614,659.397783429,643.997227009,15.4005564194
 01/31  17:00:00,1014.10144341,28.8105561283,0.0,0.0,448.566543614,448.566543614,671.364897035,651.469707236,19.8951897994
 01/31  18:00:00,910.43759192,28.8105561283,0.0,0.0,348.885089477,398.725816546,855.675022895,842.510720043,13.1643028519
 01/31  19:00:00,754.580351292,28.8105561283,0.0,0.0,249.203635341,299.044362409,998.90960642,987.961280118,10.9483263019
 01/31  20:00:00,730.286643639,28.8105561283,0.0,0.0,249.203635341,299.044362409,1019.0723595,1012.51276103,6.5595984688
 01/31  21:00:00,580.924228591,28.8105561283,0.0,0.0,149.522181205,249.203635341,1130.24521397,1121.49814176,8.74707220696
 01/31  22:00:00,555.251945688,28.8105561283,0.0,0.0,149.522181205,249.203635341,959.585564139,955.219156201,4.36640793737
 01/31  23:00:00,349.356908121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051455123,0.0,2.19051455123
 01/31  24:00:00,299.992148936,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035048089,0.0,2.19035048089
 02/01  01:00:00,287.769951693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036594757,0.0,2.19036594757
 02/01  02:00:00,313.213468117,1.17212745917,2.05482951827,0.0,24.9203635341,199.362908273,6.00712238213,1.6462542538,4.36086812832
 02/01  03:00:00,311.591448464,1.17212745917,2.28513401045,0.0,24.9203635341,199.362908273,3.91220611092,1.72170383839,2.19050227254
 02/01  04:00:00,325.067621316,1.56283661223,3.15601064554,0.0,24.9203635341,199.362908273,4.62551620103,2.43499860975,2.19051759128
 02/01  05:00:00,331.868624972,1.56283661223,3.91999871685,0.0,24.9203635341,199.362908273,4.69783416313,2.50730126422,2.19053289891
 02/01  06:00:00,405.959878343,1.56283661223,4.25585717159,0.0,49.8407270682,199.362908273,7.02138142811,2.65488717409,4.36649425402
 02/01  07:00:00,751.842857479,28.8105561283,233.299316555,0.0,49.8407270682,199.362908273,448.617965061,444.253196266,4.36476879463
 02/01  08:00:00,747.233795424,28.8105561283,116.964579593,0.0,149.522181205,199.362908273,481.823117823,473.068069321,8.75504850226
 02/01  09:00:00,1186.9296692,28.8105561283,51.1799094347,0.0,448.566543614,448.566543614,286.004501467,268.388439127,17.6160623401
 02/01  10:00:00,1153.64905786,28.8105561283,54.2704549264,0.0,448.566543614,448.566543614,252.836636215,235.197460773,17.6391754423
 02/01  11:00:00,1120.50264832,28.8105561283,69.2930851901,0.0,448.566543614,448.566543614,239.503104431,221.855440969,17.6476634615
 02/01  12:00:00,1167.71771327,28.8105561283,104.763586331,0.0,448.566543614,448.566543614,233.840124929,209.493111216,24.3470137131
 02/01  13:00:00,1126.03968354,28.8105561283,113.518589799,0.0,448.566543614,398.725816546,257.984214635,231.310649359,26.6735652764
 02/01  14:00:00,1195.81342659,28.8105561283,133.311349918,0.0,448.566543614,448.566543614,218.573656817,191.936398132,26.6372586846
 02/01  15:00:00,1199.51747906,28.8105561283,137.61622214,0.0,448.566543614,448.566543614,202.564715483,187.15790461,15.4068108736
 02/01  16:00:00,1202.06612485,28.8105561283,140.476867642,0.0,448.566543614,448.566543614,189.917815147,174.515670837,15.4021443097
 02/01  17:00:00,1253.73858525,28.8105561283,143.319104069,0.0,448.566543614,448.566543614,150.483238975,128.377321411,22.1059175641
 02/01  18:00:00,1150.76425899,28.8105561283,144.60908027,0.0,348.885089477,398.725816546,190.573326243,177.414805426,13.1585208162
 02/01  19:00:00,992.30496445,28.8105561283,142.53505489,0.0,249.203635341,299.044362409,269.259476527,260.496770159,8.76270636791
