Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  20:00:00,967.256599521,28.8105561283,141.879439843,0.0,249.203635341,299.044362409,284.003826223,275.264241049,8.73958517449
 02/01  21:00:00,814.463402982,28.8105561283,138.559502504,0.0,149.522181205,249.203635341,332.876747276,326.311019427,6.56572784876
 02/01  22:00:00,787.687198728,28.8105561283,135.693970582,0.0,149.522181205,249.203635341,362.901502106,358.535065112,4.36643699352
 02/01  23:00:00,349.356908709,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046252626,0.0,2.19046252626
 02/01  24:00:00,299.992149621,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096878394,0.0,4.36096878394
 02/02  01:00:00,287.769951896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050822578,0.0,2.19050822578
 02/02  02:00:00,287.769951801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052394402,0.0,2.19052394402
 02/02  03:00:00,287.769951912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053965988,0.0,2.19053965988
 02/02  04:00:00,287.769952168,0.0,0.0,0.0,24.9203635341,199.362908273,4.36041527165,0.0,4.36041527165
 02/02  05:00:00,299.992149901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023177142,0.0,2.19023177142
 02/02  06:00:00,349.358398056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36629829296,0.0,4.36629829296
 02/02  07:00:00,797.708354545,28.8105561283,267.151708432,0.0,49.8407270682,199.362908273,621.199854596,619.007507865,2.19234673089
 02/02  08:00:00,797.352473934,28.8105561283,154.117818832,0.0,149.522181205,199.362908273,536.404934093,527.650245556,8.75468853704
 02/02  09:00:00,1275.81276353,28.8105561283,126.535309741,0.0,448.566543614,448.566543614,282.749025074,265.133206928,17.6158181459
 02/02  10:00:00,1255.65734089,28.8105561283,144.562593605,0.0,448.566543614,448.566543614,249.346915583,231.7081953,17.6387202834
 02/02  11:00:00,1209.02546115,28.8105561283,148.218960554,0.0,448.566543614,448.566543614,235.143849901,215.292507785,19.8513421163
 02/02  12:00:00,1222.5091656,28.8105561283,162.143328299,0.0,448.566543614,448.566543614,222.106501318,199.970681783,22.1358195351
 02/02  13:00:00,1193.16558109,28.8105561283,182.526094874,0.0,448.566543614,398.725816546,245.940954752,219.25614064,26.6848141123
 02/02  14:00:00,1256.6270846,28.8105561283,195.298829194,0.0,448.566543614,448.566543614,200.953525061,174.305355434,26.6481696271
 02/02  15:00:00,1260.7791821,28.8105561283,199.124922344,0.0,448.566543614,448.566543614,182.254210645,166.845520819,15.4086898256
 02/02  16:00:00,1259.45580929,28.8105561283,197.329823876,0.0,448.566543614,448.566543614,177.688373798,160.088154056,17.6002197415
 02/02  17:00:00,1293.24772176,28.8105561283,181.714302321,0.0,448.566543614,448.566543614,181.100582604,161.205549445,19.8950331588
 02/02  18:00:00,1160.74695328,28.8105561283,160.794637075,0.0,348.885089477,398.725816546,202.302989615,189.138942239,13.1640473765
 02/02  19:00:00,981.130824554,28.8105561283,129.91976082,0.0,249.203635341,299.044362409,281.943471209,270.995330841,10.9481403675
 02/02  20:00:00,891.280212854,28.8105561283,75.9823301042,0.0,249.203635341,299.044362409,309.741409308,303.18191917,6.55949013826
 02/02  21:00:00,694.464918799,28.8105561283,45.5288272333,0.0,149.522181205,249.203635341,372.234459078,363.487505206,8.74695387163
 02/02  22:00:00,645.836060592,28.8105561283,32.7624329524,0.0,149.522181205,249.203635341,385.962826221,381.596482227,4.3663439938
 02/02  23:00:00,349.356908739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030371679,0.0,2.19030371679
 02/02  24:00:00,299.992149604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031972217,0.0,2.19031972217
 02/03  01:00:00,287.769952245,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033634014,0.0,2.19033634014
 02/03  02:00:00,287.769952399,0.0,0.0,0.0,24.9203635341,199.362908273,4.36072199315,0.0,4.36072199315
 02/03  03:00:00,287.769952244,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038564029,0.0,2.19038564029
 02/03  04:00:00,287.769952066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040205652,0.0,2.19040205652
 02/03  05:00:00,319.805788528,1.17212745917,0.195858927907,0.0,24.9203635341,199.362908273,9.96097111992,7.77055265921,2.19041846071
 02/03  06:00:00,377.525512149,1.56283661223,0.28054980937,0.0,49.8407270682,199.362908273,16.6227625368,12.2558610779,4.36690145885
 02/03  07:00:00,697.357744973,28.8105561283,197.939435903,0.0,49.8407270682,199.362908273,976.664427955,972.299695538,4.3647324164
 02/03  08:00:00,543.882701573,28.8105561283,0.0,0.0,149.522181205,199.362908273,1374.89882102,1366.14379865,8.75502236691
 02/03  09:00:00,1048.86553294,28.8105561283,0.0,0.0,448.566543614,448.566543614,681.129668378,663.512729471,17.6169389063
 02/03  10:00:00,1011.81090507,28.8105561283,0.0,0.0,448.566543614,448.566543614,294.773762937,277.133138832,17.640624105
 02/03  11:00:00,1138.67381867,28.9638170166,97.6073392113,0.0,448.566543614,448.566543614,127.386809286,109.737850809,17.6489584768
 02/03  12:00:00,1185.09121155,30.8991839424,130.649857959,0.0,448.566543614,448.566543614,122.837558512,98.4908129892,24.3467455225
 02/03  13:00:00,1215.58120673,32.7805146512,208.171534979,0.0,448.566543614,398.725816546,138.639948242,111.965489436,26.6744588062
 02/03  14:00:00,1295.12985533,34.5561560979,235.689731919,0.0,448.566543614,448.566543614,105.904937315,79.2666465452,26.63829077
 02/03  15:00:00,1294.33216187,34.7801963376,234.274533345,0.0,448.566543614,448.566543614,70.639807965,55.2324055049,15.4074024601
 02/03  16:00:00,1293.04020028,32.8502149618,234.695233704,0.0,448.566543614,448.566543614,40.7153384527,25.3125471662,15.4027912865
 02/03  17:00:00,1333.44080627,29.4999344147,229.670372983,0.0,448.566543614,448.566543614,67.3735682666,45.2665547671,22.1070134995
 02/03  18:00:00,1193.65192821,28.8105561283,203.581903555,0.0,348.885089477,398.725816546,83.032208236,69.8730630116,13.1591452244
 02/03  19:00:00,1011.93591325,28.8105561283,170.432661613,0.0,249.203635341,299.044362409,144.602688735,135.839542971,8.76314576399
 02/03  20:00:00,948.27018412,28.8105561283,131.695553705,0.0,249.203635341,299.044362409,164.493019484,155.754010909,8.7390085748
 02/03  21:00:00,804.382916976,28.8105561283,137.346883487,0.0,149.522181205,249.203635341,198.165454304,191.600523824,6.56493047974
 02/03  22:00:00,806.399570356,28.8105561283,163.782734855,0.0,149.522181205,249.203635341,205.873160293,201.506500811,4.36665948168
 02/03  23:00:00,349.356909358,0.0,0.0,0.0,49.8407270682,199.362908273,4.36071727764,0.0,4.36071727764
 02/03  24:00:00,299.992150145,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902492091,0.0,2.1902492091
 02/04  01:00:00,237.929225219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026648401,0.0,2.19026648401
 02/04  02:00:00,237.929225174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028345561,0.0,2.19028345561
 02/04  03:00:00,237.929225341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030041764,0.0,2.19030041764
 02/04  04:00:00,237.929225526,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065167302,0.0,4.36065167302
 02/04  05:00:00,250.151423201,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035122762,0.0,2.19035122762
 02/04  06:00:00,274.597308385,0.0,0.0,0.0,24.9203635341,149.522181205,4.36654430627,0.0,4.36654430627
 02/04  07:00:00,763.022885586,28.8105561283,242.340816771,0.0,49.8407270682,199.362908273,396.688262469,394.495792129,2.19247033941
 02/04  08:00:00,697.028498159,28.8105561283,164.595678649,0.0,49.8407270682,199.362908273,373.805226378,367.257106708,6.54811967025
 02/04  09:00:00,837.947658416,28.8105561283,99.1957569946,0.0,249.203635341,249.203635341,312.630946009,306.071810213,6.55913579569
 02/04  10:00:00,799.758746489,28.8105561283,97.5365697035,0.0,249.203635341,249.203635341,283.756338411,272.808722069,10.9476163414
 02/04  11:00:00,787.037837778,28.8105561283,133.156991831,0.0,249.203635341,249.203635341,179.585318572,170.829312072,8.75600649998
 02/04  12:00:00,843.562894715,29.8493796532,188.170023246,0.0,249.203635341,249.203635341,174.019055642,163.05989631,10.9591593319
 02/04  13:00:00,866.899868423,32.0640537709,209.204356146,0.0,249.203635341,249.203635341,178.990007713,168.046569546,10.9434381665
 02/04  14:00:00,872.98777195,33.3153198247,214.060355181,0.0,249.203635341,249.203635341,177.318161275,168.563562304,8.75459897035
 02/04  15:00:00,614.490353691,32.8234056452,205.253732045,0.0,74.7610906023,174.442544739,208.628582478,202.068863471,6.55971900603
 02/04  16:00:00,610.488170921,31.7191456446,202.480456481,0.0,74.7610906023,174.442544739,182.888887418,176.334808104,6.55407931415
 02/04  17:00:00,627.789443558,29.7354684799,172.980682031,0.0,74.7610906023,174.442544739,191.69523128,185.138084326,6.55714695406
 02/04  18:00:00,539.342994606,28.8105561283,124.9230787,0.0,24.9203635341,149.522181205,284.628483627,280.264042138,4.36444148869
 02/04  19:00:00,347.929999055,0.0,0.0,0.0,24.9203635341,149.522181205,4.36489277268,0.0,4.36489277268
 02/04  20:00:00,323.485602904,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209870591,0.0,2.19209870591
 02/04  21:00:00,323.4856032,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471830733,0.0,4.36471830733
 02/04  22:00:00,299.042200492,0.0,0.0,0.0,24.9203635341,149.522181205,4.36851485609,0.0,4.36851485609
 02/04  23:00:00,274.595818764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999573011,0.0,2.18999573011
 02/04  24:00:00,250.151423387,0.0,0.0,0.0,24.9203635341,149.522181205,4.36044031017,0.0,4.36044031017
 02/05  01:00:00,237.928728964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930468119,0.0,2.18930468119
 02/05  02:00:00,237.928728967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929341957,0.0,2.18929341957
 02/05  03:00:00,267.652032477,1.56283661223,1.17369562277,0.0,24.9203635341,149.522181205,8.92872402543,7.20971312189,1.71901090354
 02/05  04:00:00,274.331840668,1.95354576529,1.48980750096,0.0,24.9203635341,149.522181205,11.6244272043,11.1342250632,0.490202141079
 02/05  05:00:00,278.761396504,1.56283661223,0.737256619175,0.0,24.9203635341,149.522181205,14.6378916881,12.4483281997,2.18956348843
 02/05  06:00:00,308.633782682,1.95354576529,0.845922631006,0.0,24.9203635341,149.522181205,22.1394666062,17.7745648739,4.36490173229
 02/05  07:00:00,344.373057948,1.56283661223,0.273576479294,0.0,24.9203635341,149.522181205,23.2439915799,21.0544795319,2.18951204796
 02/05  08:00:00,357.323962876,1.95354576529,0.234680322108,0.0,24.9203635341,149.522181205,26.3327899573,24.1432299845,2.18955997274
 02/05  09:00:00,312.093270563,1.56283661223,0.076301270475,0.0,24.9203635341,149.522181205,21.0842169239,18.8947269364,2.18948998755
 02/05  10:00:00,289.23338526,1.95354576529,0.36037549939,0.0,24.9203635341,149.522181205,13.9954299431,11.8058925963,2.18953734679
 02/05  11:00:00,236.908320965,1.56283661223,0.575147032357,0.0,24.9203635341,149.522181205,10.6374525615,8.4479851966,2.18946736493
 02/05  12:00:00,247.789352129,1.95354576529,1.77863990159,0.0,24.9203635341,149.522181205,10.6620377712,6.29920384546,4.3628339257
 02/05  13:00:00,465.032912781,19.0159736803,157.768282908,0.0,24.9203635341,149.522181205,4.43656687895,2.24506285644,2.19150402251
 02/05  14:00:00,472.406947929,17.324197998,158.09113299,0.0,24.9203635341,149.522181205,4.36858097282,0.0,4.36858097282
 02/05  15:00:00,519.920665874,21.0934685636,199.697087594,0.0,24.9203635341,149.522181205,2.19148283726,0.0,2.19148283726
 02/05  16:00:00,466.257118464,16.2013626028,166.290289897,0.0,24.9203635341,149.522181205,2.18952791043,0.0,2.18952791043
 02/05  17:00:00,259.999915819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951658086,0.0,2.18951658086
 02/05  18:00:00,296.666509202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950456937,0.0,2.18950456937
 02/05  19:00:00,347.928509187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949319473,0.0,2.18949319473
 02/05  20:00:00,323.484113571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948182587,0.0,2.18948182587
 02/05  21:00:00,323.484113563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947046396,0.0,2.18947046396
 02/05  22:00:00,299.041207719,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447193877,0.0,4.36447193877
 02/05  23:00:00,304.902113348,0.781418306115,4.06842381908,0.0,24.9203635341,149.522181205,4.48416229528,2.29474187832,2.18942041697
 02/05  24:00:00,265.3132329,0.390709153058,2.03796764487,0.0,24.9203635341,149.522181205,3.30035937273,1.11095032801,2.18940904472
 02/06  01:00:00,287.769952654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050344332,0.0,2.19050344332
 02/06  02:00:00,287.769952944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052077568,0.0,2.19052077568
 02/06  03:00:00,287.769952954,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073737624,0.0,4.36073737624
 02/06  04:00:00,287.76995264,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021697813,0.0,2.19021697813
 02/06  05:00:00,299.99215035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023465523,0.0,2.19023465523
 02/06  06:00:00,349.358399568,0.0,0.0,0.0,49.8407270682,199.362908273,4.36664265041,0.0,4.36664265041
 02/06  07:00:00,763.520745013,28.8105561283,252.641951439,0.0,49.8407270682,199.362908273,569.474008393,565.109391761,4.36461663216
 02/06  08:00:00,913.053174829,28.8105561283,288.315908691,0.0,149.522181205,199.362908273,459.320205146,450.564591431,8.75561371424
 02/06  09:00:00,1438.68214278,28.8105561283,299.594416916,0.0,448.566543614,448.566543614,212.043511847,194.426255642,17.6172562058
 02/06  10:00:00,1413.7885432,28.8105561283,310.759226483,0.0,448.566543614,448.566543614,175.495900965,157.855744609,17.6401563564
 02/06  11:00:00,1382.09428617,29.3468677224,321.467710573,0.0,448.566543614,448.566543614,92.610740243,74.96278788,17.6479523629
 02/06  12:00:00,1407.48451448,32.3702069078,338.258066703,0.0,448.566543614,448.566543614,80.8644101086,56.5152424128,24.3491676958
 02/06  13:00:00,1377.03883452,33.5967433596,356.414448851,0.0,448.566543614,398.725816546,92.4907792647,65.8175114761,26.6732677885
 02/06  14:00:00,1453.27170245,34.9025476653,381.744964915,0.0,448.566543614,448.566543614,55.3879319393,28.7506522219,26.6372797174
 02/06  15:00:00,1449.83764086,31.797468482,383.696124461,0.0,448.566543614,448.566543614,33.9095284213,18.501150537,15.4083778843
 02/06  16:00:00,1440.33691833,31.3228501715,375.902514094,0.0,448.566543614,448.566543614,25.1075739567,9.7053445001,15.4022294566
 02/06  17:00:00,1487.77834241,31.4872077197,374.329734789,0.0,448.566543614,448.566543614,32.355257976,10.2488550356,22.1064029404
 02/06  18:00:00,1363.33758163,29.5411417481,364.793578111,0.0,348.885089477,398.725816546,35.9204882052,22.7617138855,13.1587743197
 02/06  19:00:00,1207.01029379,28.8105561283,357.483024729,0.0,249.203635341,299.044362409,68.2418342354,59.4789320406,8.76290219476
 02/06  20:00:00,1167.09553102,28.8105561283,341.701968234,0.0,249.203635341,299.044362409,100.305981295,91.5661972478,8.73978404739
 02/06  21:00:00,999.835751435,28.8105561283,322.286622924,0.0,149.522181205,249.203635341,146.963332524,140.398611591,6.56472093339
 02/06  22:00:00,969.173956838,28.8105561283,313.986917439,0.0,149.522181205,249.203635341,160.505972592,156.139425444,4.36654714737
 02/06  23:00:00,349.356909823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051686712,0.0,2.19051686712
 02/06  24:00:00,299.992150736,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048804078,0.0,4.36048804078
 02/07  01:00:00,287.769952712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021228158,0.0,2.19021228158
 02/07  02:00:00,287.76995262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023012597,0.0,2.19023012597
 02/07  03:00:00,287.769952748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024795161,0.0,2.19024795161
 02/07  04:00:00,287.769952969,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054930452,0.0,4.36054930452
 02/07  05:00:00,299.992150676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030131489,0.0,2.19030131489
 02/07  06:00:00,349.358399495,0.0,0.0,0.0,49.8407270682,199.362908273,4.36644954804,0.0,4.36644954804
 02/07  07:00:00,886.22068274,28.8105561283,355.999261874,0.0,49.8407270682,199.362908273,230.648080084,228.455656173,2.19242391084
 02/07  08:00:00,1010.7690344,28.8105561283,377.977194192,0.0,149.522181205,199.362908273,224.849325745,213.911162917,10.9381628276
 02/07  09:00:00,1521.50193207,28.8105561283,377.038219341,0.0,448.566543614,448.566543614,70.2354096953,54.8188284354,15.4165812599
 02/07  10:00:00,1480.36967548,28.8105561283,372.926161742,0.0,448.566543614,448.566543614,83.2041007829,65.1359533484,18.0681474345
 02/07  11:00:00,1432.6859027,28.8105561283,372.573160275,0.0,448.566543614,448.566543614,85.2669776817,65.8432478766,19.4237298051
 02/07  12:00:00,1425.43775022,28.8105561283,365.235076867,0.0,448.566543614,448.566543614,81.085221489,58.9503896433,22.1348318457
 02/07  13:00:00,1347.84021936,28.8105561283,338.940235116,0.0,448.566543614,398.725816546,93.5974430494,66.2687608772,27.3286821723
 02/07  14:00:00,1356.46434984,28.8105561283,295.476127646,0.0,448.566543614,448.566543614,88.8732315914,62.8631237239,26.0101078675
 02/07  15:00:00,1265.3211316,28.8105561283,200.695598212,0.0,448.566543614,448.566543614,94.7687233641,77.15929051,17.6094328541
 02/07  16:00:00,1187.58075247,28.8105561283,125.887703119,0.0,448.566543614,448.566543614,97.435564665,82.033622363,15.401942302
 02/07  17:00:00,1208.89228618,28.8105561283,106.26862549,0.0,448.566543614,448.566543614,90.5825330831,70.6851167129,19.8974163702
 02/07  18:00:00,1094.63170307,28.8105561283,104.887743213,0.0,348.885089477,398.725816546,119.283313457,106.117578261,13.1657351956
 02/07  19:00:00,939.050843267,28.8105561283,97.6903770298,0.0,249.203635341,299.044362409,189.102548806,178.155120769,10.9474280371
 02/07  20:00:00,909.535446238,28.8105561283,92.8515081728,0.0,249.203635341,299.044362409,211.013631344,204.454310438,6.55932090553
 02/07  21:00:00,758.071841714,28.8105561283,91.0425057955,0.0,149.522181205,249.203635341,264.661064765,255.914088714,8.74697605108
 02/07  22:00:00,729.361115395,28.8105561283,87.0309990067,0.0,149.522181205,249.203635341,276.459072902,272.092712716,4.36636018631
 02/07  23:00:00,349.356909532,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040916458,0.0,2.19040916458
 02/07  24:00:00,299.99215054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024764708,0.0,2.19024764708
 02/08  01:00:00,287.769953001,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054895427,0.0,4.36054895427
 02/08  02:00:00,287.769952908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030125694,0.0,2.19030125694
 02/08  03:00:00,287.769952677,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903190853,0.0,2.1903190853
 02/08  04:00:00,287.76995267,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033689483,0.0,2.19033689483
 02/08  05:00:00,299.992150673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035468543,0.0,2.19035468543
 02/08  06:00:00,349.358399534,0.0,0.0,0.0,49.8407270682,199.362908273,4.36649758586,0.0,4.36649758586
 02/08  07:00:00,736.279563158,28.8105561283,214.901033834,0.0,49.8407270682,199.362908273,519.896327156,515.531578831,4.36474832453
 02/08  08:00:00,698.672324079,28.8105561283,83.8748902462,0.0,149.522181205,199.362908273,463.040385164,454.285366197,8.75501896734
 02/08  09:00:00,1158.47135414,28.8105561283,39.9469968246,0.0,448.566543614,448.566543614,191.364125554,173.746421779,17.6177037759
 02/08  10:00:00,1187.13900254,28.8105561283,85.3289833109,0.0,448.566543614,448.566543614,105.860067595,88.2190127328,17.6410548621
 02/08  11:00:00,1202.78295295,29.6379007269,148.100623343,0.0,448.566543614,448.566543614,83.4138438571,63.5615456152,19.8522982419
 02/08  12:00:00,1287.22792848,32.0579566731,229.664958659,0.0,448.566543614,448.566543614,74.9732492939,52.8358471251,22.1374021689
 02/08  13:00:00,1270.45886561,34.1762530808,260.051920058,0.0,448.566543614,398.725816546,87.1348497519,60.4553568593,26.6794928927
 02/08  14:00:00,1337.6404728,35.6136864592,275.251251835,0.0,448.566543614,448.566543614,67.1506396261,40.5072728195,26.6433668065
 02/08  15:00:00,1350.68791599,35.6545022653,287.597148443,0.0,448.566543614,448.566543614,32.8879532633,17.4798402525,15.4081130108
 02/08  16:00:00,1356.68052092,35.3073177829,293.466528521,0.0,448.566543614,448.566543614,20.9604011851,5.02710602413,15.9332951609
 02/08  17:00:00,1408.02231555,33.1066316965,297.86099721,0.0,448.566543614,448.566543614,29.3518373159,7.77604818013,21.5757891358
 02/08  18:00:00,1288.10118428,30.2035835153,293.99711909,0.0,348.885089477,398.725816546,35.0118727764,21.8492112163,13.1626615601
 02/08  19:00:00,1126.98466462,28.818073443,283.145800252,0.0,249.203635341,299.044362409,64.1645208244,55.4013356228,8.76318520168
 02/08  20:00:00,1096.86960462,28.8105561283,277.939456272,0.0,249.203635341,299.044362409,99.4973044723,90.7575258445,8.73977862781
 02/08  21:00:00,943.584877652,28.8105561283,274.51708591,0.0,149.522181205,249.203635341,146.360311247,137.613616003,8.74669524409
 02/08  22:00:00,904.657576331,28.8105561283,260.576057574,0.0,149.522181205,249.203635341,163.764114443,159.397922743,4.36619169939
 02/08  23:00:00,349.356909943,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030951117,0.0,2.19030951117
 02/08  24:00:00,299.992150581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032735002,0.0,2.19032735002
 02/09  01:00:00,287.769952743,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034515206,0.0,2.19034515206
 02/09  02:00:00,287.769952928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036293621,0.0,2.19036293621
 02/09  03:00:00,287.769953057,0.0,0.0,0.0,24.9203635341,199.362908273,4.36077913776,0.0,4.36077913776
 02/09  04:00:00,287.769952879,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904161595,0.0,2.1904161595
 02/09  05:00:00,299.992150513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043385927,0.0,2.19043385927
 02/09  06:00:00,349.358399848,0.0,0.0,0.0,49.8407270682,199.362908273,4.36632928392,0.0,4.36632928392
 02/09  07:00:00,788.860071116,29.1621769257,266.460375985,0.0,49.8407270682,199.362908273,327.764688552,323.400143432,4.36454511993
 02/09  08:00:00,845.58432779,28.8105561283,220.570094476,0.0,149.522181205,199.362908273,306.556581472,297.801592455,8.75498901707
 02/09  09:00:00,1356.91968045,28.8105561283,217.435133135,0.0,448.566543614,448.566543614,143.11461455,127.697536691,15.4170778591
 02/09  10:00:00,1376.78880809,28.8105561283,273.248281241,0.0,448.566543614,448.566543614,91.4491014144,71.6050710977,19.8440303167
 02/09  11:00:00,1371.46908037,29.9968305446,304.637916529,0.0,448.566543614,448.566543614,52.6220910587,34.9723374294,17.6497536293
 02/09  12:00:00,1397.70539635,33.576777451,327.295736527,0.0,448.566543614,448.566543614,49.8937160263,27.7570081487,22.1367078776
 02/09  13:00:00,1363.10678592,35.4133117984,340.693448594,0.0,448.566543614,398.725816546,60.5462854463,31.6484943876,28.8977910587
 02/09  14:00:00,1416.56511314,35.7730187725,343.96523558,0.0,448.566543614,448.566543614,39.51766965,15.0987598062,24.4189098437
 02/09  15:00:00,1413.49555836,35.8097679826,340.877350885,0.0,448.566543614,448.566543614,21.3945846031,3.78434065657,17.6102439465
 02/09  16:00:00,1407.02747519,35.7260833615,334.495616038,0.0,448.566543614,448.566543614,16.2878622046,0.887367444557,15.40049476
 02/09  17:00:00,1442.29001667,35.3094552648,328.469718844,0.0,448.566543614,448.566543614,22.9494392773,0.844317035851,22.1051222415
 02/09  18:00:00,1315.9550007,31.1380832161,319.387676387,0.0,348.885089477,398.725816546,23.472621469,12.5040863042,10.9685351648
 02/09  19:00:00,1145.16469399,29.0992715389,299.720953295,0.0,249.203635341,299.044362409,44.6214317069,33.6727659389,10.9486657679
 02/09  20:00:00,1099.42777539,28.8105561283,279.602767283,0.0,249.203635341,299.044362409,66.6615088994,57.9222077904,8.739301109
 02/09  21:00:00,936.066017736,28.8105561283,266.412840769,0.0,149.522181205,249.203635341,109.962502138,103.39695096,6.56555117749
 02/09  22:00:00,869.64232871,28.8105561283,225.412764164,0.0,149.522181205,249.203635341,143.673394214,139.30708631,4.36630790421
 02/09  23:00:00,349.356909835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039795317,0.0,2.19039795317
 02/09  24:00:00,299.992150772,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084690947,0.0,4.36084690947
 02/10  01:00:00,287.769952747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044980086,0.0,2.19044980086
 02/10  02:00:00,287.769952618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046736563,0.0,2.19046736563
 02/10  03:00:00,287.769952702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048491021,0.0,2.19048491021
 02/10  04:00:00,287.769952984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905024349,0.0,2.1905024349
 02/10  05:00:00,299.992150824,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105736538,0.0,4.36105736538
 02/10  06:00:00,349.358399437,0.0,0.0,0.0,49.8407270682,199.362908273,4.36620822063,0.0,4.36620822063
 02/10  07:00:00,733.071897938,29.5128187557,214.084810479,0.0,49.8407270682,199.362908273,450.894759085,448.70245554,2.19230354414
 02/10  08:00:00,534.522120659,28.8105561283,0.0,0.0,149.522181205,199.362908273,556.645372759,547.89079084,8.75458191885
 02/10  09:00:00,1194.2380623,28.8105561283,81.3818112561,0.0,448.566543614,448.566543614,180.770488917,163.152306276,17.6181826409
 02/10  10:00:00,1219.6438111,28.932712406,119.017716177,0.0,448.566543614,448.566543614,80.4704597586,62.8301205594,17.6403391992
 02/10  11:00:00,1298.51868358,31.2866332352,240.213023311,0.0,448.566543614,448.566543614,59.3378450515,39.4872670806,19.8505779708
 02/10  12:00:00,1334.94578137,34.4527390245,272.342708717,0.0,448.566543614,448.566543614,49.3020829241,27.1656294202,22.1364535039
 02/10  13:00:00,1313.63539378,35.6229218196,299.063215706,0.0,448.566543614,398.725816546,53.6859940986,27.000018195,26.6859759037
 02/10  14:00:00,1376.61266775,35.8856264458,311.474178881,0.0,448.566543614,448.566543614,37.4873895183,10.8378474857,26.6495420326
 02/10  15:00:00,1383.95151884,36.6225482532,317.642169486,0.0,448.566543614,448.566543614,19.2919308594,1.68355769896,17.6083731604
 02/10  16:00:00,1389.20129166,35.892309304,323.41518727,0.0,448.566543614,448.566543614,15.675028174,0.274022188847,15.4010059851
 02/10  17:00:00,1445.09720522,35.3725585524,330.733405955,0.0,448.566543614,448.566543614,20.1093322704,0.213130369967,19.8962019005
 02/10  18:00:00,1325.63712981,30.6618541717,329.166419839,0.0,348.885089477,398.725816546,15.451755512,2.28682675088,13.1649287611
 02/10  19:00:00,1157.05402153,28.9760969901,311.41384808,0.0,249.203635341,299.044362409,43.6089916366,32.6601121126,10.948879524
 02/10  20:00:00,1115.2085055,28.8105561283,294.975071705,0.0,249.203635341,299.044362409,67.3216879755,60.7617529191,6.55993505635
 02/10  21:00:00,954.901781508,28.8105561283,284.509938343,0.0,149.522181205,249.203635341,100.704167364,91.9565854547,8.74758190974
 02/10  22:00:00,924.903773467,28.8105561283,279.099404161,0.0,149.522181205,249.203635341,106.377526517,102.011430946,4.36609557165
 02/10  23:00:00,349.356909504,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904542633,0.0,2.1904542633
 02/10  24:00:00,299.992150486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047181399,0.0,2.19047181399
 02/11  01:00:00,237.9292258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048912058,0.0,2.19048912058
 02/11  02:00:00,237.929225851,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103025564,0.0,4.36103025564
 02/11  03:00:00,237.929225597,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054108996,0.0,2.19054108996
 02/11  04:00:00,237.929225494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020225927,0.0,2.19020225927
 02/11  05:00:00,250.151423391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021992455,0.0,2.19021992455
 02/11  06:00:00,274.597308794,0.0,0.0,0.0,24.9203635341,149.522181205,4.36622604485,0.0,4.36622604485
 02/11  07:00:00,865.989241539,29.8160806515,353.300299777,0.0,49.8407270682,199.362908273,125.974970588,121.610398342,4.36457224521
 02/11  08:00:00,936.595070503,28.8105561283,402.724182095,0.0,49.8407270682,199.362908273,145.323763346,140.952056015,4.3717073307
 02/11  09:00:00,1156.84545121,28.8105561283,408.544706526,0.0,249.203635341,249.203635341,65.3833312145,56.6435498054,8.73978140908
 02/11  10:00:00,1139.28824126,28.8105561283,426.653493489,0.0,249.203635341,249.203635341,76.2450170518,67.4834801288,8.76153692301
 02/11  11:00:00,1114.79080152,28.8105561283,448.956873056,0.0,249.203635341,249.203635341,49.5463278143,38.6082096888,10.9381181255
 02/11  12:00:00,1138.89697493,28.8105561283,472.029742393,0.0,249.203635341,249.203635341,41.2837499274,30.3264348636,10.9573150637
 02/11  13:00:00,1163.42374965,28.8489948221,496.471892348,0.0,249.203635341,249.203635341,48.1141924675,39.3556357856,8.75855668182
 02/11  14:00:00,1162.80350602,31.1631620903,493.554264397,0.0,249.203635341,249.203635341,26.7759089731,18.0205413175,8.75536765562
 02/11  15:00:00,917.481208797,30.823676655,497.769983303,0.0,74.7610906023,174.442544739,36.0813550495,27.3417122188,8.73964283076
 02/11  16:00:00,913.101003157,31.8639769512,492.615294544,0.0,74.7610906023,174.442544739,30.1111263534,23.5568264014,6.55429995202
 02/11  17:00:00,945.648216196,30.3351332398,478.627985347,0.0,74.7610906023,174.442544739,34.2420152584,27.6844465585,6.5575686999
 02/11  18:00:00,883.477234785,28.8186392253,457.241771868,0.0,24.9203635341,149.522181205,66.6044016695,62.2398583295,4.36454333999
 02/11  19:00:00,339.386332112,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924103512,0.0,2.1924103512
 02/11  20:00:00,323.485603688,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437156122,0.0,4.36437156122
 02/11  21:00:00,323.485603538,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645823867,0.0,4.3645823867
 02/11  22:00:00,299.04220103,0.0,0.0,0.0,24.9203635341,149.522181205,4.36815393441,0.0,4.36815393441
 02/11  23:00:00,274.595819064,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047018961,0.0,2.19047018961
 02/11  24:00:00,250.151423322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048754144,0.0,2.19048754144
 02/12  01:00:00,237.928728904,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893990582,0.0,2.1893990582
 02/12  02:00:00,237.92872891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938774566,0.0,2.18938774566
 02/12  03:00:00,237.928728916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937643278,0.0,2.18937643278
 02/12  04:00:00,237.928728922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936512211,0.0,2.18936512211
 02/12  05:00:00,250.150926729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935381565,0.0,2.18935381565
 02/12  06:00:00,274.596812291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36452609026,0.0,4.36452609026
 02/12  07:00:00,323.484113613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930414299,0.0,2.18930414299
 02/12  08:00:00,330.841175875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929289362,0.0,2.18929289362
 02/12  09:00:00,296.666509201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896827136,0.0,2.18896827136
 02/12  10:00:00,259.999915764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956249048,0.0,2.18956249048
 02/12  11:00:00,211.111124522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955107764,0.0,2.18955107764
 02/12  12:00:00,211.11211745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150693913,0.0,2.19150693913
 02/12  13:00:00,491.457891649,14.3792698473,195.936802723,0.0,24.9203635341,149.522181205,4.36289288576,0.0,4.36289288576
 02/12  14:00:00,518.883718948,20.7503432115,188.729382617,0.0,24.9203635341,149.522181205,4.36888023211,0.0,4.36888023211
 02/12  15:00:00,459.156494468,16.8287997713,150.014364761,0.0,24.9203635341,149.522181205,2.1914746989,0.0,2.1914746989
 02/12  16:00:00,486.763640073,20.2435353663,177.13724571,0.0,24.9203635341,149.522181205,2.18955287105,0.0,2.18955287105
 02/12  17:00:00,416.494372845,11.5286268262,103.109624061,0.0,24.9203635341,149.522181205,2.18954150973,0.0,2.18954150973
 02/12  18:00:00,296.666509127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944238095,0.0,2.18944238095
 02/12  19:00:00,339.384842474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943106747,0.0,2.18943106747
 02/12  20:00:00,323.484113553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956463882,0.0,2.18956463882
 02/12  21:00:00,323.48411354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955313753,0.0,2.18955313753
 02/12  22:00:00,327.593613374,1.17212745917,5.2494970145,0.0,24.9203635341,149.522181205,7.98323303714,3.61889242974,4.36434060739
 02/12  23:00:00,308.504992836,1.56283661223,5.86725681723,0.0,24.9203635341,149.522181205,9.05343380588,6.86392931023,2.18950449565
 02/12  24:00:00,291.661602602,1.95354576529,6.49178560136,0.0,24.9203635341,149.522181205,12.8869961013,10.6975039199,2.18949218143
 02/13  01:00:00,319.417267853,1.56283661223,3.69626611551,0.0,24.9203635341,199.362908273,13.2045199586,11.0140072633,2.19051269528
 02/13  02:00:00,326.687913978,1.95354576529,4.00453165066,0.0,24.9203635341,199.362908273,17.2059312673,15.0154017358,2.19052953141
 02/13  03:00:00,317.493961566,1.56283661223,1.84779924526,0.0,24.9203635341,199.362908273,19.7512467519,17.5607909133,2.19045583854
 02/13  04:00:00,321.791838244,1.95354576529,1.81976390862,0.0,24.9203635341,199.362908273,26.5420217094,24.3515491978,2.19047251157
 02/13  05:00:00,319.048325294,1.56283661223,0.411992129695,0.0,24.9203635341,199.362908273,33.4596474016,29.0986485186,4.36099888305
 02/13  06:00:00,377.733847248,1.95354576529,0.173101006037,0.0,49.8407270682,199.362908273,36.2222597257,31.8557849757,4.36647475002
 02/13  07:00:00,693.402169948,28.8105561283,198.603525983,0.0,49.8407270682,199.362908273,1051.79879135,1049.60652245,2.1922688978
 02/13  08:00:00,536.50167386,28.8105561283,0.0,0.0,149.522181205,199.362908273,2137.61723004,2128.86282047,8.75440957209
 02/13  09:00:00,1050.23878321,28.8105561283,0.0,0.0,448.566543614,448.566543614,1196.44468638,1178.82930877,17.6153776059
 02/13  10:00:00,1013.21272797,28.8105561283,0.0,0.0,448.566543614,448.566543614,823.761202443,806.120334089,17.6408683545
 02/13  11:00:00,964.073893363,28.8105561283,0.0,0.0,448.566543614,448.566543614,664.873225795,645.01943682,19.8537889753
 02/13  12:00:00,964.301740901,29.3707274661,0.0,0.0,448.566543614,448.566543614,506.407688259,484.27141783,22.1362704289
 02/13  13:00:00,915.687222293,31.1402982689,0.0,0.0,448.566543614,398.725816546,298.495207432,271.81052604,26.6846813917
 02/13  14:00:00,967.004726313,32.8861463518,0.0,0.0,448.566543614,448.566543614,188.229338697,161.5811587,26.6481799965
 02/13  15:00:00,1087.43440131,33.2583862706,70.906759173,0.0,448.566543614,448.566543614,134.723733238,119.315052293,15.4086809453
 02/13  16:00:00,1038.61086252,32.3704557942,19.8524414522,0.0,448.566543614,448.566543614,99.7383380214,82.1380737451,17.6002642763
 02/13  17:00:00,1084.15019747,30.4783354578,17.9561740859,0.0,448.566543614,448.566543614,93.8362126969,73.9408175509,19.895395146
 02/13  18:00:00,898.867314401,28.8374901415,0.0,0.0,348.885089477,398.725816546,139.761401844,126.597235308,13.1641665357
 02/13  19:00:00,742.376344388,28.8105561283,0.0,0.0,249.203635341,299.044362409,276.853825879,265.905589072,10.9482368066
 02/13  20:00:00,726.638059237,28.8105561283,0.0,0.0,249.203635341,299.044362409,409.627815237,403.068263143,6.55955209373
 02/13  21:00:00,577.248643792,28.8105561283,0.0,0.0,149.522181205,249.203635341,522.538900237,513.791845812,8.74705442505
 02/13  22:00:00,552.944790759,28.8105561283,0.0,0.0,149.522181205,249.203635341,634.16467748,629.798287456,4.3663900239
 02/13  23:00:00,349.356909199,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050534604,0.0,2.19050534604
 02/13  24:00:00,299.992150014,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034322419,0.0,2.19034322419
 02/14  01:00:00,287.769952192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035951524,0.0,2.19035951524
 02/14  02:00:00,293.433071522,0.390709153058,0.013715325171,0.0,24.9203635341,199.362908273,5.70951893794,1.34860670129,4.36091223665
 02/14  03:00:00,322.872784817,1.95354576529,0.228007296179,0.0,24.9203635341,199.362908273,8.44216005502,6.25175132646,2.19040872856
 02/14  04:00:00,312.471650607,1.56283661223,0.130934396085,0.0,24.9203635341,199.362908273,10.4041168264,8.21369183023,2.19042499618
 02/14  05:00:00,331.662512151,1.95354576529,0.151340510657,0.0,24.9203635341,199.362908273,14.388232662,12.1977185055,2.19051415651
 02/14  06:00:00,366.72022723,1.56283661223,0.0365787103782,0.0,49.8407270682,199.362908273,19.8618744514,15.4949274992,4.36694695217
 02/14  07:00:00,694.520391784,28.8105561283,199.355839369,0.0,49.8407270682,199.362908273,616.557362617,612.192585178,4.36477743864
 02/14  08:00:00,527.968995586,28.8105561283,0.0,0.0,149.522181205,199.362908273,1651.21113459,1642.45602482,8.75510976814
 02/14  09:00:00,1049.79479615,28.8105561283,0.0,0.0,448.566543614,448.566543614,850.383163473,832.766065585,17.6170978875
 02/14  10:00:00,1012.30263035,28.8105561283,0.0,0.0,448.566543614,448.566543614,405.00302516,387.36340858,17.6396165803
 02/14  11:00:00,963.182659934,29.0458404354,0.0,0.0,448.566543614,448.566543614,186.949059965,169.300812639,17.6482473268
 02/14  12:00:00,1124.63283317,31.0398808017,95.0295977691,0.0,448.566543614,448.566543614,111.939585955,87.5918136004,24.347772355
 02/14  13:00:00,1067.35521366,32.7491532882,86.4732196242,0.0,448.566543614,398.725816546,114.890798685,88.2161675474,26.6746311371
 02/14  14:00:00,1172.08819544,34.4520500393,131.450032824,0.0,448.566543614,448.566543614,89.3315754862,62.6931308355,26.6384446507
 02/14  15:00:00,1217.41371502,34.7087873358,167.630606013,0.0,448.566543614,448.566543614,62.2448014338,46.8373064824,15.4074949515
 02/14  16:00:00,1239.89761412,33.6790802345,185.073380961,0.0,448.566543614,448.566543614,41.4543452531,26.0514682365,15.4028770166
 02/14  17:00:00,1277.24519854,31.5521505595,175.274584814,0.0,448.566543614,448.566543614,48.1961251514,26.0890097362,22.1071154151
 02/14  18:00:00,1102.67760062,29.1133908758,125.778383316,0.0,348.885089477,398.725816546,55.4991269443,42.339050275,13.1600766692
 02/14  19:00:00,890.508617956,28.8105561283,81.5206312983,0.0,249.203635341,299.044362409,97.9503115378,89.1871234139,8.76318812398
 02/14  20:00:00,828.1043858,28.8105561283,43.538505733,0.0,249.203635341,299.044362409,131.71853055,122.979484261,8.73904628853
 02/14  21:00:00,655.917357512,28.8105561283,25.1072185736,0.0,149.522181205,249.203635341,178.157921079,171.592964149,6.56495693053
 02/14  22:00:00,575.987594725,28.8105561283,6.06021975846,0.0,149.522181205,249.203635341,244.221599428,239.854922106,4.36667732191
 02/14  23:00:00,349.356909302,0.0,0.0,0.0,49.8407270682,199.362908273,4.36075278079,0.0,4.36075278079
 02/14  24:00:00,299.992150088,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025786478,0.0,2.19025786478
 02/15  01:00:00,287.769951753,0.0,0.0,0.0,24.9203635341,199.362908273,2.190273496,0.0,2.190273496
 02/15  02:00:00,287.769951713,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028946141,0.0,2.19028946141
 02/15  03:00:00,287.769951883,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030539536,0.0,2.19030539536
 02/15  04:00:00,287.769952063,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065848321,0.0,4.36065848321
 02/15  05:00:00,314.052766297,0.781418306115,0.0966319761749,0.0,24.9203635341,199.362908273,4.62908219947,2.43858508358,2.19049711589
 02/15  06:00:00,377.687639698,1.56283661223,0.374169727938,0.0,49.8407270682,199.362908273,9.61559611138,5.24877222392,4.36682388747
 02/15  07:00:00,701.173671799,28.8105561283,200.05431101,0.0,49.8407270682,199.362908273,537.09667536,534.904207418,2.19246794141
 02/15  08:00:00,526.174548033,28.8105561283,0.0,0.0,149.522181205,199.362908273,608.292213811,597.353925558,10.9382882523
 02/15  09:00:00,1126.59202151,28.8105561283,53.4699951861,0.0,448.566543614,448.566543614,278.538536056,263.121979389,15.4165566662
 02/15  10:00:00,1136.1979384,28.8105561283,61.3954306194,0.0,448.566543614,448.566543614,128.391823943,109.682230648,18.7095932955
 02/15  11:00:00,1172.73645726,29.6707113279,127.633902768,0.0,448.566543614,448.566543614,92.9180576539,74.1346254253,18.7834322286
 02/15  12:00:00,1273.27050979,32.3409963721,215.300277914,0.0,448.566543614,448.566543614,76.8704256129,54.7347883501,22.1356372628
 02/15  13:00:00,1244.11105265,34.2253232869,233.417446142,0.0,448.566543614,398.725816546,89.8775358473,63.1911890219,26.6863468254
 02/15  14:00:00,1307.67770462,35.4878311026,245.348632153,0.0,448.566543614,448.566543614,63.2918460622,36.6422425433,26.6496035189
 02/15  15:00:00,1315.4273182,35.1170332263,252.96977225,0.0,448.566543614,448.566543614,35.1440512893,17.5356133998,17.6084378894
 02/15  16:00:00,1319.85755745,33.2271589989,259.050203315,0.0,448.566543614,448.566543614,22.3520819514,6.95111209891,15.4009698525
 02/15  17:00:00,1364.49253735,29.9809729302,258.144241953,0.0,448.566543614,448.566543614,41.2867767242,21.3912576292,19.895519095
 02/15  18:00:00,1245.2381341,28.8362948897,253.249008935,0.0,348.885089477,398.725816546,66.7722872192,53.6075334249,13.1647537942
 02/15  19:00:00,1080.44925062,28.8105561283,245.798923436,0.0,249.203635341,299.044362409,108.930354311,97.9816464073,10.9487079032
 02/15  20:00:00,1036.31892728,28.8105561283,218.354998108,0.0,249.203635341,299.044362409,129.044809382,122.484980433,6.55982894868
 02/15  21:00:00,841.915203743,28.8105561283,173.879131164,0.0,149.522181205,249.203635341,171.042327611,162.294923923,8.74740368805
 02/15  22:00:00,807.103893059,28.8105561283,163.778480849,0.0,149.522181205,249.203635341,184.485907219,180.119891072,4.36601614754
 02/15  23:00:00,349.356908591,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041492556,0.0,2.19041492556
 02/15  24:00:00,299.992149555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043067396,0.0,2.19043067396
 02/16  01:00:00,287.769951697,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044564534,0.0,2.19044564534
 02/16  02:00:00,287.769951777,0.0,0.0,0.0,24.9203635341,199.362908273,4.36093670648,0.0,4.36093670648
 02/16  03:00:00,287.769951553,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904910008,0.0,2.1904910008
 02/16  04:00:00,287.769951442,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905060644,0.0,2.1905060644
 02/16  05:00:00,299.992149341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052110486,0.0,2.19052110486
 02/16  06:00:00,349.358397747,0.0,0.0,0.0,49.8407270682,199.362908273,4.36610134948,0.0,4.36610134948
 02/16  07:00:00,729.380886146,28.9089845047,208.993522609,0.0,49.8407270682,199.362908273,396.383347494,392.018906603,4.3644408917
 02/16  08:00:00,725.903485769,28.8105561283,119.851579787,0.0,149.522181205,199.362908273,338.866054867,330.111959863,8.75409500396
 02/16  09:00:00,1255.09630069,28.8105561283,119.861310131,0.0,448.566543614,448.566543614,122.156059489,104.538117426,17.6179420633
 02/16  10:00:00,1304.41426166,28.8105561283,201.211937583,0.0,448.566543614,448.566543614,73.6512439604,56.0114656137,17.6397783467
 02/16  11:00:00,1305.59921048,28.8105561283,250.652337306,0.0,448.566543614,448.566543614,61.0460017553,43.3977515505,17.6482502048
 02/16  12:00:00,1329.53476669,28.8105561283,274.054940255,0.0,448.566543614,448.566543614,59.8226121743,35.4748425855,24.3477695888
 02/16  13:00:00,1303.74091722,28.8105561283,297.615384835,0.0,448.566543614,398.725816546,78.736852551,52.0624892562,26.6743632949
 02/16  14:00:00,1370.24952553,28.8105561283,313.97641735,0.0,448.566543614,448.566543614,56.7993889502,30.1613753217,26.6380136285
 02/16  15:00:00,1380.68268144,28.8105561283,324.018522666,0.0,448.566543614,448.566543614,37.3574756805,21.9502168047,15.4072588758
 02/16  16:00:00,1392.78932098,28.8105561283,328.629288582,0.0,448.566543614,448.566543614,50.5479676427,35.145388039,15.4025796037
 02/16  17:00:00,1447.3943578,28.8105561283,332.848907277,0.0,448.566543614,448.566543614,64.8412348027,42.7347334489,22.1065013537
 02/16  18:00:00,1336.08239247,28.8105561283,335.539810284,0.0,348.885089477,398.725816546,79.8298916094,66.6710277448,13.1588638646
 02/16  19:00:00,1175.22441144,28.8105561283,334.725863046,0.0,249.203635341,299.044362409,109.758976157,100.996038262,8.7629378948
 02/16  20:00:00,1158.37368102,28.8105561283,335.347843553,0.0,249.203635341,299.044362409,122.431359615,113.691547425,8.73981218998
 02/16  21:00:00,1015.62347,28.8105561283,343.079018439,0.0,149.522181205,249.203635341,154.553139306,147.988382956,6.56475634996
 02/16  22:00:00,977.921249378,28.8105561283,330.175128182,0.0,149.522181205,249.203635341,182.537784764,178.171233909,4.36655085533
 02/16  23:00:00,349.356908692,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051910193,0.0,2.19051910193
 02/16  24:00:00,299.99214959,0.0,0.0,0.0,24.9203635341,199.362908273,4.36072579656,0.0,4.36072579656
 02/17  01:00:00,287.769951127,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020681233,0.0,2.19020681233
 02/17  02:00:00,287.769951041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022150763,0.0,2.19022150763
 02/17  03:00:00,287.769951167,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902361674,0.0,2.1902361674
 02/17  04:00:00,287.769951392,0.0,0.0,0.0,24.9203635341,199.362908273,4.36051619488,0.0,4.36051619488
 02/17  05:00:00,299.992149108,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027997607,0.0,2.19027997607
 02/17  06:00:00,349.35839695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36638545946,0.0,4.36638545946
 02/17  07:00:00,786.979255255,28.9736748759,256.395849974,0.0,49.8407270682,199.362908273,464.968980145,462.776591611,2.19238853386
 02/17  08:00:00,525.925588436,28.8105561283,0.0,0.0,149.522181205,199.362908273,465.319357161,455.791757422,9.52759973896
 02/17  09:00:00,1169.87855163,28.8105561283,58.496240625,0.0,448.566543614,448.566543614,271.974942257,255.138295419,16.8366468381
 02/17  10:00:00,1097.68369424,28.8105561283,28.3440210682,0.0,448.566543614,448.566543614,226.491004862,208.852347557,17.6386573054
 02/17  11:00:00,1059.88786331,28.8105561283,37.1550258292,0.0,448.566543614,448.566543614,193.536129196,173.684996012,19.8511331835
 02/17  12:00:00,1075.72017153,28.8105561283,49.0570790369,0.0,448.566543614,448.566543614,169.806863452,147.671510008,22.1353534442
 02/17  13:00:00,1026.48413621,28.8105561283,49.3986402125,0.0,448.566543614,398.725816546,192.011014044,165.327107563,26.6839064804
 02/17  14:00:00,1090.99710797,28.8105561283,60.1083022275,0.0,448.566543614,448.566543614,129.198163964,102.551257753,26.6469062114
 02/17  15:00:00,1129.51114919,28.9561036214,88.0904678322,0.0,448.566543614,448.566543614,81.7864235521,66.3761968673,15.4102266849
 02/17  16:00:00,1170.35873413,29.9347469999,119.130447561,0.0,448.566543614,448.566543614,56.5386667618,38.9359354057,17.6027313561
 02/17  17:00:00,1203.84993018,29.3031370495,108.319165207,0.0,448.566543614,448.566543614,60.7956050975,40.8989837315,19.896621366
 02/17  18:00:00,1059.45807939,28.8105561283,84.6292821339,0.0,348.885089477,398.725816546,68.2528101994,55.0889500506,13.1638601488
 02/17  19:00:00,880.319418685,28.8105561283,67.7566086714,0.0,249.203635341,299.044362409,132.363669395,121.415219548,10.9484498474
 02/17  20:00:00,829.705242838,28.8105561283,41.6934576287,0.0,249.203635341,299.044362409,180.78333139,174.223215017,6.56011637287
 02/17  21:00:00,653.147060175,28.8105561283,20.9103260503,0.0,149.522181205,249.203635341,274.904372614,266.157956882,8.74641573144
 02/17  22:00:00,583.046780837,28.8105561283,4.39499239969,0.0,149.522181205,249.203635341,317.208917513,312.842284277,4.36663323614
 02/17  23:00:00,349.356908195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052968223,0.0,2.19052968223
 02/17  24:00:00,299.992148973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018314234,0.0,2.19018314234
 02/18  01:00:00,237.92922377,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902021318,0.0,2.1902021318
 02/18  02:00:00,237.929223991,0.0,0.0,0.0,24.9203635341,149.522181205,4.36044595421,0.0,4.36044595421
