Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  03:00:00,237.929223909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024374688,0.0,2.19024374688
 02/18  04:00:00,237.929223638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025755204,0.0,2.19025755204
 02/18  05:00:00,250.151421392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027133102,0.0,2.19027133102
 02/18  06:00:00,309.70036475,1.95354576529,0.203554048854,0.0,24.9203635341,149.522181205,15.0332948004,10.6664640375,4.3668307629
 02/18  07:00:00,699.23777817,28.8105561283,199.123364408,0.0,49.8407270682,199.362908273,761.597535991,757.232883482,4.36465250891
 02/18  08:00:00,426.942149746,28.8105561283,0.0,0.0,49.8407270682,199.362908273,1195.91581585,1191.54330253,4.37251332478
 02/18  09:00:00,650.069405999,28.8105561283,0.0,0.0,249.203635341,249.203635341,630.336085297,621.596256339,8.73982895787
 02/18  10:00:00,613.126271045,28.8105561283,0.0,0.0,249.203635341,249.203635341,344.286810743,335.524058133,8.76275260987
 02/18  11:00:00,664.354252849,28.8105561283,62.5923212765,0.0,249.203635341,249.203635341,207.662634477,198.908226451,8.75440802666
 02/18  12:00:00,665.474826207,29.57455403,40.8130663871,0.0,249.203635341,249.203635341,187.362494584,174.217731191,13.1447633931
 02/18  13:00:00,715.555413924,31.3819073248,79.8097623186,0.0,249.203635341,249.203635341,170.051052956,161.293005128,8.75804782724
 02/18  14:00:00,785.141563685,32.4806091621,131.499704183,0.0,249.203635341,249.203635341,157.272288869,148.518189473,8.75409939543
 02/18  15:00:00,560.263481254,31.3526440513,152.542633627,0.0,74.7610906023,174.442544739,175.6832875,166.94354088,8.73974661993
 02/18  16:00:00,523.215623462,29.2645947439,117.854853642,0.0,74.7610906023,174.442544739,164.569786311,158.016947844,6.55283846734
 02/18  17:00:00,551.701874717,28.8105561283,101.273559007,0.0,74.7610906023,174.442544739,189.267008621,182.710946971,6.55606165075
 02/18  18:00:00,493.154215131,28.8105561283,88.2342282007,0.0,24.9203635341,149.522181205,222.318205382,220.12614599,2.1920593918
 02/18  19:00:00,339.386329953,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482592675,0.0,4.36482592675
 02/18  20:00:00,323.485600936,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433892749,0.0,4.36433892749
 02/18  21:00:00,323.485600641,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242431917,0.0,2.19242431917
 02/18  22:00:00,299.042197647,0.0,0.0,0.0,24.9203635341,149.522181205,4.36819645247,0.0,4.36819645247
 02/18  23:00:00,274.595817392,0.0,0.0,0.0,24.9203635341,149.522181205,4.3606062662,0.0,4.3606062662
 02/18  24:00:00,250.151421656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032368215,0.0,2.19032368215
 02/19  01:00:00,237.928727181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946033046,0.0,2.18946033046
 02/19  02:00:00,237.928727176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944479779,0.0,2.18944479779
 02/19  03:00:00,237.928727173,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894292418,0.0,2.1894292418
 02/19  04:00:00,267.503193564,1.56283661223,1.12621579677,0.0,24.9203635341,149.522181205,8.46666523271,6.27710523293,2.18955999978
 02/19  05:00:00,286.828196058,1.95354576529,1.70731477437,0.0,24.9203635341,149.522181205,11.7601176774,9.57071959628,2.18939808112
 02/19  06:00:00,303.70189234,1.56283661223,1.17240959658,0.0,24.9203635341,149.522181205,12.7382145025,10.5461055077,2.19210899488
 02/19  07:00:00,359.871035451,1.95354576529,1.4829034378,0.0,24.9203635341,149.522181205,16.7013497386,14.5119964431,2.1893532955
 02/19  08:00:00,351.03067604,1.56283661223,0.851557107029,0.0,24.9203635341,149.522181205,15.3644091059,13.1748523289,2.18955677701
 02/19  09:00:00,332.80587778,1.95354576529,1.27638638294,0.0,24.9203635341,149.522181205,12.5807512363,10.391234337,2.18951689931
 02/19  10:00:00,288.934191181,1.56283661223,1.04773321691,0.0,24.9203635341,149.522181205,8.54634390094,6.35680368996,2.18954021099
 02/19  11:00:00,248.103960807,1.95354576529,2.0725149039,0.0,24.9203635341,149.522181205,8.44325057441,6.25381351285,2.18943706156
 02/19  12:00:00,237.24208899,1.3674820357,1.67362744178,0.0,24.9203635341,149.522181205,8.22412850885,3.86117529284,4.36295321601
 02/19  13:00:00,410.612643371,15.1600432664,116.703862605,0.0,24.9203635341,149.522181205,3.96826809411,1.77679720066,2.19147089346
 02/19  14:00:00,496.071572088,20.377544673,178.186386025,0.0,24.9203635341,149.522181205,4.36871956666,0.0,4.36871956666
 02/19  15:00:00,460.568635857,16.993037685,148.726436168,0.0,24.9203635341,149.522181205,4.36287127671,0.0,4.36287127671
 02/19  16:00:00,482.103309709,19.6121849972,176.422369548,0.0,24.9203635341,149.522181205,2.18944857392,0.0,2.18944857392
 02/19  17:00:00,259.999913984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943297481,0.0,2.18943297481
 02/19  18:00:00,296.666507415,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889661492,0.0,2.1889661492
 02/19  19:00:00,339.384840715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954624833,0.0,2.18954624833
 02/19  20:00:00,369.811240907,1.56283661223,9.2401471326,0.0,24.9203635341,149.522181205,5.46492129178,3.27538973416,2.18953155763
 02/19  21:00:00,368.868890371,1.95354576529,9.94976374766,0.0,24.9203635341,149.522181205,7.84898192252,5.65946705173,2.18951487079
 02/19  22:00:00,333.167176313,1.56283661223,6.07129790908,0.0,24.9203635341,149.522181205,9.11615566671,6.9237374034,2.19241826331
 02/19  23:00:00,315.999199996,1.95354576529,6.38665270306,0.0,24.9203635341,149.522181205,12.0420769783,9.85260759069,2.18946938765
 02/19  24:00:00,281.63981864,1.56283661223,3.54243383359,0.0,24.9203635341,149.522181205,12.0324823168,9.84295494229,2.18952737448
 02/20  01:00:00,276.428142156,1.95354576529,3.60213299433,0.0,24.9203635341,149.522181205,15.5011290373,13.3116919175,2.18943711978
 02/20  02:00:00,264.528028649,1.56283661223,1.36613826204,0.0,24.9203635341,149.522181205,17.1735686326,14.9840306369,2.18953799575
 02/20  03:00:00,269.978491147,1.95354576529,1.1870934275,0.0,24.9203635341,149.522181205,22.4189016777,20.2294974452,2.18940423245
 02/20  04:00:00,254.028821627,1.56283661223,0.0918097172288,0.0,24.9203635341,149.522181205,27.8081118763,25.6186114562,2.1895004201
 02/20  05:00:00,252.131306439,1.95354576529,0.0,0.0,24.9203635341,149.522181205,33.0069112972,30.8175400346,2.18937126267
 02/20  06:00:00,276.198348573,1.56283661223,0.0,0.0,24.9203635341,149.522181205,48.6238453874,44.258924631,4.36492075641
 02/20  07:00:00,325.485423592,1.95354576529,0.0,0.0,24.9203635341,149.522181205,56.4278712351,54.2383321327,2.18953910237
 02/20  08:00:00,323.911641966,1.56283661223,0.0,0.0,24.9203635341,149.522181205,59.9372686963,57.7478335975,2.18943509876
 02/20  09:00:00,298.668946614,1.95354576529,0.0,0.0,24.9203635341,149.522181205,56.7245631004,54.535056984,2.18950611635
 02/20  10:00:00,261.609852586,1.56283661223,0.0,0.0,24.9203635341,149.522181205,54.2778971154,52.088349488,2.18954762742
 02/20  11:00:00,213.096283328,1.95354576529,0.0,0.0,24.9203635341,149.522181205,36.9197533991,34.7302228152,2.18953058392
 02/20  12:00:00,224.265997666,1.56283661223,0.0968128641892,0.0,24.9203635341,149.522181205,23.3035673342,21.1122206856,2.19134664861
 02/20  13:00:00,243.57261721,1.95354576529,0.954879874951,0.0,24.9203635341,149.522181205,21.4328895451,17.0700443329,4.36284521215
 02/20  14:00:00,240.305608315,1.56283661223,1.3416461821,0.0,24.9203635341,149.522181205,16.0692587973,11.7008223004,4.36843649698
 02/20  15:00:00,249.238170118,1.95354576529,3.24480692153,0.0,24.9203635341,149.522181205,14.9599519771,12.7685257903,2.19142618679
 02/20  16:00:00,241.966961417,1.56283661223,2.9360706781,0.0,24.9203635341,149.522181205,11.9449255149,9.75537455355,2.18955096134
 02/20  17:00:00,299.870150798,1.95354576529,4.91527306249,0.0,24.9203635341,149.522181205,12.0620675683,9.87253218424,2.18953538411
 02/20  18:00:00,328.505611418,1.56283661223,3.87713881725,0.0,24.9203635341,149.522181205,10.105148171,7.91563051536,2.18951765559
 02/20  19:00:00,370.068658482,1.95354576529,4.29474653857,0.0,24.9203635341,149.522181205,17.1262163093,14.9370916238,2.18912468545
 02/20  20:00:00,353.673995202,1.56283661223,2.29049586122,0.0,24.9203635341,149.522181205,19.5413756014,17.3518912638,2.18948433764
 02/20  21:00:00,360.786283443,1.95354576529,2.44461250126,0.0,24.9203635341,149.522181205,25.4242165255,23.2346896234,2.18952690201
 02/20  22:00:00,325.230417666,1.56283661223,0.966773846043,0.0,24.9203635341,149.522181205,26.9151196983,22.5502018794,4.36491781893
 02/20  23:00:00,306.298878508,1.95354576529,0.84587468092,0.0,24.9203635341,149.522181205,32.7835142287,30.5941122531,2.18940197557
 02/20  24:00:00,264.874271209,1.56283661223,0.0184481295297,0.0,24.9203635341,149.522181205,38.3989658237,36.2098820042,2.18908381947
 02/21  01:00:00,289.760370649,1.95354576529,0.0,0.0,24.9203635341,199.362908273,43.0225148159,40.8319876326,2.19052718334
 02/21  02:00:00,289.376997474,1.56283661223,0.0,0.0,24.9203635341,199.362908273,50.992713012,48.8024605047,2.19025250731
 02/21  03:00:00,289.775508747,1.95354576529,0.0,0.0,24.9203635341,199.362908273,59.2789726108,57.0887093094,2.19026330141
 02/21  04:00:00,289.387506457,1.56283661223,0.0,0.0,24.9203635341,199.362908273,63.9983739791,59.6373858807,4.36098809841
 02/21  05:00:00,302.006835252,1.95354576529,0.0,0.0,24.9203635341,199.362908273,68.2865636407,66.096268025,2.19029561567
 02/21  06:00:00,350.983850952,1.56283661223,0.0,0.0,49.8407270682,199.362908273,71.4290374079,67.0624224542,4.36661495369
 02/21  07:00:00,702.832796939,28.8105561283,206.128010542,0.0,49.8407270682,199.362908273,1150.74223217,1148.54984276,2.19238940529
 02/21  08:00:00,527.174615744,28.8105561283,0.0,0.0,149.522181205,199.362908273,1477.96848543,1469.14995629,8.81852913627
 02/21  09:00:00,1049.33143562,28.8105561283,0.0,0.0,448.566543614,448.566543614,933.130223062,915.580000238,17.5502228238
 02/21  10:00:00,1012.42228063,28.8105561283,0.0,0.0,448.566543614,448.566543614,663.97674432,646.339055584,17.6376887358
 02/21  11:00:00,963.255363863,28.8105561283,0.0,0.0,448.566543614,448.566543614,453.506911619,433.655189329,19.8517222903
 02/21  12:00:00,963.857706707,29.6169745073,0.0,0.0,448.566543614,448.566543614,319.70111795,297.568189062,22.1329288879
 02/21  13:00:00,914.852445242,30.4824603551,0.0,0.0,448.566543614,398.725816546,315.723911347,289.043823718,26.6800876295
 02/21  14:00:00,964.237016645,30.1308750768,0.0,0.0,448.566543614,448.566543614,246.475855009,219.832999114,26.6428558945
 02/21  15:00:00,962.898103837,28.831555863,0.0,0.0,448.566543614,448.566543614,220.107461587,204.699810363,15.4076512236
 02/21  16:00:00,1073.85985526,29.7707480912,67.7864919537,0.0,448.566543614,448.566543614,126.285613958,108.686638881,17.5989750772
 02/21  17:00:00,1036.22095847,29.1112318593,6.73729963681,0.0,448.566543614,448.566543614,112.489853003,92.5941514075,19.8957015954
 02/21  18:00:00,898.830356112,28.8105561283,0.0,0.0,348.885089477,398.725816546,166.018559367,152.856880125,13.1616792417
 02/21  19:00:00,733.808124321,28.8105561283,0.0,0.0,249.203635341,299.044362409,316.257426506,307.495326944,8.76209956269
 02/21  20:00:00,726.605169101,28.8105561283,0.0,0.0,249.203635341,299.044362409,462.416540564,453.677504095,8.73903646895
 02/21  21:00:00,577.211490751,28.8105561283,0.0,0.0,149.522181205,249.203635341,575.48916413,566.742228452,8.74693567825
 02/21  22:00:00,552.993999445,28.8105561283,0.0,0.0,149.522181205,249.203635341,756.996044895,754.803092495,2.19295240024
 02/21  23:00:00,349.356906596,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098733538,0.0,4.36098733538
 02/21  24:00:00,299.992147181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047327724,0.0,2.19047327724
 02/22  01:00:00,287.769948678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048200595,0.0,2.19048200595
 02/22  02:00:00,293.435905229,0.390709153058,0.0161219237695,0.0,24.9203635341,199.362908273,3.61090523908,1.42041375814,2.19049148094
 02/22  03:00:00,322.908146625,1.95354576529,0.258640622186,0.0,24.9203635341,199.362908273,9.70980640857,7.51930552038,2.19050088819
 02/22  04:00:00,314.145388352,1.56283661223,0.15912643566,0.0,24.9203635341,199.362908273,13.9254336082,9.56440018943,4.36103341872
 02/22  05:00:00,332.37289438,1.95354576529,0.195569849727,0.0,24.9203635341,199.362908273,16.2585588851,14.0680984728,2.19046041235
 02/22  06:00:00,366.740375958,1.56283661223,0.0521499735797,0.0,49.8407270682,199.362908273,22.4146037872,18.047851719,4.36675206818
 02/22  07:00:00,691.405394292,28.8105561283,198.132432698,0.0,49.8407270682,199.362908273,754.200351,752.007973578,2.19237742233
 02/22  08:00:00,520.211528209,28.8105561283,0.0,0.0,149.522181205,199.362908273,2045.13608213,2034.19862805,10.9374540736
 02/22  09:00:00,1050.20720103,28.8105561283,0.0,0.0,448.566543614,448.566543614,869.248571987,853.832140131,15.4164318565
 02/22  10:00:00,1012.4462871,28.8105561283,0.0,0.0,448.566543614,448.566543614,422.415186212,402.573508257,19.8416779552
 02/22  11:00:00,963.177656271,28.8125007264,0.0,0.0,448.566543614,448.566543614,284.349550197,266.701560027,17.6479901704
 02/22  12:00:00,964.22935237,30.0761858771,0.0,0.0,448.566543614,448.566543614,201.537204814,179.403102218,22.1341025965
 02/22  13:00:00,1026.6199669,31.6696791782,69.6814177892,0.0,448.566543614,398.725816546,155.888465587,129.206529566,26.6819360207
 02/22  14:00:00,1065.46018621,33.2164144463,44.250986107,0.0,448.566543614,448.566543614,119.195296367,92.5508646529,26.6444317143
 02/22  15:00:00,1085.87613247,33.4321914887,61.683442399,0.0,448.566543614,448.566543614,88.8052393119,73.3963642238,15.4088750881
 02/22  16:00:00,1087.25761305,32.4382140116,63.1814803681,0.0,448.566543614,448.566543614,62.5621844699,44.9625082124,17.5996762574
 02/22  17:00:00,1115.6835773,30.3941860305,46.3758827951,0.0,448.566543614,448.566543614,69.5905511117,49.6968294249,19.8937216868
 02/22  18:00:00,910.945282024,28.8257039184,3.33141173464,0.0,348.885089477,398.725816546,107.3302886,94.1679600389,13.1623285613
 02/22  19:00:00,733.7408883,28.8105561283,0.0,0.0,249.203635341,299.044362409,225.060619549,216.297865199,8.76275435037
 02/22  20:00:00,726.472713512,28.8105561283,0.0,0.0,249.203635341,299.044362409,308.905584985,300.166136361,8.73944862362
 02/22  21:00:00,577.018693575,28.8105561283,0.0,0.0,149.522181205,249.203635341,378.264151597,369.516830697,8.74732090031
 02/22  22:00:00,552.612818754,28.8105561283,0.0,0.0,149.522181205,249.203635341,425.547331325,421.181356922,4.36597440273
 02/22  23:00:00,349.356906,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020318285,0.0,2.19020318285
 02/22  24:00:00,299.992146586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021285559,0.0,2.19021285559
 02/23  01:00:00,287.769948071,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022078959,0.0,2.19022078959
 02/23  02:00:00,287.769948185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022930872,0.0,2.19022930872
 02/23  03:00:00,287.769948392,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048401143,0.0,4.36048401143
 02/23  04:00:00,287.769948303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025463953,0.0,2.19025463953
 02/23  05:00:00,335.313010916,1.95354576529,0.388147873994,0.0,24.9203635341,199.362908273,8.23600683597,6.04556495971,2.19044187625
 02/23  06:00:00,377.842214471,1.56283661223,0.531163588504,0.0,49.8407270682,199.362908273,10.1759554277,5.80969444782,4.36626097988
 02/23  07:00:00,698.051003742,28.8105561283,199.917412178,0.0,49.8407270682,199.362908273,584.680521226,582.488304575,2.19221665107
 02/23  08:00:00,517.896219701,28.8105561283,0.0,0.0,149.522181205,199.362908273,833.198411692,822.260605746,10.9378059458
 02/23  09:00:00,1048.94573348,28.8105561283,0.0,0.0,448.566543614,448.566543614,702.537783437,687.12175889,15.4160245465
 02/23  10:00:00,1012.26799168,28.8105561283,0.0,0.0,448.566543614,448.566543614,662.40480695,642.562889704,19.8419172464
 02/23  11:00:00,963.10316386,28.8105561283,0.0,0.0,448.566543614,448.566543614,415.81453885,398.169135055,17.6454037952
 02/23  12:00:00,962.912131512,28.8105561283,0.0,0.0,448.566543614,448.566543614,265.334719261,243.199980304,22.1347389564
 02/23  13:00:00,913.045433497,28.8105561283,0.0,0.0,448.566543614,398.725816546,251.900105457,225.218398072,26.6817073851
 02/23  14:00:00,1081.521475,28.8105561283,68.6128712467,0.0,448.566543614,448.566543614,167.98222379,141.338205203,26.6440185874
 02/23  15:00:00,1042.15907551,28.8105561283,23.0995309124,0.0,448.566543614,448.566543614,132.176852504,116.76819692,15.4086555832
 02/23  16:00:00,1049.40450114,28.8105561283,29.1422861972,0.0,448.566543614,448.566543614,128.845922898,111.24657103,17.5993518678
 02/23  17:00:00,1114.49568593,28.8105561283,40.7709669444,0.0,448.566543614,448.566543614,125.636006372,105.742830979,19.8931753932
 02/23  18:00:00,972.099394873,28.8105561283,23.9438202286,0.0,348.885089477,398.725816546,186.668987516,173.507882585,13.1611049314
 02/23  19:00:00,733.730822397,28.8105561283,0.0,0.0,249.203635341,299.044362409,286.2434044,277.481826909,8.76157749097
 02/23  20:00:00,726.434361083,28.8105561283,0.0,0.0,249.203635341,299.044362409,360.574666167,351.835456811,8.73920935632
 02/23  21:00:00,576.997377167,28.8105561283,0.0,0.0,149.522181205,249.203635341,455.939567212,447.192513213,8.74705399862
 02/23  22:00:00,552.571160945,28.8105561283,0.0,0.0,149.522181205,249.203635341,477.424823793,475.231835568,2.19298822524
 02/23  23:00:00,349.356905442,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098811579,0.0,4.36098811579
 02/23  24:00:00,299.992146009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050543243,0.0,2.19050543243
 02/24  01:00:00,287.769947428,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905114372,0.0,2.1905114372
 02/24  02:00:00,287.769947513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050636479,0.0,2.19050636479
 02/24  03:00:00,287.769947762,0.0,0.0,0.0,24.9203635341,199.362908273,4.360349483,0.0,4.360349483
 02/24  04:00:00,287.76994771,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018547821,0.0,2.19018547821
 02/24  05:00:00,299.992145226,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019260195,0.0,2.19019260195
 02/24  06:00:00,349.358391407,0.0,0.0,0.0,49.8407270682,199.362908273,4.36632359971,0.0,4.36632359971
 02/24  07:00:00,709.03440262,28.8105561283,197.062815789,0.0,49.8407270682,199.362908273,638.050966853,635.858826657,2.19214019561
 02/24  08:00:00,517.563628531,28.8105561283,0.0,0.0,149.522181205,199.362908273,612.133962669,601.196610443,10.9373522255
 02/24  09:00:00,1048.50355272,28.8105561283,0.0,0.0,448.566543614,448.566543614,369.416713656,354.000728292,15.4159853633
 02/24  10:00:00,1011.79525831,28.8105561283,0.0,0.0,448.566543614,448.566543614,327.546323183,309.523754657,18.0225685252
 02/24  11:00:00,962.886067788,28.8105561283,0.0,0.0,448.566543614,448.566543614,308.506003599,289.040890905,19.4651126933
 02/24  12:00:00,1084.70406197,28.8105561283,68.3272855694,0.0,448.566543614,448.566543614,263.161790441,241.028708118,22.1330823226
 02/24  13:00:00,991.335862041,28.8105561283,20.2638475219,0.0,448.566543614,398.725816546,278.145667278,251.466247182,26.6794200963
 02/24  14:00:00,1046.4620301,28.8105561283,24.9927951374,0.0,448.566543614,448.566543614,224.836453905,198.194814924,26.6416389808
 02/24  15:00:00,1052.94995585,28.8105561283,29.9795747007,0.0,448.566543614,448.566543614,210.44296718,195.035681967,15.4072852129
 02/24  16:00:00,1050.93402142,28.8105561283,28.5178164701,0.0,448.566543614,448.566543614,190.405949553,175.003726388,15.4022231647
 02/24  17:00:00,1115.66225688,28.8105561283,39.8392093069,0.0,448.566543614,448.566543614,190.644078799,168.539274677,22.1048041219
 02/24  18:00:00,991.503677588,28.8105561283,32.2998988655,0.0,348.885089477,398.725816546,234.743035407,221.583331222,13.159704185
 02/24  19:00:00,808.505258883,28.8105561283,19.4327837979,0.0,249.203635341,299.044362409,316.831106111,308.069083432,8.76202267936
 02/24  20:00:00,796.643984949,28.8105561283,16.1475634336,0.0,249.203635341,299.044362409,332.964219772,324.224960525,8.73925924627
 02/24  21:00:00,644.723695307,28.8105561283,14.3163334858,0.0,149.522181205,249.203635341,384.910935979,378.345960182,6.56497579605
 02/24  22:00:00,616.724587767,28.8105561283,11.6883774343,0.0,149.522181205,249.203635341,398.832644227,394.465907491,4.36673673589
 02/24  23:00:00,349.356904674,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073741184,0.0,4.36073741184
 02/24  24:00:00,299.99214539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027212816,0.0,2.19027212816
 02/25  01:00:00,237.929219596,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027689019,0.0,2.19027689019
 02/25  02:00:00,237.929219581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028257449,0.0,2.19028257449
 02/25  03:00:00,237.929219753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028821962,0.0,2.19028821962
 02/25  04:00:00,237.929219926,0.0,0.0,0.0,24.9203635341,149.522181205,4.36059325604,0.0,4.36059325604
 02/25  05:00:00,250.15141761,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030499089,0.0,2.19030499089
 02/25  06:00:00,274.597299387,0.0,0.0,0.0,24.9203635341,149.522181205,4.36637573637,0.0,4.36637573637
 02/25  07:00:00,713.966679027,28.8105561283,198.080143543,0.0,49.8407270682,199.362908273,760.322036568,758.129662294,2.19237427358
 02/25  08:00:00,417.878366513,28.8105561283,0.0,0.0,49.8407270682,199.362908273,660.924233391,654.376550107,6.54768328423
 02/25  09:00:00,649.793655276,28.8105561283,0.0,0.0,249.203635341,249.203635341,417.007336815,410.447825746,6.55951106947
 02/25  10:00:00,771.065725613,28.8105561283,79.1150540041,0.0,249.203635341,249.203635341,330.523725166,319.576221741,10.9475034247
 02/25  11:00:00,664.781703984,28.8105561283,32.1396391913,0.0,249.203635341,249.203635341,257.656854568,248.902258995,8.75459557275
 02/25  12:00:00,678.196619994,28.8105561283,43.2178056429,0.0,249.203635341,249.203635341,273.96690998,263.010699215,10.9562107653
 02/25  13:00:00,706.157511089,28.8105561283,61.7380623126,0.0,249.203635341,249.203635341,218.577044642,209.819077932,8.75796670915
 02/25  14:00:00,759.632872799,29.1473898524,105.80055897,0.0,249.203635341,249.203635341,195.33850451,184.399897751,10.9386067589
 02/25  15:00:00,558.263514166,29.8170412473,152.516726314,0.0,74.7610906023,174.442544739,237.067658038,230.508216132,6.55944190565
 02/25  16:00:00,574.083091956,29.3969407258,168.749236696,0.0,74.7610906023,174.442544739,218.558498691,212.006131812,6.55236687858
 02/25  17:00:00,598.99899669,28.8105561283,145.513329516,0.0,74.7610906023,174.442544739,231.037362055,224.4820019,6.55536015583
 02/25  18:00:00,539.264803025,28.8105561283,124.021333109,0.0,24.9203635341,149.522181205,301.604234787,297.239492445,4.36474234172
 02/25  19:00:00,330.842657006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237255715,0.0,2.19237255715
 02/25  20:00:00,323.485595223,0.0,0.0,0.0,24.9203635341,149.522181205,4.36474115101,0.0,4.36474115101
 02/25  21:00:00,323.485595233,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441890001,0.0,4.36441890001
 02/25  22:00:00,299.042190343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36839696512,0.0,4.36839696512
 02/25  23:00:00,274.595813032,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024588785,0.0,2.19024588785
 02/25  24:00:00,250.15141739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025146616,0.0,2.19025146616
 02/26  01:00:00,237.928723727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951164934,0.0,2.18951164934
 02/26  02:00:00,255.836778652,0.781418306115,0.649373593062,0.0,24.9203635341,149.522181205,5.55904535144,3.36955756259,2.18948778885
 02/26  03:00:00,267.227068569,1.56283661223,1.35660479064,0.0,24.9203635341,149.522181205,10.794630765,8.60509357823,2.18953718679
 02/26  04:00:00,273.818842708,1.95354576529,1.04051355828,0.0,24.9203635341,149.522181205,17.7637527397,15.5743127494,2.18943999028
 02/26  05:00:00,277.053227724,1.56283661223,0.679515699867,0.0,24.9203635341,149.522181205,17.0931233489,14.9036339427,2.18948940613
 02/26  06:00:00,303.188380722,1.95354576529,0.364575900711,0.0,24.9203635341,149.522181205,30.4207272738,26.0561634874,4.36456378639
 02/26  07:00:00,346.180723887,1.56283661223,0.129543015341,0.0,24.9203635341,149.522181205,25.0224121798,22.8330850858,2.18932709396
 02/26  08:00:00,315.739354553,1.95354576529,0.0,0.0,24.9203635341,149.522181205,42.8799385997,40.6904029684,2.18953563134
 02/26  09:00:00,308.093744484,1.56283661223,0.0148820948554,0.0,24.9203635341,149.522181205,23.5186553767,21.3292308299,2.18942454684
 02/26  10:00:00,285.162380551,1.95354576529,0.232391597672,0.0,24.9203635341,149.522181205,17.9971230262,15.8076352748,2.18948775139
 02/26  11:00:00,237.015540744,1.56283661223,0.675379554391,0.0,24.9203635341,149.522181205,9.27130986859,7.08178831592,2.18952155266
 02/26  12:00:00,243.806869725,1.75819118876,1.31524414374,0.0,24.9203635341,149.522181205,7.63290233353,5.44149516999,2.19140716354
 02/26  13:00:00,218.635658989,0.390709153058,0.529733107197,0.0,24.9203635341,149.522181205,3.12817051764,0.936692045376,2.19147847226
 02/26  14:00:00,453.3365934,17.2929402393,159.021509982,0.0,24.9203635341,149.522181205,6.54250349965,0.0,6.54250349965
 02/26  15:00:00,442.469930108,15.2015315809,144.242921513,0.0,24.9203635341,149.522181205,2.19134668805,0.0,2.19134668805
 02/26  16:00:00,211.111119278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948447088,0.0,2.18948447088
 02/26  17:00:00,259.999910502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946034429,0.0,2.18946034429
 02/26  18:00:00,296.666503895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943619463,0.0,2.18943619463
 02/26  19:00:00,330.841170622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941285422,0.0,2.18941285422
 02/26  20:00:00,323.484108312,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893881335,0.0,2.1893881335
 02/26  21:00:00,323.484108322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936407759,0.0,2.18936407759
 02/26  22:00:00,299.041198643,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435977055,0.0,4.36435977055
 02/26  23:00:00,318.951140973,1.17212745917,5.86374705196,0.0,24.9203635341,149.522181205,5.2983444093,3.10887490731,2.189469502
 02/26  24:00:00,280.811184852,1.17212745917,5.10291544325,0.0,24.9203635341,149.522181205,4.92235695082,3.6444770468,1.27787990401
 02/27  01:00:00,315.445383181,1.17212745917,4.67964030337,0.0,24.9203635341,199.362908273,6.82242963719,3.72080347823,3.10162615896
 02/27  02:00:00,315.982510084,1.17212745917,4.51196208798,0.0,24.9203635341,199.362908273,5.76021578785,3.56987713388,2.19033865397
 02/27  03:00:00,315.624071375,1.17212745917,4.35457315499,0.0,24.9203635341,199.362908273,5.99490151154,3.80450104428,2.19040046726
 02/27  04:00:00,317.436498065,1.17212745917,4.18846484996,0.0,24.9203635341,199.362908273,6.32507510246,4.13467206319,2.19040303927
 02/27  05:00:00,350.847700397,1.56283661223,4.91561038501,0.0,24.9203635341,199.362908273,10.5859900829,6.22517638817,4.36081369475
 02/27  06:00:00,394.546718319,1.56283661223,4.99667015877,0.0,49.8407270682,199.362908273,8.75715381605,6.56385243859,2.19330137746
 02/27  07:00:00,756.569642674,28.8105561283,239.262773328,0.0,49.8407270682,199.362908273,738.359394281,733.99464656,4.36474772081
 02/27  08:00:00,883.879299195,28.8105561283,276.767477317,0.0,149.522181205,199.362908273,527.866630382,519.112998112,8.75363226982
 02/27  09:00:00,1452.67677414,28.8105561283,313.790063978,0.0,448.566543614,448.566543614,263.752775207,246.138758184,17.6140170228
 02/27  10:00:00,1445.4980342,28.8105561283,333.277149536,0.0,448.566543614,448.566543614,191.69455641,174.058718246,17.6358381645
 02/27  11:00:00,1399.37580033,28.8105561283,340.444136919,0.0,448.566543614,448.566543614,177.250441629,159.604579469,17.6458621603
 02/27  12:00:00,1411.44986678,28.8105561283,354.573714529,0.0,448.566543614,448.566543614,161.529907856,137.187560138,24.3423477184
 02/27  13:00:00,1375.74904945,28.8105561283,367.218579968,0.0,448.566543614,398.725816546,166.240220502,139.574719099,26.6655014028
 02/27  14:00:00,1433.74517166,28.8105561283,373.855600844,0.0,448.566543614,448.566543614,108.129777833,83.7122544908,24.4175233422
 02/27  15:00:00,1444.14120381,28.8105561283,382.64818807,0.0,448.566543614,448.566543614,100.26916949,82.6628673636,17.606302126
 02/27  16:00:00,1452.44321366,28.8105561283,390.366765747,0.0,448.566543614,448.566543614,91.028135953,75.6277509168,15.4003850362
 02/27  17:00:00,1502.94952497,28.8105561283,391.820219937,0.0,448.566543614,448.566543614,95.8419594373,75.9487297431,19.8932296942
 02/27  18:00:00,1394.31618368,28.8105561283,395.722634573,0.0,348.885089477,398.725816546,104.377191805,91.2140050336,13.1631867711
 02/27  19:00:00,1232.80132125,28.8105561283,400.085251578,0.0,249.203635341,299.044362409,152.789440337,141.842915962,10.9465243753
 02/27  20:00:00,1203.70987237,28.8105561283,380.874688621,0.0,249.203635341,299.044362409,178.726776008,172.166858923,6.55991708438
 02/27  21:00:00,1023.39039169,28.8105561283,351.867304359,0.0,149.522181205,249.203635341,245.542358982,236.796440996,8.7459179861
 02/27  22:00:00,981.724937761,28.8105561283,336.392673451,0.0,149.522181205,249.203635341,260.543644843,256.177210231,4.36643461258
 02/27  23:00:00,349.35690226,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043360226,0.0,2.19043360226
 02/27  24:00:00,299.992142999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043587879,0.0,2.19043587879
 02/28  01:00:00,287.769944405,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043583025,0.0,2.19043583025
 02/28  02:00:00,287.769944632,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904365886,0.0,2.1904365886
 02/28  03:00:00,287.76994466,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608752875,0.0,4.3608752875
 02/28  04:00:00,287.769944422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043863976,0.0,2.19043863976
 02/28  05:00:00,299.992142101,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043927553,0.0,2.19043927553
 02/28  06:00:00,349.35838636,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623044871,0.0,4.36623044871
 02/28  07:00:00,825.901935217,28.8105561283,299.413704814,0.0,49.8407270682,199.362908273,437.2094114,432.845016268,4.36439513243
 02/28  08:00:00,747.515517002,28.8105561283,135.405428488,0.0,149.522181205,199.362908273,406.564568544,397.810592545,8.75397599938
 02/28  09:00:00,1209.43984681,28.8105561283,61.2119335893,0.0,448.566543614,448.566543614,260.904315489,245.490928878,15.4133866109
 02/28  10:00:00,1166.38986843,28.8105561283,62.6926299382,0.0,448.566543614,448.566543614,227.735049293,207.894270129,19.8407791641
 02/28  11:00:00,1133.31403108,28.8105561283,80.7931277559,0.0,448.566543614,448.566543614,197.333362107,179.689576722,17.6437853856
 02/28  12:00:00,1136.80381266,28.8105561283,84.1865547533,0.0,448.566543614,448.566543614,184.364211874,162.232671217,22.1315406569
 02/28  13:00:00,1087.61575608,28.8105561283,84.7973607998,0.0,448.566543614,398.725816546,211.413692895,184.737572532,26.6761203627
 02/28  14:00:00,1137.52993014,28.8105561283,84.8900865794,0.0,448.566543614,448.566543614,172.138263166,145.50071855,26.637544616
 02/28  15:00:00,1128.39176078,28.8105561283,76.3153341344,0.0,448.566543614,448.566543614,161.233642971,145.826413089,15.4072298821
 02/28  16:00:00,1106.55615764,28.8105561283,63.4609915187,0.0,448.566543614,448.566543614,169.008252708,153.608655428,15.399597281
 02/28  17:00:00,1155.57572806,28.8105561283,63.9459099711,0.0,448.566543614,448.566543614,176.777067704,154.674089179,22.1029785253
 02/28  18:00:00,1025.23256043,28.8105561283,54.2238312662,0.0,348.885089477,398.725816546,211.127305719,200.159572592,10.9677331266
 02/28  19:00:00,837.211771479,28.8105561283,39.2134496909,0.0,249.203635341,299.044362409,289.542542576,278.594934275,10.9476083008
 02/28  20:00:00,824.999821894,28.8105561283,35.8055370756,0.0,249.203635341,299.044362409,305.692681393,299.133455438,6.55922595449
 02/28  21:00:00,671.816164376,28.8105561283,33.8322490461,0.0,149.522181205,249.203635341,366.392729868,357.646013809,8.74671605933
 02/28  22:00:00,666.647394657,28.8105561283,46.5252606937,0.0,149.522181205,249.203635341,359.427954488,355.06163501,4.36631947793
 02/28  23:00:00,349.356901218,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048621815,0.0,2.19048621815
 02/28  24:00:00,299.992142391,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048673774,0.0,2.19048673774
 03/01  01:00:00,287.769943715,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096983749,0.0,4.36096983749
 03/01  02:00:00,287.769943456,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048330786,0.0,2.19048330786
 03/01  03:00:00,287.769943374,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048218317,0.0,2.19048218317
 03/01  04:00:00,287.769943471,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048103192,0.0,2.19048103192
 03/01  05:00:00,299.99214154,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904798607,0.0,2.1904798607
 03/01  06:00:00,349.358384577,0.0,0.0,0.0,49.8407270682,199.362908273,4.36662401581,0.0,4.36662401581
 03/01  07:00:00,751.994025423,28.8105561283,258.292670913,0.0,49.8407270682,199.362908273,297.715647226,293.350934699,4.36471252719
 03/01  08:00:00,992.83676043,28.8105561283,395.13428788,0.0,149.522181205,199.362908273,278.519618265,269.765238429,8.75437983553
 03/01  09:00:00,1631.77818986,28.8105561283,484.439971338,0.0,448.566543614,448.566543614,126.921862387,109.30676024,17.6151021475
 03/01  10:00:00,1606.12056148,28.8105561283,492.001496912,0.0,448.566543614,448.566543614,102.352789276,84.716002036,17.6367872396
 03/01  11:00:00,1560.41564307,28.8105561283,494.745757132,0.0,448.566543614,448.566543614,86.4779182786,68.8338969877,17.6440212909
 03/01  12:00:00,1556.63683526,28.8105561283,490.970608257,0.0,448.566543614,448.566543614,80.8040001646,58.6722090067,22.1317911579
 03/01  13:00:00,1506.2934309,28.8105561283,490.45924189,0.0,448.566543614,398.725816546,92.6431142366,63.7511907668,28.8919234698
 03/01  14:00:00,1555.63144802,28.8105561283,489.974869161,0.0,448.566543614,448.566543614,65.5656135443,41.1454994359,24.4201141084
 03/01  15:00:00,1550.8243742,28.8105561283,485.181151793,0.0,448.566543614,448.566543614,53.5055448756,36.5051861832,17.0003586924
 03/01  16:00:00,1541.73624547,28.8105561283,476.090231515,0.0,448.566543614,448.566543614,56.9594996613,40.9548874145,16.0046122468
 03/01  17:00:00,1589.32770765,28.8105561283,474.784972285,0.0,448.566543614,448.566543614,64.2292008449,44.3374011495,19.8917996953
 03/01  18:00:00,1476.32732348,28.8105561283,474.635658416,0.0,348.885089477,398.725816546,75.6435591364,62.4832048265,13.1603543099
 03/01  19:00:00,1307.20135279,28.8105561283,479.224277395,0.0,249.203635341,299.044362409,98.0205493355,89.2595635485,8.76098578693
 03/01  20:00:00,1316.63791432,28.8105561283,487.472046232,0.0,249.203635341,299.044362409,105.062032486,96.323442584,8.73858990188
 03/01  21:00:00,1167.13647662,28.8105561283,487.805870228,0.0,149.522181205,249.203635341,128.819015083,120.072787158,8.74622792595
 03/01  22:00:00,1140.48591205,28.8105561283,486.441259428,0.0,149.522181205,249.203635341,136.04750558,133.854150744,2.19335483673
 03/01  23:00:00,349.356900752,0.0,0.0,0.0,49.8407270682,199.362908273,4.360773937,0.0,4.360773937
 03/01  24:00:00,299.992141404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031408071,0.0,2.19031408071
 03/02  01:00:00,287.769942502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031012529,0.0,2.19031012529
 03/02  02:00:00,287.769942511,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030738441,0.0,2.19030738441
 03/02  03:00:00,287.769942694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030460294,0.0,2.19030460294
 03/02  04:00:00,287.769942833,0.0,0.0,0.0,24.9203635341,199.362908273,4.36060074843,0.0,4.36060074843
 03/02  05:00:00,299.992140504,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029610681,0.0,2.19029610681
 03/02  06:00:00,349.358383344,0.0,0.0,0.0,49.8407270682,199.362908273,4.36630165671,0.0,4.36630165671
 03/02  07:00:00,951.981807765,28.8784150127,422.084684173,0.0,49.8407270682,199.362908273,205.12033227,202.928003725,2.19232854538
 03/02  08:00:00,963.616532778,28.8105561283,359.958277499,0.0,149.522181205,199.362908273,217.202203499,208.448324434,8.75387906498
 03/02  09:00:00,1472.15349251,28.8105561283,328.864977333,0.0,448.566543614,448.566543614,71.1873558369,53.5747642414,17.6125915955
 03/02  10:00:00,1419.40463145,28.8105561283,311.422387028,0.0,448.566543614,448.566543614,59.9908823791,42.3529018494,17.6379805297
 03/02  11:00:00,1334.98304818,28.8105561283,274.560365189,0.0,448.566543614,448.566543614,54.3593736969,34.5110647712,19.8483089257
 03/02  12:00:00,1331.47182985,29.7421415002,268.270264221,0.0,448.566543614,448.566543614,49.289780721,27.1598598571,22.1299208639
 03/02  13:00:00,1300.20564827,31.3141462411,283.242417293,0.0,448.566543614,398.725816546,59.7209954195,33.0550773815,26.665918038
 03/02  14:00:00,1345.94982788,32.3160837542,276.802211499,0.0,448.566543614,448.566543614,46.2961485283,21.8823503609,24.4137981675
 03/02  15:00:00,1338.65670206,31.3410319423,270.503672677,0.0,448.566543614,448.566543614,26.3885881263,8.78444880634,17.60413932
 03/02  16:00:00,1335.51834639,30.9094941512,267.799066455,0.0,448.566543614,448.566543614,21.8471921676,6.44857449045,15.3986176771
 03/02  17:00:00,1337.38682465,29.8786655494,225.261860599,0.0,448.566543614,448.566543614,32.3801938063,12.4882151783,19.8919786281
 03/02  18:00:00,1174.18935443,28.8199113054,183.112153552,0.0,348.885089477,398.725816546,40.4565563693,27.2941188047,13.1624375646
 03/02  19:00:00,967.564346424,28.8105561283,150.730245559,0.0,249.203635341,299.044362409,81.9882993061,71.0417653089,10.9465339973
 03/02  20:00:00,945.500609079,28.8105561283,127.988977992,0.0,249.203635341,299.044362409,121.175851716,114.616364702,6.55948701467
 03/02  21:00:00,773.425345498,28.8105561283,105.761241135,0.0,149.522181205,249.203635341,173.916301953,165.169926806,8.74637514712
 03/02  22:00:00,741.726469115,28.8105561283,98.8019452881,0.0,149.522181205,249.203635341,191.329799755,186.963677969,4.36612178573
 03/02  23:00:00,349.356899695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027923697,0.0,2.19027923697
 03/02  24:00:00,299.992140382,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027635258,0.0,2.19027635258
 03/03  01:00:00,287.769941589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027079751,0.0,2.19027079751
 03/03  02:00:00,287.769941744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026618056,0.0,2.19026618056
 03/03  03:00:00,287.769941904,0.0,0.0,0.0,24.9203635341,199.362908273,4.36051834341,0.0,4.36051834341
 03/03  04:00:00,287.769941797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025210602,0.0,2.19025210602
 03/03  05:00:00,299.992139391,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902473705,0.0,2.1902473705
 03/03  06:00:00,349.358382271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36591238553,0.0,4.36591238553
 03/03  07:00:00,747.624242287,29.1109670455,225.284126226,0.0,49.8407270682,199.362908273,427.513115796,425.320971392,2.19214440411
 03/03  08:00:00,702.950081914,28.8105561283,104.807902467,0.0,149.522181205,199.362908273,398.515268496,387.578504935,10.9367635601
 03/03  09:00:00,1191.97113074,28.8105561283,53.8240422468,0.0,448.566543614,448.566543614,230.689277424,215.275496985,15.4137804391
 03/03  10:00:00,1173.37753223,28.8105561283,71.3642801408,0.0,448.566543614,448.566543614,184.024499477,166.389563439,17.6349360379
 03/03  11:00:00,1127.44186682,28.8105561283,74.2118255801,0.0,448.566543614,448.566543614,155.813677954,135.965905284,19.8477726701
 03/03  12:00:00,1129.61222024,28.8105561283,76.3027837438,0.0,448.566543614,448.566543614,134.372619337,112.240742181,22.1318771564
 03/03  13:00:00,1080.70321069,28.8105561283,77.1917903333,0.0,448.566543614,398.725816546,155.484635879,128.816858807,26.6677770721
 03/03  14:00:00,1142.0288115,28.8105561283,88.5323427076,0.0,448.566543614,448.566543614,125.750145393,101.338432396,24.4117129967
 03/03  15:00:00,1162.465945,28.8105561283,108.696003945,0.0,448.566543614,448.566543614,113.757649494,96.1526331784,17.6050163159
 03/03  16:00:00,1166.7147299,28.8105561283,112.862790337,0.0,448.566543614,448.566543614,112.740728801,97.3420570869,15.3986717145
 03/03  17:00:00,1248.45761675,28.8105561283,133.873866253,0.0,448.566543614,448.566543614,120.033596475,100.143663909,19.889932566
 03/03  18:00:00,1126.34639226,28.8105561283,124.607736738,0.0,348.885089477,398.725816546,139.688213317,126.525184441,13.1630288766
 03/03  19:00:00,948.327859897,28.8105561283,120.27106635,0.0,249.203635341,299.044362409,208.830095703,197.883813271,10.9462824322
 03/03  20:00:00,922.431156191,28.8105561283,101.376350106,0.0,249.203635341,299.044362409,223.222855339,216.663102646,6.55975269333
 03/03  21:00:00,770.014711936,28.8105561283,102.698504581,0.0,149.522181205,249.203635341,276.619596927,267.87403588,8.74556104641
 03/03  22:00:00,747.71040086,28.8105561283,104.992400621,0.0,149.522181205,249.203635341,289.526514467,285.1602278,4.36628666709
 03/03  23:00:00,349.356898676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036162112,0.0,2.19036162112
 03/03  24:00:00,299.992139408,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035671688,0.0,2.19035671688
 03/04  01:00:00,237.929213544,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034902722,0.0,2.19034902722
 03/04  02:00:00,237.929213734,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903423196,0.0,2.1903423196
 03/04  03:00:00,237.929213825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36066434906,0.0,4.36066434906
 03/04  04:00:00,237.92921366,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032197358,0.0,2.19032197358
 03/04  05:00:00,250.151411297,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031514907,0.0,2.19031514907
 03/04  06:00:00,274.597289946,0.0,0.0,0.0,24.9203635341,149.522181205,4.36593295806,0.0,4.36593295806
 03/04  07:00:00,784.34208854,28.8105561283,261.737547989,0.0,49.8407270682,199.362908273,454.640234611,452.448030743,2.19220386789
 03/04  08:00:00,737.484108955,28.8105561283,225.418815637,0.0,49.8407270682,199.362908273,396.36437036,389.81665474,6.5477156207
 03/04  09:00:00,963.973710534,28.8105561283,211.309547558,0.0,249.203635341,249.203635341,311.594639347,305.03655668,6.55808266652
 03/04  10:00:00,949.627446784,28.8105561283,233.652426477,0.0,249.203635341,249.203635341,282.021610352,271.075037576,10.9465727761
 03/04  11:00:00,944.395888914,28.8105561283,277.338771257,0.0,249.203635341,249.203635341,242.448776586,233.695256393,8.75352019327
 03/04  12:00:00,969.686735599,28.8105561283,302.78974568,0.0,249.203635341,249.203635341,216.321739942,205.365749617,10.9559903255
 03/04  13:00:00,973.858406255,28.8105561283,306.950915063,0.0,249.203635341,249.203635341,192.634869757,182.408939948,10.225929809
 03/04  14:00:00,982.29369586,28.8105561283,315.449302042,0.0,249.203635341,249.203635341,168.534025837,159.066369273,9.46765656441
 03/04  15:00:00,743.222234098,28.8105561283,326.358783624,0.0,74.7610906023,174.442544739,201.832742184,195.273097766,6.55964441872
 03/04  16:00:00,749.154548565,28.8105561283,332.358155483,0.0,74.7610906023,174.442544739,192.924050804,186.37045899,6.55359181416
 03/04  17:00:00,803.349550479,28.8105561283,337.64586235,0.0,74.7610906023,174.442544739,144.73266434,138.176141289,6.55652305106
 03/04  18:00:00,768.670908691,28.8105561283,341.569315,0.0,24.9203635341,149.522181205,212.435091495,208.070783353,4.36430814218
 03/04  19:00:00,322.298981682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237659183,0.0,2.19237659183
 03/04  20:00:00,323.485586671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36423143998,0.0,4.36423143998
 03/04  21:00:00,323.485586629,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433982722,0.0,4.36433982722
 03/04  22:00:00,299.042179415,0.0,0.0,0.0,24.9203635341,149.522181205,4.36775593201,0.0,4.36775593201
 03/04  23:00:00,274.595807058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029014545,0.0,2.19029014545
 03/04  24:00:00,250.151411283,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902832767,0.0,2.1902832767
 03/05  01:00:00,237.928718604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947287809,0.0,2.18947287809
 03/05  02:00:00,237.928718584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943671278,0.0,2.18943671278
 03/05  03:00:00,237.928718577,0.0,0.0,0.0,24.9203635341,149.522181205,2.189400479,0.0,2.189400479
 03/05  04:00:00,237.928718579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936419923,0.0,2.18936419923
 03/05  05:00:00,250.150916391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932789083,0.0,2.18932789083
 03/05  06:00:00,274.596794061,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420335524,0.0,4.36420335524
 03/05  07:00:00,323.484103308,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  08:00:00,305.210165534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948879937,0.0,2.18948879937
 03/05  09:00:00,296.666498828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945233328,0.0,2.18945233328
 03/05  10:00:00,259.9999054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941586437,0.0,2.18941586437
 03/05  11:00:00,211.111114182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893794002,0.0,2.1893794002
 03/05  12:00:00,211.112102369,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242261574,0.0,4.36242261574
 03/05  13:00:00,211.112101995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104942761,0.0,2.19104942761
 03/05  14:00:00,211.113584258,0.0,0.0,0.0,24.9203635341,149.522181205,4.36770490817,0.0,4.36770490817
 03/05  15:00:00,211.112102583,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236915093,0.0,4.36236915093
 03/05  16:00:00,211.111114216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950334723,0.0,2.18950334723
 03/05  17:00:00,259.999905383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946679991,0.0,2.18946679991
 03/05  18:00:00,296.666498767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943026554,0.0,2.18943026554
 03/05  19:00:00,322.297498757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939374812,0.0,2.18939374812
 03/05  20:00:00,323.484103154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935725072,0.0,2.18935725072
 03/05  21:00:00,323.484103163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932077574,0.0,2.18932077574
 03/05  22:00:00,299.041189299,0.0,0.0,0.0,24.9203635341,149.522181205,2.19216206362,0.0,2.19216206362
 03/05  23:00:00,274.595311983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923209783,0.0,2.18923209783
 03/05  24:00:00,250.150916373,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894829997,0.0,2.1894829997
 03/06  01:00:00,287.769938513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018042663,0.0,2.19018042663
 03/06  02:00:00,287.769938754,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032835823,0.0,4.36032835823
 03/06  03:00:00,301.493656217,0.390709153058,0.639349591594,0.0,24.9203635341,199.362908273,4.72049177419,2.53034392111,2.19014785308
 03/06  04:00:00,349.022699512,1.95354576529,3.29388526136,0.0,24.9203635341,199.362908273,14.5345461811,12.3441741403,2.19037204083
 03/06  05:00:00,330.098937754,1.56283661223,2.05377539193,0.0,24.9203635341,199.362908273,14.8254662539,12.6353403779,2.19012587595
 03/06  06:00:00,386.873991703,1.95354576529,2.56783089695,0.0,49.8407270682,199.362908273,21.1644584023,16.7982299495,4.3662284528
 03/06  07:00:00,711.393434162,28.8105561283,206.050268582,0.0,49.8407270682,199.362908273,907.316109981,902.951752614,4.3643573668
 03/06  08:00:00,509.097784513,28.8105561283,0.0,0.0,149.522181205,199.362908273,780.475666906,771.722260272,8.75340663358
 03/06  09:00:00,1126.69706848,28.8105561283,52.2765752956,0.0,448.566543614,448.566543614,349.819588017,334.408100235,15.411487782
 03/06  10:00:00,1119.46445882,28.8105561283,46.0842637,0.0,448.566543614,448.566543614,177.604974626,159.968946225,17.6360284008
