Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  11:00:00,1097.80622608,28.8105561283,67.8864295542,0.0,448.566543614,448.566543614,128.613361072,108.766194233,19.8471668396
 03/06  12:00:00,1173.24515286,29.6532483669,124.587291296,0.0,448.566543614,448.566543614,105.922787181,83.792752873,22.130034308
 03/06  13:00:00,1198.21843613,30.4546031222,192.685941284,0.0,448.566543614,398.725816546,129.158222393,102.494054477,26.664167916
 03/06  14:00:00,1271.69026751,31.3061106589,215.362149946,0.0,448.566543614,448.566543614,92.3346936977,67.9234950326,24.4111986651
 03/06  15:00:00,1287.52673252,32.028790016,230.246142953,0.0,448.566543614,448.566543614,59.5514172743,41.9470283166,17.6043889577
 03/06  16:00:00,1282.52672758,31.1275297651,225.995111377,0.0,448.566543614,448.566543614,38.6497437452,23.2517608087,15.3979829364
 03/06  17:00:00,1306.39311671,29.6038419073,202.319068387,0.0,448.566543614,448.566543614,45.4346505583,25.5455650293,19.889085529
 03/06  18:00:00,1159.50425738,28.8105561283,169.186492997,0.0,348.885089477,398.725816546,56.2594147133,43.0993567568,13.1600579564
 03/06  19:00:00,929.512105269,28.8105561283,120.96555684,0.0,249.203635341,299.044362409,105.637679133,96.8758217707,8.76185736243
 03/06  20:00:00,885.827468708,28.8105561283,88.0000182059,0.0,249.203635341,299.044362409,163.147272911,154.409017444,8.73825546669
 03/06  21:00:00,717.958818189,28.8105561283,73.8462921775,0.0,149.522181205,249.203635341,228.641941672,219.896272086,8.74566958544
 03/06  22:00:00,661.550621074,28.8105561283,48.7720922116,0.0,149.522181205,249.203635341,262.984517168,260.791275598,2.19324157062
 03/06  23:00:00,349.356895765,0.0,0.0,0.0,49.8407270682,199.362908273,4.36062493777,0.0,4.36062493777
 03/06  24:00:00,299.992136501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018991542,0.0,2.19018991542
 03/07  01:00:00,287.769937346,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017531844,0.0,2.19017531844
 03/07  02:00:00,287.769937306,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901622246,0.0,2.1901622246
 03/07  03:00:00,287.769937426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014908983,0.0,2.19014908983
 03/07  04:00:00,287.769937677,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602586723,0.0,4.3602586723
 03/07  05:00:00,299.992135473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999382517,0.0,2.18999382517
 03/07  06:00:00,349.358374888,0.0,0.0,0.0,49.8407270682,199.362908273,4.36585744901,0.0,4.36585744901
 03/07  07:00:00,701.035031996,28.8105561283,199.850915902,0.0,49.8407270682,199.362908273,681.339102864,679.147006735,2.19209612866
 03/07  08:00:00,509.150782405,28.8105561283,0.0,0.0,149.522181205,199.362908273,810.606190986,801.85365906,8.75253192688
 03/07  09:00:00,1048.47273367,28.8105561283,0.0,0.0,448.566543614,448.566543614,344.986314709,327.374122574,17.6121921356
 03/07  10:00:00,1161.19891063,28.8105561283,83.7974406878,0.0,448.566543614,448.566543614,157.542378063,139.909418254,17.6329598094
 03/07  11:00:00,1089.97155408,28.8111191939,62.4684906731,0.0,448.566543614,448.566543614,107.520103357,89.8783590019,17.6417443552
 03/07  12:00:00,1170.11280919,29.9418626319,122.410967884,0.0,448.566543614,448.566543614,82.121415908,59.9943665869,22.1270493212
 03/07  13:00:00,1213.48507755,31.3947693359,206.628824293,0.0,448.566543614,398.725816546,86.1905919523,59.5155636612,26.675028291
 03/07  14:00:00,1299.65573735,31.7149611453,241.981380414,0.0,448.566543614,448.566543614,61.9213540578,35.2871255822,26.6342284756
 03/07  15:00:00,1320.83991115,32.293957611,261.785419258,0.0,448.566543614,448.566543614,27.397110015,11.9931059996,15.4040040154
 03/07  16:00:00,1337.82503621,31.3213529074,279.15996028,0.0,448.566543614,448.566543614,18.8363369999,3.43913229682,15.3972047031
 03/07  17:00:00,1397.86351102,30.1331058589,291.176465834,0.0,448.566543614,448.566543614,26.5750891352,4.4778296666,22.0972594686
 03/07  18:00:00,1286.80192017,28.8927405793,294.336031825,0.0,348.885089477,398.725816546,29.071936452,18.1016983983,10.9702380537
 03/07  19:00:00,1106.76972736,28.8105561283,288.710753715,0.0,249.203635341,299.044362409,66.4157250356,55.4695760715,10.9461489641
 03/07  20:00:00,1099.05126857,28.8105561283,280.531915569,0.0,249.203635341,299.044362409,100.772955684,94.2144587654,6.55849691826
 03/07  21:00:00,940.157378133,28.8105561283,271.560686356,0.0,149.522181205,249.203635341,144.589014661,135.842643746,8.74637091522
 03/07  22:00:00,912.839251276,28.8105561283,268.949795393,0.0,149.522181205,249.203635341,157.247461349,152.881280647,4.36618070236
 03/07  23:00:00,349.356894162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023014855,0.0,2.19023014855
 03/07  24:00:00,299.992135068,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021676967,0.0,2.19021676967
 03/08  01:00:00,287.769936241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020057219,0.0,2.19020057219
 03/08  02:00:00,287.769936458,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035478803,0.0,4.36035478803
 03/08  03:00:00,287.769936422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015413765,0.0,2.19015413765
 03/08  04:00:00,287.769936204,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013860202,0.0,2.19013860202
 03/08  05:00:00,299.992133953,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012305406,0.0,2.19012305406
 03/08  06:00:00,349.358373276,0.0,0.0,0.0,49.8407270682,199.362908273,4.36619136204,0.0,4.36619136204
 03/08  07:00:00,806.451662971,29.028747609,284.152549238,0.0,49.8407270682,199.362908273,232.865422547,228.501115881,4.36430666638
 03/08  08:00:00,888.880025046,28.8105561283,288.659905696,0.0,149.522181205,199.362908273,213.759785015,205.006672663,8.75311235196
 03/08  09:00:00,1433.7882092,28.8105561283,293.431958731,0.0,448.566543614,448.566543614,64.9502396378,49.538634759,15.4116048788
 03/08  10:00:00,1408.7703929,28.8105561283,304.182413858,0.0,448.566543614,448.566543614,52.486089138,34.8516098738,17.6344792642
 03/08  11:00:00,1372.66547063,30.0853768021,311.947528187,0.0,448.566543614,448.566543614,45.0281274776,25.1818783238,19.8462491538
 03/08  12:00:00,1392.36356265,32.648124013,322.890245432,0.0,448.566543614,448.566543614,38.4322660302,16.3053782079,22.1268878224
 03/08  13:00:00,1355.47747938,33.5077695888,334.981833377,0.0,448.566543614,398.725816546,41.1073864226,14.4479622426,26.65942418
 03/08  14:00:00,1406.22084272,35.2403290946,339.240086529,0.0,448.566543614,448.566543614,26.3935103791,1.98028461,24.4132257691
 03/08  15:00:00,1405.66229582,34.6377001339,341.575118131,0.0,448.566543614,448.566543614,15.5663067714,0.161357379702,15.4049493917
 03/08  16:00:00,1401.96166309,32.9643650157,339.370475126,0.0,448.566543614,448.566543614,17.5962133932,0.0,17.5962133932
 03/08  17:00:00,1447.03413611,31.7764311774,336.402648508,0.0,448.566543614,448.566543614,19.8889814449,0.0,19.8889814449
 03/08  18:00:00,1328.57391994,29.823507073,332.943202332,0.0,348.885089477,398.725816546,13.1568498657,0.0,13.1568498657
 03/08  19:00:00,1141.63961322,28.8352856538,321.468108839,0.0,249.203635341,299.044362409,17.9863484551,9.22509653751,8.76125191757
 03/08  20:00:00,1129.61132589,28.8105561283,309.40266401,0.0,249.203635341,299.044362409,41.0008090185,34.4418180673,6.55899095113
 03/08  21:00:00,965.66152368,28.8105561283,295.749735298,0.0,149.522181205,249.203635341,80.7966356193,72.0505659291,8.74606969014
 03/08  22:00:00,932.107080389,28.8105561283,287.071701844,0.0,149.522181205,249.203635341,96.4876733225,92.1216043827,4.36606893984
 03/08  23:00:00,349.356893004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036498984,0.0,2.19036498984
 03/08  24:00:00,299.992134078,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903482052,0.0,2.1903482052
 03/09  01:00:00,287.769935145,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064174756,0.0,4.36064174756
 03/09  02:00:00,287.769935005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029387669,0.0,2.19029387669
 03/09  03:00:00,287.769934873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027582835,0.0,2.19027582835
 03/09  04:00:00,287.769934899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025775824,0.0,2.19025775824
 03/09  05:00:00,299.992132873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023967552,0.0,2.19023967552
 03/09  06:00:00,349.358371144,0.0,0.0,0.0,49.8407270682,199.362908273,4.36602992404,0.0,4.36602992404
 03/09  07:00:00,796.862793164,29.7000857511,273.291612145,0.0,49.8407270682,199.362908273,242.203384317,237.839117979,4.36426633775
 03/09  08:00:00,818.476398546,28.8105561283,227.190185098,0.0,149.522181205,199.362908273,224.689868631,215.937500566,8.75236806465
 03/09  09:00:00,1383.00376497,28.8105561283,242.904155934,0.0,448.566543614,448.566543614,103.467350709,88.0545180182,15.4128326904
 03/09  10:00:00,1387.25215937,28.8105561283,283.152151838,0.0,448.566543614,448.566543614,88.2057318585,68.3700108845,19.835720974
 03/09  11:00:00,1355.27487229,28.8105561283,294.771761264,0.0,448.566543614,448.566543614,71.7801455336,54.1401431815,17.6400023521
 03/09  12:00:00,1371.17193721,28.8105561283,305.51455738,0.0,448.566543614,448.566543614,66.5398992516,44.4159963142,22.1239029374
 03/09  13:00:00,1332.50526135,28.8105561283,316.828536516,0.0,448.566543614,398.725816546,75.820605061,49.1579655014,26.6626395596
 03/09  14:00:00,1394.68101491,28.8105561283,330.535986816,0.0,448.566543614,448.566543614,54.1190001779,29.7100758703,24.4089243077
 03/09  15:00:00,1407.15889492,28.8105561283,345.608589756,0.0,448.566543614,448.566543614,42.469920223,24.8670854754,17.6028347475
 03/09  16:00:00,1417.53535777,28.8577154536,357.583038773,0.0,448.566543614,448.566543614,40.6936052584,25.2973558866,15.3962493717
 03/09  17:00:00,1473.83752823,29.1543585971,362.536977691,0.0,448.566543614,448.566543614,50.8801034429,30.992259565,19.8878438779
 03/09  18:00:00,1363.03055762,28.8105561283,363.770398297,0.0,348.885089477,398.725816546,63.4007513333,50.2427378335,13.1580134999
 03/09  19:00:00,1191.8050016,28.8105561283,366.642129465,0.0,249.203635341,299.044362409,82.1473962918,73.3867582366,8.76063805519
 03/09  20:00:00,1203.10224211,28.8105561283,377.054175242,0.0,249.203635341,299.044362409,101.525590467,92.7871318298,8.73845863699
 03/09  21:00:00,1066.46004991,28.8105561283,389.891425434,0.0,149.522181205,249.203635341,119.0348713,112.470247761,6.56462353997
 03/09  22:00:00,1041.59477872,28.8105561283,390.630018737,0.0,149.522181205,249.203635341,128.935699986,124.569808127,4.36589185988
 03/09  23:00:00,349.356891921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037159083,0.0,2.19037159083
 03/09  24:00:00,299.992132988,0.0,0.0,0.0,24.9203635341,199.362908273,4.36033780203,0.0,4.36033780203
 03/10  01:00:00,287.769933908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013739046,0.0,2.19013739046
 03/10  02:00:00,287.769933712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011704677,0.0,2.19011704677
 03/10  03:00:00,287.76993367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009666712,0.0,2.19009666712
 03/10  04:00:00,287.769933749,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042466479,0.0,2.19042466479
 03/10  05:00:00,299.992131759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040394208,0.0,2.19040394208
 03/10  06:00:00,349.358368951,0.0,0.0,0.0,49.8407270682,199.362908273,4.36634217172,0.0,4.36634217172
 03/10  07:00:00,821.732982144,29.5650707571,290.855354703,0.0,49.8407270682,199.362908273,384.54537316,380.180991163,4.36438199737
 03/10  08:00:00,669.020502689,28.8105561283,77.227357392,0.0,149.522181205,199.362908273,352.295957658,343.543078497,8.75287916101
 03/10  09:00:00,1182.47663636,28.8105561283,56.37848839,0.0,448.566543614,448.566543614,113.646561819,96.0347183372,17.6118434822
 03/10  10:00:00,1254.54580572,28.8105561283,151.104492056,0.0,448.566543614,448.566543614,67.2444023241,49.6124021115,17.6320002126
 03/10  11:00:00,1295.5239838,29.3640421841,239.459068827,0.0,448.566543614,448.566543614,52.0822324996,34.4399859677,17.6422465319
 03/10  12:00:00,1314.81238332,31.9666816121,255.520622389,0.0,448.566543614,448.566543614,48.8630810772,26.7394926186,22.1235884586
 03/10  13:00:00,1277.16547228,33.8294619846,265.457016678,0.0,448.566543614,398.725816546,53.4074091096,26.7453410344,26.6620680751
 03/10  14:00:00,1328.7834992,35.1762245141,265.65002425,0.0,448.566543614,448.566543614,33.8782478019,9.47016077596,24.4080870259
 03/10  15:00:00,1330.97190119,36.2064097512,266.367760007,0.0,448.566543614,448.566543614,18.7039707954,1.1024594586,17.6015113368
 03/10  16:00:00,1334.54030185,35.3366575394,270.457618923,0.0,448.566543614,448.566543614,15.3977923787,0.0,15.3977923787
 03/10  17:00:00,1385.97195057,34.2273669204,273.877645537,0.0,448.566543614,448.566543614,19.8895231484,0.0,19.8895231484
 03/10  18:00:00,1267.94341029,30.0008930992,272.954295561,0.0,348.885089477,398.725816546,14.4835095854,1.32624606164,13.1572635238
 03/10  19:00:00,1085.31578421,28.8222846686,265.900894255,0.0,249.203635341,299.044362409,30.3391370081,21.5767122259,8.76242478218
 03/10  20:00:00,1075.17420461,28.8105561283,255.36407016,0.0,249.203635341,299.044362409,48.3411404065,39.6028856428,8.73825476363
 03/10  21:00:00,913.863157136,28.8105561283,244.119681157,0.0,149.522181205,249.203635341,89.8705818409,83.3063976081,6.56418423275
 03/10  22:00:00,873.868154769,28.8105561283,229.290628814,0.0,149.522181205,249.203635341,121.109808053,116.743653812,4.36615424112
 03/10  23:00:00,349.356890575,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040797733,0.0,2.19040797733
 03/10  24:00:00,299.992131683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038631061,0.0,2.19038631061
 03/11  01:00:00,237.929205533,0.0,0.0,0.0,24.9203635341,149.522181205,4.36070260446,0.0,4.36070260446
 03/11  02:00:00,237.929205352,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903166577,0.0,2.1903166577
 03/11  03:00:00,237.929205239,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029350957,0.0,2.19029350957
 03/11  04:00:00,237.929205277,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027034006,0.0,2.19027034006
 03/11  05:00:00,250.151403258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024715922,0.0,2.19024715922
 03/11  06:00:00,274.597276435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601121975,0.0,4.36601121975
 03/11  07:00:00,759.745871703,29.4424137303,236.610550023,0.0,49.8407270682,199.362908273,332.862989789,328.498757797,4.36423199168
 03/11  08:00:00,658.211132616,28.8105561283,167.119564664,0.0,49.8407270682,199.362908273,283.097760585,278.726017756,4.37174282867
 03/11  09:00:00,903.149922975,28.8105561283,162.428828261,0.0,249.203635341,249.203635341,140.562886457,131.824440026,8.73844643047
 03/11  10:00:00,960.634670231,28.8105561283,255.546796431,0.0,249.203635341,249.203635341,93.965260239,85.204585085,8.76067515394
 03/11  11:00:00,943.493417433,28.8105561283,286.390537078,0.0,249.203635341,249.203635341,70.2322803855,61.4791343159,8.75314606968
 03/11  12:00:00,963.603887241,30.2285081517,304.470398625,0.0,249.203635341,249.203635341,58.9955727308,48.0390816656,10.9564910652
 03/11  13:00:00,981.827168571,32.8492438101,319.494751565,0.0,249.203635341,249.203635341,51.1254438086,40.1846187286,10.94082508
 03/11  14:00:00,1000.77750917,34.0048374505,336.787232047,0.0,249.203635341,249.203635341,38.6338110274,29.8807411402,8.7530698872
 03/11  15:00:00,759.916735902,33.2249739952,345.846120184,0.0,74.7610906023,174.442544739,44.8546544813,38.2960807706,6.55857371076
 03/11  16:00:00,758.834123346,31.8261543002,346.322573827,0.0,74.7610906023,174.442544739,37.4513796329,30.8976346299,6.55374500301
 03/11  17:00:00,799.290778269,29.8746203288,339.836731066,0.0,74.7610906023,174.442544739,42.1240344361,35.5680083153,6.55602612078
 03/11  18:00:00,749.037303428,28.818174733,329.138726616,0.0,24.9203635341,149.522181205,64.5824835422,60.2184438571,4.3640396851
 03/11  19:00:00,313.755303567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221440081,0.0,2.19221440081
 03/11  20:00:00,323.485575414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386234239,0.0,4.36386234239
 03/11  21:00:00,323.485574929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212401928,0.0,2.19212401928
 03/11  22:00:00,299.042164898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36835263426,0.0,4.36835263426
 03/11  23:00:00,274.595799047,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078429362,0.0,4.36078429362
 03/11  24:00:00,250.151403188,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903570864,0.0,2.1903570864
 03/12  01:00:00,237.92871182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919067901,0.0,2.18919067901
 03/12  02:00:00,237.928711786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942316274,0.0,2.18942316274
 03/12  03:00:00,237.928711766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937073458,0.0,2.18937073458
 03/12  04:00:00,250.150909571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931824472,0.0,2.18931824472
 03/12  05:00:00,274.596781892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192502823,0.0,2.19192502823
 03/12  06:00:00,323.484096446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919668933,0.0,2.18919668933
 03/12  07:00:00,347.92849203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942874842,0.0,2.18942874842
 03/12  08:00:00,296.666492029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937709962,0.0,2.18937709962
 03/12  09:00:00,259.999898586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932349731,0.0,2.18932349731
 03/12  10:00:00,211.111107434,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894136885,0.0,2.1894136885
 03/12  11:00:00,211.112092397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257366368,0.0,4.36257366368
 03/12  12:00:00,211.112091928,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120333114,0.0,2.19120333114
 03/12  13:00:00,422.362756654,11.5302570877,153.39953987,0.0,24.9203635341,149.522181205,4.36786551601,0.0,4.36786551601
 03/12  14:00:00,502.131390755,16.8924942854,199.10882528,0.0,24.9203635341,149.522181205,2.19133670645,0.0,2.19133670645
 03/12  15:00:00,551.447381713,19.9751685468,243.310449048,0.0,24.9203635341,149.522181205,2.18945240359,0.0,2.18945240359
 03/12  16:00:00,465.782969348,11.5343591335,148.317908572,0.0,24.9203635341,149.522181205,2.18942863612,0.0,2.18942863612
 03/12  17:00:00,296.666492061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934716777,0.0,2.18934716777
 03/12  18:00:00,296.666492046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943596549,0.0,2.18943596549
 03/12  19:00:00,289.309429743,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893832,0.0,2.1893832
 03/12  20:00:00,323.484096414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933043424,0.0,2.18933043424
 03/12  21:00:00,299.04117817,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429010594,0.0,4.36429010594
 03/12  22:00:00,274.595305215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943743678,0.0,2.18943743678
 03/12  23:00:00,250.15090958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938465891,0.0,2.18938465891
 03/12  24:00:00,237.928711772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933189618,0.0,2.18933189618
 03/13  01:00:00,287.769929694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012797288,0.0,2.19012797288
 03/13  02:00:00,287.769929671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900996831,0.0,2.1900996831
 03/13  03:00:00,287.769929784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007135354,0.0,2.19007135354
 03/13  04:00:00,299.99212778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038980785,0.0,2.19038980785
 03/13  05:00:00,349.358362546,0.0,0.0,0.0,49.8407270682,199.362908273,4.3662616464,0.0,4.3662616464
 03/13  06:00:00,791.809369737,29.2422686532,269.048858901,0.0,49.8407270682,199.362908273,298.393926499,294.030051761,4.36387473754
 03/13  07:00:00,833.717879865,28.8105561283,191.565625778,0.0,149.522181205,199.362908273,292.565032005,283.812693306,8.75233869888
 03/13  08:00:00,1302.44132105,28.8105561283,163.055962333,0.0,448.566543614,448.566543614,147.247637886,131.838086792,15.409551094
 03/13  09:00:00,1304.89995195,28.8105561283,201.527689246,0.0,448.566543614,448.566543614,114.57893818,94.7457025323,19.8332356477
 03/13  10:00:00,1297.38344568,28.8105561283,242.427298783,0.0,448.566543614,448.566543614,88.8030355659,71.1636770598,17.6393585061
 03/13  11:00:00,1317.33012205,28.8105561283,261.82816041,0.0,448.566543614,448.566543614,72.7832816868,50.6588771396,22.1244045472
 03/13  12:00:00,1280.461985,28.8105561283,274.525691216,0.0,448.566543614,398.725816546,76.525131196,49.8715518887,26.6535793073
 03/13  13:00:00,1336.90443263,28.8105561283,280.911131611,0.0,448.566543614,448.566543614,49.885969982,25.4763299963,24.4096399856
 03/13  14:00:00,1347.55950721,28.8105561283,291.065684548,0.0,448.566543614,448.566543614,31.7450336464,16.3421101396,15.4029235068
 03/13  15:00:00,1359.53735569,28.8105561283,302.781291664,0.0,448.566543614,448.566543614,27.2218479376,11.8258063812,15.3960415565
 03/13  16:00:00,1417.53069846,28.8105561283,311.751096548,0.0,448.566543614,448.566543614,35.2611607376,13.1674927353,22.0936680023
 03/13  17:00:00,1305.94162752,28.8105561283,313.30947628,0.0,348.885089477,398.725816546,51.4873242225,40.5173017131,10.9700225094
 03/13  18:00:00,1114.88829772,28.8105561283,312.546045388,0.0,249.203635341,299.044362409,94.2829099866,83.3374613667,10.9454486199
 03/13  19:00:00,1106.3891745,28.8105561283,311.389026034,0.0,249.203635341,299.044362409,113.978094966,107.418910118,6.55918484811
 03/13  20:00:00,993.548631539,28.8105561283,314.355785882,0.0,149.522181205,249.203635341,152.794061902,144.048601341,8.74546056087
 03/13  21:00:00,983.430772936,28.8105561283,331.096841674,0.0,149.522181205,249.203635341,164.058734179,159.692953229,4.36578094989
 03/13  22:00:00,349.35688692,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901153304,0.0,2.1901153304
 03/13  23:00:00,299.992127612,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008678397,0.0,2.19008678397
 03/13  24:00:00,287.769929736,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040499369,0.0,2.19040499369
 03/14  01:00:00,287.76992832,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037231184,0.0,2.19037231184
 03/14  02:00:00,287.769928496,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903410408,0.0,2.1903410408
 03/14  03:00:00,287.769928522,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058808705,0.0,4.36058808705
 03/14  04:00:00,299.992126165,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024699675,0.0,2.19024699675
 03/14  05:00:00,349.358360489,0.0,0.0,0.0,49.8407270682,199.362908273,4.36601236739,0.0,4.36601236739
 03/14  06:00:00,918.221369485,29.7213564129,392.512552179,0.0,49.8407270682,199.362908273,159.558526482,157.366372016,2.1921544661
 03/14  07:00:00,1036.17888357,28.8105561283,388.024242464,0.0,149.522181205,199.362908273,199.445030444,190.692968557,8.75206188636
 03/14  08:00:00,1503.24100139,28.8105561283,358.631606432,0.0,448.566543614,448.566543614,111.276617365,93.6700550549,17.6065623102
 03/14  09:00:00,1444.30567578,28.8105561283,336.510752869,0.0,448.566543614,448.566543614,100.734466234,83.1014849193,17.632981315
 03/14  10:00:00,1376.72153246,28.8105561283,318.804178727,0.0,448.566543614,448.566543614,92.4475303602,74.8096222585,17.6379081017
 03/14  11:00:00,1346.05467632,28.8105561283,287.15986384,0.0,448.566543614,448.566543614,89.7085523112,67.5861107744,22.1224415369
 03/14  12:00:00,1250.37588857,28.8105561283,239.892789872,0.0,448.566543614,398.725816546,106.270035247,79.6122170648,26.6578181825
 03/14  13:00:00,1258.02137673,28.8105561283,195.101241407,0.0,448.566543614,448.566543614,85.7821960059,61.3758616628,24.4063343431
 03/14  14:00:00,1236.34827569,28.8105561283,170.949653811,0.0,448.566543614,448.566543614,73.0560603564,57.6530616904,15.402998666
 03/14  15:00:00,1233.41900345,28.8105561283,167.761119991,0.0,448.566543614,448.566543614,73.3682644848,57.4408088981,15.9274555867
 03/14  16:00:00,1266.86024681,28.8342688053,152.279731534,0.0,448.566543614,448.566543614,85.4434636888,63.8854575764,21.5580061124
 03/14  17:00:00,1081.11404231,28.8105561283,90.1332375962,0.0,348.885089477,398.725816546,106.219077387,95.2522507058,10.9668266814
 03/14  18:00:00,815.820331251,28.8105561283,50.7558129883,0.0,249.203635341,299.044362409,168.933841124,157.988449491,10.9453916325
 03/14  19:00:00,785.639360428,28.8105561283,35.3558819987,0.0,249.203635341,299.044362409,217.67452534,211.1165204,6.55800493957
 03/14  20:00:00,657.323366473,28.8105561283,25.4716942182,0.0,149.522181205,249.203635341,307.739696767,298.994356519,8.74534024724
 03/14  21:00:00,563.545245708,28.8105561283,2.31084873294,0.0,149.522181205,249.203635341,382.98917439,378.622891426,4.36628296359
 03/14  22:00:00,349.356885291,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903655255,0.0,2.1903655255
 03/14  23:00:00,299.992126057,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033396829,0.0,2.19033396829
 03/14  24:00:00,287.769928278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030242993,0.0,2.19030242993
 03/15  01:00:00,287.769926966,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026740295,0.0,2.19026740295
 03/15  02:00:00,287.769927071,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043257693,0.0,4.36043257693
 03/15  03:00:00,287.769926987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016509133,0.0,2.19016509133
 03/15  04:00:00,299.992124632,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901309319,0.0,2.1901309319
 03/15  05:00:00,356.356525622,0.390709153058,0.0260591214233,0.0,49.8407270682,199.362908273,7.06145158755,2.69552668344,4.36592490411
 03/15  06:00:00,698.748623896,29.0071367066,200.095075838,0.0,49.8407270682,199.362908273,768.284751441,766.092849873,2.19190156792
 03/15  07:00:00,543.769571689,28.8105561283,0.0,0.0,149.522181205,199.362908273,1288.58048418,1279.82765476,8.75282942041
 03/15  08:00:00,1048.96946901,28.8105561283,0.0,0.0,448.566543614,448.566543614,785.232337673,767.624632727,17.6077049458
 03/15  09:00:00,1012.12638482,28.8105561283,0.0,0.0,448.566543614,448.566543614,572.306966801,554.677994329,17.6289724713
 03/15  10:00:00,963.088574029,28.8105561283,0.0,0.0,448.566543614,448.566543614,420.334612365,402.695995097,17.6386172675
 03/15  11:00:00,962.912873261,28.8105561283,0.0,0.0,448.566543614,448.566543614,263.241304402,241.118440342,22.1228640596
 03/15  12:00:00,913.019443208,28.8105561283,0.0,0.0,448.566543614,398.725816546,219.598783553,192.94116424,26.6576193128
 03/15  13:00:00,1059.27077479,28.8105561283,61.9486632936,0.0,448.566543614,448.566543614,128.912543801,104.507056047,24.4054877543
 03/15  14:00:00,1056.76697389,28.8105561283,37.1217477312,0.0,448.566543614,448.566543614,88.8038858316,73.4011828732,15.4027029584
 03/15  15:00:00,1077.26925715,28.8105561283,54.6554417828,0.0,448.566543614,448.566543614,69.7432327369,54.3476220736,15.3956106633
 03/15  16:00:00,1128.18331378,28.8105561283,56.478444891,0.0,448.566543614,448.566543614,77.8279136666,55.7362220237,22.0916916429
 03/15  17:00:00,1025.24562409,28.8105561283,64.8433321089,0.0,348.885089477,398.725816546,63.0695222926,52.102032843,10.9674894496
 03/15  18:00:00,825.266938235,28.8105561283,64.0163538155,0.0,249.203635341,299.044362409,123.095245953,112.150416797,10.9448291553
 03/15  19:00:00,780.941012353,28.8105561283,33.2216960599,0.0,249.203635341,299.044362409,184.020560621,177.461920281,6.55864033937
 03/15  20:00:00,587.878735601,28.8105561283,2.21394478795,0.0,149.522181205,249.203635341,308.352935374,299.608114832,8.74482054157
 03/15  21:00:00,552.537955198,28.8105561283,0.0,0.0,149.522181205,249.203635341,422.85410051,418.4880626,4.36603791009
 03/15  22:00:00,349.356883893,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024434132,0.0,2.19024434132
 03/15  23:00:00,299.992124641,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020998551,0.0,2.19020998551
 03/15  24:00:00,287.76992683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017565347,0.0,2.19017565347
 03/16  01:00:00,287.769925438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013774378,0.0,2.19013774378
 03/16  02:00:00,287.769925666,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016470494,0.0,4.36016470494
 03/16  03:00:00,294.750841258,0.390709153058,0.016137322951,0.0,24.9203635341,199.362908273,4.26186967393,2.0714959935,2.19037368043
 03/16  04:00:00,335.20771639,1.95354576529,0.300943428328,0.0,24.9203635341,199.362908273,12.4292711103,10.2389362768,2.19033483352
 03/16  05:00:00,377.499361016,1.56283661223,0.254624262881,0.0,49.8407270682,199.362908273,15.0500863278,10.68380011,4.36628621773
 03/16  06:00:00,697.507064568,28.8105561283,200.482674722,0.0,49.8407270682,199.362908273,716.879599491,714.687382811,2.19221668045
 03/16  07:00:00,544.388908705,28.8105561283,0.0,0.0,149.522181205,199.362908273,1539.23636997,1530.48428679,8.75208318823
 03/16  08:00:00,1049.45545932,28.8105561283,0.0,0.0,448.566543614,448.566543614,889.404583483,871.798757302,17.6058261809
 03/16  09:00:00,1012.15813666,28.8105561283,0.0,0.0,448.566543614,448.566543614,439.673761599,422.042039442,17.6317221574
 03/16  10:00:00,962.922797484,28.8105561283,0.0,0.0,448.566543614,448.566543614,218.523176752,200.886965689,17.6362110632
 03/16  11:00:00,1075.77705632,28.8105561283,68.8161053326,0.0,448.566543614,448.566543614,112.70977596,90.5906437491,22.1191322104
 03/16  12:00:00,1010.64659724,29.0036935945,40.7627696328,0.0,448.566543614,398.725816546,110.890576991,84.2377050343,26.6528719568
 03/16  13:00:00,1110.37990784,30.7212722009,82.0556582658,0.0,448.566543614,448.566543614,81.820571981,57.4161946774,24.4043773036
 03/16  14:00:00,1167.78402185,31.9214789919,128.963806946,0.0,448.566543614,448.566543614,62.8256838514,47.4237155658,15.4019682856
 03/16  15:00:00,1204.37122037,31.782528313,157.851612325,0.0,448.566543614,448.566543614,44.0277044819,28.6330588567,15.3946456251
 03/16  16:00:00,1256.99605517,30.6469833779,159.970137962,0.0,448.566543614,448.566543614,38.2803964442,16.1878876685,22.0925087757
 03/16  17:00:00,1129.98190276,29.0090917366,146.120017516,0.0,348.885089477,398.725816546,33.5474934487,22.5774065558,10.9700868929
 03/16  18:00:00,919.289950139,28.8105561283,136.444200384,0.0,249.203635341,299.044362409,60.9146495148,49.9702211843,10.9444283305
 03/16  19:00:00,875.87092245,28.8105561283,108.273008078,0.0,249.203635341,299.044362409,94.6853126585,88.1271731278,6.55813953069
 03/16  20:00:00,726.963854383,28.8105561283,81.7215870238,0.0,149.522181205,249.203635341,148.859544706,140.114540005,8.74500470041
 03/16  21:00:00,680.613111521,28.8105561283,64.4136055818,0.0,149.522181205,249.203635341,170.685864529,168.492723001,2.19314152858
 03/16  22:00:00,349.356882608,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044148856,0.0,4.36044148856
 03/16  23:00:00,299.992123426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006056451,0.0,2.19006056451
 03/16  24:00:00,287.769925397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036837197,0.0,2.19036837197
 03/17  01:00:00,287.769923707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032620017,0.0,2.19032620017
 03/17  02:00:00,287.769923735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028608554,0.0,2.19028608554
 03/17  03:00:00,287.7699239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024592394,0.0,2.19024592394
 03/17  04:00:00,299.992121815,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037126532,0.0,4.36037126532
 03/17  05:00:00,349.358353263,0.0,0.0,0.0,49.8407270682,199.362908273,2.19316832057,0.0,2.19316832057
 03/17  06:00:00,723.062268669,28.8492580464,204.983252656,0.0,49.8407270682,199.362908273,359.660841867,355.296443298,4.36439856858
 03/17  07:00:00,738.959842567,28.8105561283,114.99509223,0.0,149.522181205,199.362908273,319.108588657,310.356299651,8.75228900578
 03/17  08:00:00,1202.75530938,28.8105561283,79.7665460347,0.0,448.566543614,448.566543614,181.354303515,165.9463907,15.4079128154
 03/17  09:00:00,1164.23563541,28.8105561283,77.0518928263,0.0,448.566543614,448.566543614,148.580541792,130.949209742,17.6313320502
 03/17  10:00:00,1117.42269563,28.8105561283,76.3785149894,0.0,448.566543614,448.566543614,123.942534775,104.102110252,19.8404245237
 03/17  11:00:00,1154.85189805,28.8105561283,102.040485025,0.0,448.566543614,448.566543614,99.3764454972,77.2583501562,22.118095341
 03/17  12:00:00,1139.56821477,28.8105561283,135.708841887,0.0,448.566543614,398.725816546,115.624046614,91.1862153321,24.4378312818
 03/17  13:00:00,1232.69058889,28.8105561283,178.588713326,0.0,448.566543614,448.566543614,84.2892570295,57.6681874182,26.6210696114
 03/17  14:00:00,1283.02269689,28.8105561283,228.371269316,0.0,448.566543614,448.566543614,57.3822538768,41.9816658317,15.4005880451
 03/17  15:00:00,1313.80040077,28.8105561283,258.897840489,0.0,448.566543614,448.566543614,63.4971168731,48.103791224,15.3933256491
 03/17  16:00:00,1371.18667601,28.8105561283,263.852648208,0.0,448.566543614,448.566543614,57.1259494136,37.2427766801,19.8831727335
 03/17  17:00:00,1267.53902869,28.8105561283,265.858958081,0.0,348.885089477,398.725816546,52.6432247025,39.4879413623,13.1552833402
 03/17  18:00:00,1082.04502662,28.8105561283,279.695715375,0.0,249.203635341,299.044362409,87.93094249,79.1710069019,8.7599355881
 03/17  19:00:00,1068.23027005,28.8105561283,273.213311997,0.0,249.203635341,299.044362409,118.20598456,111.647995134,6.55798942625
 03/17  20:00:00,950.330706954,28.8105561283,270.614910501,0.0,149.522181205,249.203635341,174.373363306,165.628020326,8.74534297977
 03/17  21:00:00,924.244214795,28.8105561283,268.957351964,0.0,149.522181205,249.203635341,195.493987615,191.128189842,4.36579777324
 03/17  22:00:00,349.356880577,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031177005,0.0,2.19031177005
 03/17  23:00:00,299.992121513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027135697,0.0,2.19027135697
 03/17  24:00:00,287.769923878,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023096976,0.0,2.19023096976
 03/18  01:00:00,237.929195339,0.0,0.0,0.0,24.9203635341,149.522181205,4.36033165639,0.0,4.36033165639
 03/18  02:00:00,237.929195307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010116924,0.0,2.19010116924
 03/18  03:00:00,237.92919516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005801114,0.0,2.19005801114
 03/18  04:00:00,250.151392921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035858931,0.0,2.19035858931
 03/18  05:00:00,274.59726035,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657844029,0.0,4.3657844029
 03/18  06:00:00,837.803955379,28.8105561283,307.483029737,0.0,49.8407270682,199.362908273,329.145379726,326.953289602,2.19209012392
 03/18  07:00:00,796.048397419,28.8105561283,252.720158909,0.0,49.8407270682,199.362908273,326.309574899,319.761971087,6.54760381208
 03/18  08:00:00,989.976166435,28.8105561283,241.309047693,0.0,249.203635341,249.203635341,262.910617429,256.352995605,6.55762182376
 03/18  09:00:00,976.792553866,28.8105561283,265.765504357,0.0,249.203635341,249.203635341,247.541723325,236.597696124,10.9440272015
 03/18  10:00:00,929.548931783,28.8105561283,268.471302091,0.0,249.203635341,249.203635341,232.650728792,223.898417957,8.7523108347
 03/18  11:00:00,952.523607543,28.8105561283,292.376438103,0.0,249.203635341,249.203635341,214.301879754,203.34887201,10.9530077445
 03/18  12:00:00,979.876565896,28.8105561283,320.419036621,0.0,249.203635341,249.203635341,194.646068293,185.890430553,8.7556377399
 03/18  13:00:00,982.368027138,28.8105561283,323.347170024,0.0,249.203635341,249.203635341,178.427645914,169.675582995,8.75206291828
 03/18  14:00:00,742.010355421,28.8105561283,332.430151724,0.0,74.7610906023,174.442544739,232.168063599,225.610063646,6.55799995354
 03/18  15:00:00,751.366815412,28.8105561283,342.107778602,0.0,74.7610906023,174.442544739,239.545640328,232.993161584,6.5524787441
 03/18  16:00:00,801.907975395,28.8105561283,344.074448375,0.0,74.7610906023,174.442544739,255.110761184,248.555909726,6.55485145777
 03/18  17:00:00,763.928462283,28.8105561283,344.312070333,0.0,24.9203635341,149.522181205,351.590530027,347.226478386,4.36405164093
 03/18  18:00:00,296.667956259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195030153,0.0,2.19195030153
 03/18  19:00:00,289.310894396,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421789618,0.0,4.36421789618
 03/18  20:00:00,323.48556109,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370415547,0.0,4.36370415547
 03/18  21:00:00,299.042146344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36735569188,0.0,4.36735569188
 03/18  22:00:00,274.595788749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011765478,0.0,2.19011765478
 03/18  23:00:00,250.151392989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007427407,0.0,2.19007427407
 03/18  24:00:00,237.929195161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003092508,0.0,2.19003092508
 03/19  01:00:00,237.928703376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926468112,0.0,2.18926468112
 03/19  02:00:00,237.928703414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919268442,0.0,2.18919268442
 03/19  03:00:00,237.928703442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940178738,0.0,2.18940178738
 03/19  04:00:00,250.150901199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932952566,0.0,2.18932952566
 03/19  05:00:00,274.59676752,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395997961,0.0,4.36395997961
 03/19  06:00:00,323.484088063,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  07:00:00,339.384816955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937335927,0.0,2.18937335927
 03/19  08:00:00,296.666483596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930089328,0.0,2.18930089328
 03/19  09:00:00,259.999890204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922840302,0.0,2.18922840302
 03/19  10:00:00,211.111099039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915590468,0.0,2.18915590468
 03/19  11:00:00,211.112079804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218200102,0.0,4.36218200102
 03/19  12:00:00,211.112079176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128069359,0.0,2.19128069359
 03/19  13:00:00,211.113550039,0.0,0.0,0.0,24.9203635341,149.522181205,4.36788276958,0.0,4.36788276958
 03/19  14:00:00,211.112079492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094056843,0.0,2.19094056843
 03/19  15:00:00,211.111098946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932558548,0.0,2.18932558548
 03/19  16:00:00,259.999890213,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893940987,0.0,2.1893940987
 03/19  17:00:00,296.66648363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936869564,0.0,2.18936869564
 03/19  18:00:00,296.666483641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938889777,0.0,2.18938889777
 03/19  19:00:00,289.309421315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931631067,0.0,2.18931631067
 03/19  20:00:00,323.484088057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938482656,0.0,2.18938482656
 03/19  21:00:00,299.041163504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36397826845,0.0,4.36397826845
 03/19  22:00:00,274.595296762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928651079,0.0,2.18928651079
 03/19  23:00:00,250.150901173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921391748,0.0,2.18921391748
 03/19  24:00:00,237.928703416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914134145,0.0,2.18914134145
 03/20  01:00:00,287.76991891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024748137,0.0,2.19024748137
 03/20  02:00:00,287.769918803,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901978874,0.0,2.1901978874
 03/20  03:00:00,287.769918829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014825037,0.0,2.19014825037
 03/20  04:00:00,299.992116775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009858963,0.0,2.19009858963
 03/20  05:00:00,349.358345634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36553828325,0.0,4.36553828325
 03/20  06:00:00,811.047096923,28.8105561283,283.749978071,0.0,49.8407270682,199.362908273,602.920308967,598.556163987,4.36414497987
 03/20  07:00:00,730.794073583,28.8105561283,89.928732724,0.0,149.522181205,199.362908273,490.473490411,481.72118213,8.75230828132
 03/20  08:00:00,1192.66221879,28.8105561283,55.5056480129,0.0,448.566543614,448.566543614,222.058951422,206.651917392,15.4070340301
 03/20  09:00:00,1243.38964871,28.8105561283,141.317567519,0.0,448.566543614,448.566543614,132.753966009,115.124695451,17.6292705582
 03/20  10:00:00,1281.12208228,28.8105561283,227.144293798,0.0,448.566543614,448.566543614,92.7306921487,75.0955141157,17.6351780329
 03/20  11:00:00,1325.26886806,28.8727640408,270.331602488,0.0,448.566543614,448.566543614,71.3311677924,49.2147713162,22.1163964762
 03/20  12:00:00,1305.13815635,30.194273672,297.966324529,0.0,448.566543614,398.725816546,75.5148280777,48.8650270233,26.6498010544
 03/20  13:00:00,1378.46600923,32.3334552348,318.764359586,0.0,448.566543614,448.566543614,50.3733136766,25.9732129078,24.4001007689
 03/20  14:00:00,1399.70226513,33.3034783394,336.976909106,0.0,448.566543614,448.566543614,31.1525282822,15.7531587113,15.399369571
 03/20  15:00:00,1422.5242171,32.7156870074,353.002394445,0.0,448.566543614,448.566543614,16.999818703,1.60629993137,15.3935187716
 03/20  16:00:00,1478.30660521,31.2878757233,361.319414961,0.0,448.566543614,448.566543614,20.1952904121,0.315699545114,19.879590867
 03/20  17:00:00,1364.02946592,29.4455346894,361.748191609,0.0,348.885089477,398.725816546,14.5457246197,1.38891225047,13.1568123692
 03/20  18:00:00,1161.32183429,28.8133613254,359.030618378,0.0,249.203635341,299.044362409,19.7782912705,11.0201550603,8.75813621024
 03/20  19:00:00,1140.65642274,28.8105561283,345.712823754,0.0,249.203635341,299.044362409,39.3690235117,30.631495787,8.73752772471
 03/20  20:00:00,1011.91878212,28.8105561283,332.276197288,0.0,149.522181205,249.203635341,96.0991169376,89.5359197926,6.563197145
 03/20  21:00:00,962.385022606,28.8105561283,317.872611539,0.0,149.522181205,249.203635341,129.865554485,125.499901696,4.36565278868
 03/20  22:00:00,349.356875704,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033365706,0.0,2.19033365706
 03/20  23:00:00,299.992116669,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011171996,0.0,2.19011171996
 03/20  24:00:00,287.769919139,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007398222,0.0,4.36007398222
 03/21  01:00:00,287.769917415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029843007,0.0,2.19029843007
 03/21  02:00:00,287.76991717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024547884,0.0,2.19024547884
 03/21  03:00:00,287.769917072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019248455,0.0,2.19019248455
 03/21  04:00:00,299.992114906,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013946694,0.0,2.19013946694
 03/21  05:00:00,349.358342991,0.0,0.0,0.0,49.8407270682,199.362908273,4.36596758963,0.0,4.36596758963
 03/21  06:00:00,821.579089607,28.9026377795,293.236334852,0.0,49.8407270682,199.362908273,327.504972779,323.141001855,4.36397092384
 03/21  07:00:00,807.23498946,28.8105561283,161.364628286,0.0,149.522181205,199.362908273,316.287009536,307.536130556,8.75087898009
 03/21  08:00:00,1300.78427495,28.8105561283,149.529270123,0.0,448.566543614,448.566543614,124.093657987,108.686425049,15.407232938
 03/21  09:00:00,1378.82584792,28.8105561283,264.277402571,0.0,448.566543614,448.566543614,72.2794482774,54.6531888084,17.626259469
 03/21  10:00:00,1388.22988397,28.9138240723,322.863293265,0.0,448.566543614,448.566543614,53.5350711133,35.9012378419,17.6338332714
 03/21  11:00:00,1418.09802607,29.6135773809,353.226722762,0.0,448.566543614,448.566543614,44.6562117946,22.5402998742,22.1159119204
 03/21  12:00:00,1398.2263964,31.370265947,381.581173317,0.0,448.566543614,398.725816546,44.4499891216,17.8072027424,26.6427863792
 03/21  13:00:00,1472.77308018,33.5754032624,403.190064695,0.0,448.566543614,448.566543614,28.9438513507,4.54390543719,24.3999459135
 03/21  14:00:00,1489.19307907,34.8165202851,417.695519934,0.0,448.566543614,448.566543614,16.5999360851,1.20052490676,15.3994111783
 03/21  15:00:00,1499.57738881,34.6116139904,428.160876715,0.0,448.566543614,448.566543614,15.4208718949,0.0273740021194,15.3934978927
 03/21  16:00:00,1553.03103263,33.6245089084,433.707468793,0.0,448.566543614,448.566543614,19.8808396063,0.0,19.8808396063
 03/21  17:00:00,1445.69336742,33.0593412466,439.799369532,0.0,348.885089477,398.725816546,10.9642799097,0.0,10.9642799097
 03/21  18:00:00,1238.81231043,29.9549901142,435.38802234,0.0,249.203635341,299.044362409,10.9447351633,0.0,10.9447351633
 03/21  19:00:00,1205.77167723,28.9754919642,419.230333269,0.0,249.203635341,299.044362409,6.84636656863,0.288322994753,6.55804357387
 03/21  20:00:00,1088.1000937,28.8105561283,408.516944918,0.0,149.522181205,249.203635341,21.6419627338,12.8976740898,8.74428864398
 03/21  21:00:00,1059.88254871,28.8105561283,404.735135233,0.0,149.522181205,249.203635341,34.4248482833,30.0589992207,4.36584906261
 03/21  22:00:00,349.356874272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015454205,0.0,2.19015454205
 03/21  23:00:00,299.992115034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010138486,0.0,2.19010138486
 03/21  24:00:00,287.769917223,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004825914,0.0,2.19004825914
 03/22  01:00:00,287.769915561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971608238,0.0,2.18971608238
 03/22  02:00:00,287.769915666,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027609874,0.0,2.19027609874
 03/22  03:00:00,287.76991567,0.0,0.0,0.0,24.9203635341,199.362908273,4.36038313871,0.0,4.36038313871
 03/22  04:00:00,299.992113376,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010698245,0.0,2.19010698245
 03/22  05:00:00,349.358339906,0.0,0.0,0.0,49.8407270682,199.362908273,4.36556362569,0.0,4.36556362569
 03/22  06:00:00,870.20583247,30.2674204576,338.624751741,0.0,49.8407270682,199.362908273,104.719024493,102.527119949,2.19190454438
 03/22  07:00:00,925.998468402,28.8105561283,288.811256374,0.0,149.522181205,199.362908273,136.026806075,127.275516657,8.75128941757
 03/22  08:00:00,1401.13116357,28.8105561283,256.534728888,0.0,448.566543614,448.566543614,78.5688177608,61.45288935,17.1159284108
 03/22  09:00:00,1387.28454592,28.8105561283,279.163273324,0.0,448.566543614,448.566543614,64.444726237,48.5308960841,15.913830153
 03/22  10:00:00,1339.6787271,28.8105561283,274.030260173,0.0,448.566543614,448.566543614,59.6777452736,39.8413894062,19.8363558675
 03/22  11:00:00,1334.92106792,28.8105561283,269.280461567,0.0,448.566543614,448.566543614,44.1850533332,24.2807060809,19.9043472523
 03/22  12:00:00,1284.26720494,28.8105561283,271.689109999,0.0,448.566543614,398.725816546,39.7457486948,13.0935393536,26.6522093412
 03/22  13:00:00,1336.31275063,29.5063288553,279.481326307,0.0,448.566543614,448.566543614,26.817186455,2.41921470923,24.3979717458
 03/22  14:00:00,1338.64446091,30.1802814681,280.815734351,0.0,448.566543614,448.566543614,17.2014799368,1.80339571556,15.3980842213
 03/22  15:00:00,1341.84805182,30.4487186463,283.422672179,0.0,448.566543614,448.566543614,16.562003795,1.17004386351,15.3919599315
 03/22  16:00:00,1392.80889723,30.4020466506,285.530156755,0.0,448.566543614,448.566543614,25.062162063,5.18281827151,19.8793437914
 03/22  17:00:00,1274.77831718,28.8105561283,282.134851559,0.0,348.885089477,398.725816546,30.9635380372,17.8059839032,13.157554134
 03/22  18:00:00,1070.38146101,28.8105561283,277.423425701,0.0,249.203635341,299.044362409,39.5428016804,30.7847904996,8.75801118077
 03/22  19:00:00,1045.78451069,28.8105561283,269.226031439,0.0,249.203635341,299.044362409,54.6963945401,45.9590189657,8.73737557432
 03/22  20:00:00,915.265581048,28.8105561283,246.051459507,0.0,149.522181205,249.203635341,106.232056294,99.6690781404,6.56297815352
 03/22  21:00:00,829.478929314,28.8105561283,185.441858321,0.0,149.522181205,249.203635341,138.802762848,134.437220346,4.36554250155
 03/22  22:00:00,349.356872229,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027910705,0.0,2.19027910705
 03/22  23:00:00,299.992113213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005107849,0.0,2.19005107849
