Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/22  24:00:00,287.76991568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999457238,0.0,2.18999457238
 03/23  01:00:00,287.769913818,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049156889,0.0,4.36049156889
 03/23  02:00:00,287.769913661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015621621,0.0,2.19015621621
 03/23  03:00:00,287.769913573,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009643994,0.0,2.19009643994
 03/23  04:00:00,299.992111403,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003664233,0.0,2.19003664233
 03/23  05:00:00,349.358337306,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571481189,0.0,4.36571481189
 03/23  06:00:00,750.406098696,29.8894454168,226.714984226,0.0,49.8407270682,199.362908273,407.593328653,405.401291176,2.19203747743
 03/23  07:00:00,686.462091317,28.8105561283,76.5719513964,0.0,149.522181205,199.362908273,416.731772585,405.797193108,10.9345794775
 03/23  08:00:00,1129.92066718,28.8105561283,22.8294800841,0.0,448.566543614,448.566543614,173.201970803,157.797181109,15.4047896943
 03/23  09:00:00,1170.58461151,28.8105561283,75.0534359778,0.0,448.566543614,448.566543614,85.0354003054,67.4081161629,17.6272841425
 03/23  10:00:00,1235.97780189,28.8105561283,181.116975542,0.0,448.566543614,448.566543614,60.8824299311,43.2490759138,17.6333540172
 03/23  11:00:00,1315.38063079,28.8600645932,259.633903022,0.0,448.566543614,448.566543614,55.3233316987,33.2095850143,22.1137466844
 03/23  12:00:00,1279.00254705,28.9005663201,272.534996095,0.0,448.566543614,398.725816546,55.2675820863,30.8365085217,24.4310735646
 03/23  13:00:00,1343.34830967,30.5508320331,284.935904938,0.0,448.566543614,448.566543614,37.3855425967,12.9912553375,24.3942872592
 03/23  14:00:00,1350.36123627,32.4096999145,289.738256873,0.0,448.566543614,448.566543614,22.9159938187,5.3204962546,17.5954975641
 03/23  15:00:00,1351.61579571,32.6010851009,290.693096346,0.0,448.566543614,448.566543614,14.0524693756,0.859108653192,13.1933607224
 03/23  16:00:00,1400.82038852,32.5202622211,290.937299726,0.0,448.566543614,448.566543614,22.087401252,0.0,22.087401252
 03/23  17:00:00,1284.76845613,29.3372560487,290.840591606,0.0,348.885089477,398.725816546,11.7440317769,0.77603212963,10.9679996472
 03/23  18:00:00,1079.62316845,28.8105561283,286.017451801,0.0,249.203635341,299.044362409,19.3436849913,10.5841361356,8.75954885567
 03/23  19:00:00,1055.97425636,28.8105561283,278.849525005,0.0,249.203635341,299.044362409,33.9741421408,25.2373591358,8.73678300502
 03/23  20:00:00,940.15777957,28.8105561283,270.375837623,0.0,149.522181205,249.203635341,76.5535434335,69.9910635778,6.56247985573
 03/23  21:00:00,904.372331363,28.8105561283,259.629398967,0.0,149.522181205,249.203635341,109.806666073,105.44124192,4.36542415321
 03/23  22:00:00,349.356870529,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031203873,0.0,2.19031203873
 03/23  23:00:00,299.992111559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025113019,0.0,2.19025113019
 03/23  24:00:00,287.769913805,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032208378,0.0,4.36032208378
 03/24  01:00:00,287.769911912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006483392,0.0,2.19006483392
 03/24  02:00:00,287.769911825,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000168541,0.0,2.19000168541
 03/24  03:00:00,287.769911777,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027822354,0.0,2.19027822354
 03/24  04:00:00,299.992109577,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021482281,0.0,2.19021482281
 03/24  05:00:00,349.358334436,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552383517,0.0,4.36552383517
 03/24  06:00:00,751.153403674,29.9918027913,227.310449601,0.0,49.8407270682,199.362908273,409.919310645,405.555518735,4.36379190991
 03/24  07:00:00,534.468265719,28.8105561283,0.0,0.0,149.522181205,199.362908273,484.513757245,475.763207126,8.75055011921
 03/24  08:00:00,1048.39743799,28.8105561283,0.0,0.0,448.566543614,448.566543614,289.892765296,274.487409723,15.4053555732
 03/24  09:00:00,1171.425134,28.8105561283,87.129699978,0.0,448.566543614,448.566543614,127.586829413,109.961031278,17.6257981344
 03/24  10:00:00,1121.26569591,28.8105561283,78.9177191778,0.0,448.566543614,448.566543614,71.1497228279,53.5183397746,17.6313830533
 03/24  11:00:00,1198.4539714,28.8105561283,143.868951241,0.0,448.566543614,448.566543614,65.1999860284,43.0892727384,22.1107132899
 03/24  12:00:00,1241.82272679,28.8105561283,236.228771589,0.0,448.566543614,398.725816546,68.8877339525,44.459420607,24.4283133454
 03/24  13:00:00,1326.5748975,28.8471436412,270.515037431,0.0,448.566543614,448.566543614,45.7641826256,21.3713474701,24.3928351555
 03/24  14:00:00,1342.16761384,29.3013783749,284.974305774,0.0,448.566543614,448.566543614,26.5552291398,11.158037589,15.3971915508
 03/24  15:00:00,1357.64743961,30.504555445,298.630570304,0.0,448.566543614,448.566543614,17.4981551386,2.10739908296,15.3907560557
 03/24  16:00:00,1417.95104407,30.7942456011,309.285249657,0.0,448.566543614,448.566543614,20.6581031565,0.778612989894,19.8794901666
 03/24  17:00:00,1308.44412149,28.8105561283,314.559205418,0.0,348.885089477,398.725816546,17.4544038705,4.29750972307,13.1568941474
 03/24  18:00:00,1109.03260414,28.8105561283,314.940798475,0.0,249.203635341,299.044362409,47.4276484661,38.668922289,8.75872617704
 03/24  19:00:00,1090.70617174,28.8105561283,313.035850899,0.0,249.203635341,299.044362409,70.4688136743,61.7323874187,8.73642625564
 03/24  20:00:00,976.782451535,28.8105561283,306.372516039,0.0,149.522181205,249.203635341,101.433739581,94.8708541798,6.56288540169
 03/24  21:00:00,945.451175773,28.8105561283,299.885325269,0.0,149.522181205,249.203635341,114.119888147,109.754370935,4.36551721231
 03/24  22:00:00,349.356868619,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026676175,0.0,2.19026676175
 03/24  23:00:00,299.992109594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003249724,0.0,2.19003249724
 03/24  24:00:00,287.769912056,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899690175,0.0,2.1899690175
 03/25  01:00:00,237.929183038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041637235,0.0,4.36041637235
 03/25  02:00:00,237.929182914,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010801209,0.0,2.19010801209
 03/25  03:00:00,237.929182836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004116219,0.0,2.19004116219
 03/25  04:00:00,250.151380669,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899742902,0.0,2.1899742902
 03/25  05:00:00,274.597240808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36554124339,0.0,4.36554124339
 03/25  06:00:00,847.584509129,29.6931869186,323.585620457,0.0,49.8407270682,199.362908273,149.560811397,147.368868157,2.19194324072
 03/25  07:00:00,860.551559358,28.8105561283,332.616710046,0.0,49.8407270682,199.362908273,189.789504173,183.242669552,6.5468346214
 03/25  08:00:00,1077.50663971,28.8105561283,334.620118774,0.0,249.203635341,249.203635341,118.386216728,111.827840916,6.55837581168
 03/25  09:00:00,1058.20867557,28.8105561283,345.280186661,0.0,249.203635341,249.203635341,65.2785383776,56.5212427037,8.7572956739
 03/25  10:00:00,1031.58929179,28.8105561283,364.661030376,0.0,249.203635341,249.203635341,69.1089307801,59.4159779616,9.6929528185
 03/25  11:00:00,1051.27101302,28.8105561283,384.347449393,0.0,249.203635341,249.203635341,60.8198299638,50.8114257783,10.0084041856
 03/25  12:00:00,1055.3254509,28.8105561283,388.407017536,0.0,249.203635341,249.203635341,57.0205391942,46.0820863136,10.9384528805
 03/25  13:00:00,1052.80314013,28.8105561283,385.888044674,0.0,249.203635341,249.203635341,51.1527977721,42.4023998729,8.75039789921
 03/25  14:00:00,807.138024814,28.8105561283,389.635199558,0.0,74.7610906023,174.442544739,83.9902214745,77.4329875444,6.55723393008
 03/25  15:00:00,801.131530325,28.8105561283,387.001889464,0.0,74.7610906023,174.442544739,102.561205945,96.0095275272,6.55167841774
 03/25  16:00:00,844.562236188,28.8105561283,384.94617194,0.0,74.7610906023,174.442544739,118.055025458,111.501062215,6.55396324215
 03/25  17:00:00,810.824829177,28.8105561283,388.411501038,0.0,24.9203635341,149.522181205,152.923961338,150.731971901,2.19198943656
 03/25  18:00:00,296.667939992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350867032,0.0,4.36350867032
 03/25  19:00:00,280.767210191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176537354,0.0,2.19176537354
 03/25  20:00:00,323.485543935,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376864471,0.0,4.36376864471
 03/25  21:00:00,299.042124542,0.0,0.0,0.0,24.9203635341,149.522181205,4.36701858795,0.0,4.36701858795
 03/25  22:00:00,274.595776203,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021012236,0.0,2.19021012236
 03/25  23:00:00,250.151380613,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014297753,0.0,2.19014297753
 03/25  24:00:00,237.929182947,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900758617,0.0,2.1900758617
 03/26  01:00:00,237.928693378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935786463,0.0,2.18935786463
 03/26  02:00:00,237.928693342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926285548,0.0,2.18926285548
 03/26  03:00:00,237.928693371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916766246,0.0,2.18916766246
 03/26  04:00:00,250.150891233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934958917,0.0,2.18934958917
 03/26  05:00:00,274.596750143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393770392,0.0,4.36393770392
 03/26  06:00:00,323.484078017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931785698,0.0,2.18931785698
 03/26  07:00:00,330.841140276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915185842,0.0,2.18915185842
 03/26  08:00:00,296.666473531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926607593,0.0,2.18926607593
 03/26  09:00:00,259.999880129,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  10:00:00,211.111088914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930832343,0.0,2.18930832343
 03/26  11:00:00,211.112064569,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621527566,0.0,4.3621527566
 03/26  12:00:00,211.112064084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112570284,0.0,2.19112570284
 03/26  13:00:00,211.113527651,0.0,0.0,0.0,24.9203635341,149.522181205,4.36780787842,0.0,4.36780787842
 03/26  14:00:00,445.827000811,11.5286268262,173.106288491,0.0,24.9203635341,149.522181205,2.19091251293,0.0,2.19091251293
 03/26  15:00:00,391.862786792,9.60718902185,128.454200337,0.0,24.9203635341,149.522181205,2.18929849834,0.0,2.18929849834
 03/26  16:00:00,295.677147465,2.10660241807,24.9882446291,0.0,24.9203635341,149.522181205,2.18934167569,0.0,2.18934167569
 03/26  17:00:00,632.818138022,19.9201406648,234.717132564,0.0,24.9203635341,149.522181205,2.18931536448,0.0,2.18931536448
 03/26  18:00:00,504.325099914,11.1734913585,137.650267698,0.0,24.9203635341,149.522181205,2.18928892555,0.0,2.18928892555
 03/26  19:00:00,460.739006799,10.24766829,123.95268585,0.0,24.9203635341,149.522181205,2.18933148227,0.0,2.18933148227
 03/26  20:00:00,323.48407805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923590581,0.0,2.18923590581
 03/26  21:00:00,299.041145814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398306335,0.0,4.36398306335
 03/26  22:00:00,274.595286832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934124276,0.0,2.18934124276
 03/26  23:00:00,250.150891134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924553177,0.0,2.18924553177
 03/26  24:00:00,237.928693319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914979485,0.0,2.18914979485
 03/27  01:00:00,287.769906359,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902729704,0.0,2.1902729704
 03/27  02:00:00,287.769906099,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019879182,0.0,2.19019879182
 03/27  03:00:00,287.769905998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012455434,0.0,2.19012455434
 03/27  04:00:00,299.99210383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005028338,0.0,2.19005028338
 03/27  05:00:00,349.358325251,0.0,0.0,0.0,49.8407270682,199.362908273,4.36564275253,0.0,4.36564275253
 03/27  06:00:00,772.859962306,28.8105561283,250.775999921,0.0,49.8407270682,199.362908273,453.832399004,451.640413109,2.19198589433
 03/27  07:00:00,724.099471182,28.8105561283,101.012460651,0.0,149.522181205,199.362908273,407.898801298,399.147245758,8.75155554011
 03/27  08:00:00,1215.61273327,28.8105561283,79.6960713497,0.0,448.566543614,448.566543614,149.077200857,131.476030841,17.6011700165
 03/27  09:00:00,1296.13439083,28.8255177813,193.010950513,0.0,448.566543614,448.566543614,84.111181491,66.4876078106,17.6235736803
 03/27  10:00:00,1325.42040104,29.2727332406,269.637100685,0.0,448.566543614,448.566543614,58.6821860282,41.0532322908,17.6289537374
 03/27  11:00:00,1351.54245853,29.1309105731,294.795008347,0.0,448.566543614,448.566543614,46.7418197744,26.8426041744,19.8992156
 03/27  12:00:00,1322.83323962,30.3095185154,314.071577934,0.0,448.566543614,398.725816546,51.5304146819,24.8892419497,26.6411727323
 03/27  13:00:00,1393.70195243,32.4175221393,332.448440924,0.0,448.566543614,448.566543614,34.6233763831,10.2334359935,24.3899403896
 03/27  14:00:00,1410.48824754,33.3610309405,347.612821886,0.0,448.566543614,448.566543614,17.8141029107,2.41913836534,15.3949645453
 03/27  15:00:00,1420.61009537,33.0300080633,357.569386125,0.0,448.566543614,448.566543614,15.6484472938,0.258388324449,15.3900589694
 03/27  16:00:00,1480.44998788,31.7821983345,369.195251671,0.0,448.566543614,448.566543614,19.8751229354,0.0,19.8751229354
 03/27  17:00:00,1365.52080165,29.9003759946,369.149282077,0.0,348.885089477,398.725816546,10.9654442337,0.0,10.9654442337
 03/27  18:00:00,1150.16193481,28.941831326,354.576104447,0.0,249.203635341,299.044362409,11.6382127901,0.696266757665,10.9419460324
 03/27  19:00:00,1126.85099501,28.8105561283,347.898675069,0.0,249.203635341,299.044362409,12.4401468549,5.88317934334,6.55696751158
 03/27  20:00:00,1009.50581365,28.8105561283,338.228783297,0.0,149.522181205,249.203635341,40.1946032733,33.6320652982,6.56253797511
 03/27  21:00:00,972.261414543,28.8105561283,326.133324779,0.0,149.522181205,249.203635341,66.5159206801,62.1503866161,4.36553406399
 03/27  22:00:00,349.35686314,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901977697,0.0,2.1901977697
 03/27  23:00:00,299.9921042,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899535885,0.0,2.1899535885
 03/27  24:00:00,287.769906325,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035893124,0.0,4.36035893124
 03/28  01:00:00,287.769904184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006108837,0.0,2.19006108837
 03/28  02:00:00,287.769904114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998323704,0.0,2.18998323704
 03/28  03:00:00,287.769904102,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024204129,0.0,2.19024204129
 03/28  04:00:00,299.992101875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016396765,0.0,2.19016396765
 03/28  05:00:00,349.358322147,0.0,0.0,0.0,49.8407270682,199.362908273,4.36532576235,0.0,4.36532576235
 03/28  06:00:00,842.955236282,29.8723531596,318.821817141,0.0,49.8407270682,199.362908273,120.165916076,115.802142091,4.36377398475
 03/28  07:00:00,940.33064654,28.8105561283,322.095230262,0.0,149.522181205,199.362908273,147.354407856,138.604967707,8.74944014926
 03/28  08:00:00,1487.0800812,28.8105561283,335.948430013,0.0,448.566543614,448.566543614,72.6858802739,57.2841663111,15.4017139628
 03/28  09:00:00,1459.98244101,28.8105561283,349.620620635,0.0,448.566543614,448.566543614,41.2186584388,23.5959140543,17.6227443845
 03/28  10:00:00,1421.50472793,28.8105561283,361.555578438,0.0,448.566543614,448.566543614,36.5104268357,18.8813304484,17.6290963874
 03/28  11:00:00,1425.50443403,28.8105561283,363.703235045,0.0,448.566543614,448.566543614,34.9983651604,15.1001714862,19.8981936742
 03/28  12:00:00,1388.12839959,28.8105561283,374.335312431,0.0,448.566543614,398.725816546,48.0791370092,21.4400740502,26.639062959
 03/28  13:00:00,1458.58356189,28.8105561283,393.901097923,0.0,448.566543614,448.566543614,32.8091048967,8.41914311364,24.3899617831
 03/28  14:00:00,1488.49918676,28.8960649674,422.796080264,0.0,448.566543614,448.566543614,17.7304732513,2.33492685665,15.3955463947
 03/28  15:00:00,1519.98479279,29.3594229796,453.819711063,0.0,448.566543614,448.566543614,16.5387030969,1.1485569969,15.3901461
 03/28  16:00:00,1595.27312867,29.7842782241,479.789302373,0.0,448.566543614,448.566543614,20.6819427255,0.810583361058,19.8713593644
 03/28  17:00:00,1487.88429075,28.8105561283,486.238036197,0.0,348.885089477,398.725816546,12.4404160834,1.47486080659,10.9655552768
 03/28  18:00:00,1295.18383355,28.8105561283,492.899949869,0.0,249.203635341,299.044362409,14.1743511564,5.41760003834,8.75675111801
 03/28  19:00:00,1287.20620525,28.8105561283,500.810965953,0.0,249.203635341,299.044362409,34.0724229545,25.3369738052,8.73544914928
 03/28  20:00:00,1165.77006497,28.8105561283,486.223840341,0.0,149.522181205,249.203635341,72.4092419874,65.846603303,6.56263868443
 03/28  21:00:00,1087.90406344,28.8105561283,435.283845057,0.0,149.522181205,249.203635341,91.2388303648,86.8734007318,4.36542963303
 03/28  22:00:00,349.356860915,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022372161,0.0,2.19022372161
 03/28  23:00:00,299.992101883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997625279,0.0,2.18997625279
 03/28  24:00:00,287.769904285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023471922,0.0,2.19023471922
 03/29  01:00:00,287.769902214,0.0,0.0,0.0,24.9203635341,199.362908273,4.36022309223,0.0,4.36022309223
 03/29  02:00:00,287.769902196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998901863,0.0,2.18998901863
 03/29  03:00:00,287.769902128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024314417,0.0,2.19024314417
 03/29  04:00:00,299.992099792,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901612312,0.0,2.1901612312
 03/29  05:00:00,349.358318949,0.0,0.0,0.0,49.8407270682,199.362908273,4.36565740676,0.0,4.36565740676
 03/29  06:00:00,879.714411358,30.3448542686,349.351729109,0.0,49.8407270682,199.362908273,151.33503408,149.143307989,2.19172609187
 03/29  07:00:00,925.24573735,28.8105561283,303.122257108,0.0,149.522181205,199.362908273,181.797325537,173.047126137,8.75019939907
 03/29  08:00:00,1443.88258307,28.8105561283,293.722512134,0.0,448.566543614,448.566543614,99.2433336801,81.6450656838,17.5982679964
 03/29  09:00:00,1407.02504383,28.8105561283,292.473883173,0.0,448.566543614,448.566543614,75.1182520657,59.6980059863,15.4202460794
 03/29  10:00:00,1359.60248013,28.8105561283,293.964939203,0.0,448.566543614,448.566543614,43.4625939873,25.8337900051,17.6288039823
 03/29  11:00:00,1363.40700419,28.8105561283,297.771564461,0.0,448.566543614,448.566543614,39.9194438265,17.813065404,22.1063784225
 03/29  12:00:00,1316.40821209,28.8105561283,300.59973217,0.0,448.566543614,398.725816546,54.1610624452,29.7475864826,24.4134759626
 03/29  13:00:00,1370.32245335,29.1181900569,304.378753887,0.0,448.566543614,448.566543614,38.4924558226,14.1039725986,24.388483224
 03/29  14:00:00,1374.17692964,29.6431500096,307.721466974,0.0,448.566543614,448.566543614,24.8507794823,9.4560679832,15.3947114991
 03/29  15:00:00,1379.23443394,30.0096220347,312.414046674,0.0,448.566543614,448.566543614,23.4214931239,8.03419797777,15.3872951461
 03/29  16:00:00,1431.52874156,30.3057035964,315.516874651,0.0,448.566543614,448.566543614,29.5889139802,9.71661501707,19.8722989631
 03/29  17:00:00,1322.44712127,28.8105561283,320.779941808,0.0,348.885089477,398.725816546,42.7469754098,29.5945567925,13.1524186174
 03/29  18:00:00,1127.20051631,28.8105561283,324.87567043,0.0,249.203635341,299.044362409,69.2775982496,60.5200599206,8.75753832898
 03/29  19:00:00,1113.2739539,28.8105561283,326.845019156,0.0,249.203635341,299.044362409,77.5409436591,70.9847710806,6.55617257843
 03/29  20:00:00,1004.86697615,28.8105561283,325.214576087,0.0,149.522181205,249.203635341,115.264813239,106.521696885,8.74311635484
 03/29  21:00:00,974.599546277,28.8105561283,319.383967224,0.0,149.522181205,249.203635341,127.116980159,122.751598071,4.36538208771
 03/29  22:00:00,349.356859398,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992847409,0.0,2.18992847409
 03/29  23:00:00,299.992100034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018248632,0.0,2.19018248632
 03/29  24:00:00,287.76990209,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901004051,0.0,2.1901004051
 03/30  01:00:00,287.769900005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001284344,0.0,2.19001284344
 03/30  02:00:00,287.76990013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992733842,0.0,2.18992733842
 03/30  03:00:00,287.769900215,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017702296,0.0,2.19017702296
 03/30  04:00:00,299.992098046,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009677507,0.0,4.36009677507
 03/30  05:00:00,349.358315089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19287122867,0.0,2.19287122867
 03/30  06:00:00,831.730179196,30.063378182,300.233722059,0.0,49.8407270682,199.362908273,270.427689252,266.063881054,4.36380819841
 03/30  07:00:00,882.118542414,28.8105561283,253.377738745,0.0,149.522181205,199.362908273,270.144270652,261.395253977,8.74901667578
 03/30  08:00:00,1360.723662,28.8105561283,217.173757601,0.0,448.566543614,448.566543614,132.715754009,117.314390131,15.4013638779
 03/30  09:00:00,1379.08679108,28.8105561283,264.511522863,0.0,448.566543614,448.566543614,110.416246611,92.7964777147,17.619768896
 03/30  10:00:00,1354.12572344,28.8105561283,288.457947372,0.0,448.566543614,448.566543614,84.5789145589,66.9487563004,17.6301582585
 03/30  11:00:00,1371.73293649,28.8105561283,306.074032205,0.0,448.566543614,448.566543614,69.6380920961,49.7420411034,19.8960509927
 03/30  12:00:00,1331.09562463,28.8105561283,315.26850227,0.0,448.566543614,398.725816546,81.945602216,55.3072159278,26.6383862882
 03/30  13:00:00,1377.44878761,28.8105561283,311.794298888,0.0,448.566543614,448.566543614,64.0241005888,39.639127526,24.3849730628
 03/30  14:00:00,1368.01096159,29.0003702274,303.596051811,0.0,448.566543614,448.566543614,55.2861073436,39.8914828533,15.3946244903
 03/30  15:00:00,1364.22273688,29.3662896847,300.760716644,0.0,448.566543614,448.566543614,53.685656995,38.2968513424,15.3888056527
 03/30  16:00:00,1417.72540113,29.6683319769,305.605434441,0.0,448.566543614,448.566543614,59.0169598675,39.1484149564,19.8685449111
 03/30  17:00:00,1302.81556598,28.8105561283,304.575438753,0.0,348.885089477,398.725816546,71.6671639802,60.7014606595,10.9657033206
 03/30  18:00:00,1099.11009598,28.8105561283,299.082031543,0.0,249.203635341,299.044362409,106.001102584,97.2442585375,8.75684404648
 03/30  19:00:00,1080.20768868,28.8105561283,294.022206262,0.0,249.203635341,299.044362409,119.823289113,113.006970061,6.81631905207
 03/30  20:00:00,951.783484041,28.8105561283,272.087193215,0.0,149.522181205,249.203635341,175.829147165,167.34447674,8.4846704243
 03/30  21:00:00,864.049277495,28.8105561283,210.692031663,0.0,149.522181205,249.203635341,209.460778981,205.095505062,4.3652739194
 03/30  22:00:00,349.356856703,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005575159,0.0,2.19005575159
 03/30  23:00:00,299.99209768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996978339,0.0,2.18996978339
 03/30  24:00:00,287.769900009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021891238,0.0,2.19021891238
 03/31  01:00:00,287.769897955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012801541,0.0,2.19012801541
 03/31  02:00:00,287.769898088,0.0,0.0,0.0,24.9203635341,199.362908273,4.35998751458,0.0,4.35998751458
 03/31  03:00:00,287.769898141,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019372417,0.0,2.19019372417
 03/31  04:00:00,299.992095717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010397976,0.0,2.19010397976
 03/31  05:00:00,349.358311826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36533390944,0.0,4.36533390944
 03/31  06:00:00,778.442340211,29.5549819093,254.78953518,0.0,49.8407270682,199.362908273,426.400975851,424.209220571,2.19175528058
 03/31  07:00:00,736.358435161,28.8105561283,120.656371009,0.0,149.522181205,199.362908273,393.528650087,384.778108316,8.75054177087
 03/31  08:00:00,1175.15882656,28.8105561283,50.7429023726,0.0,448.566543614,448.566543614,178.103721065,162.700877427,15.4028436379
 03/31  09:00:00,1146.49873788,28.8151802899,65.7113751514,0.0,448.566543614,448.566543614,122.590238567,104.970137649,17.6201009178
 03/31  10:00:00,1132.29368565,28.9351404964,92.4592960199,0.0,448.566543614,448.566543614,83.440753008,65.8135761524,17.6271768556
 03/31  11:00:00,1170.15785628,28.8190460358,118.545992864,0.0,448.566543614,448.566543614,73.3571390519,52.0355012671,21.3216377848
 03/31  12:00:00,1169.04899149,29.0684163226,163.791730145,0.0,448.566543614,398.725816546,75.0694751476,49.8639617962,25.2055133514
 03/31  13:00:00,1290.92926987,30.6709900962,233.773350429,0.0,448.566543614,448.566543614,59.7954880813,35.41004112,24.3854469613
 03/31  14:00:00,1308.50096988,31.4511924211,250.07322914,0.0,448.566543614,448.566543614,40.4195048965,25.0265512933,15.3929536033
 03/31  15:00:00,1320.80464932,31.9632879336,261.454101312,0.0,448.566543614,448.566543614,19.4821728377,4.09496713336,15.3872057043
 03/31  16:00:00,1370.34482918,31.4077201273,262.332864223,0.0,448.566543614,448.566543614,20.6258005402,0.755237582262,19.870562958
 03/31  17:00:00,1253.19735877,29.3368106649,259.916890667,0.0,348.885089477,398.725816546,12.7447685826,1.77915696668,10.965611616
 03/31  18:00:00,1052.83491395,29.4156876991,258.873698382,0.0,249.203635341,299.044362409,27.3281935516,18.5714592904,8.75673426117
 03/31  19:00:00,1030.87613975,28.8361581259,253.947919354,0.0,249.203635341,299.044362409,38.8095895146,32.2520592171,6.55753029747
 03/31  20:00:00,914.638057799,28.8105561283,245.325652998,0.0,149.522181205,249.203635341,79.6866027284,70.9423681255,8.74423460294
 03/31  21:00:00,845.807041527,28.8105561283,201.683827282,0.0,149.522181205,249.203635341,123.10529819,118.740106934,4.3651912559
 03/31  22:00:00,349.356854638,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900149578,0.0,2.1900149578
 03/31  23:00:00,299.992095618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992504994,0.0,2.18992504994
 03/31  24:00:00,287.769897864,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016953698,0.0,2.19016953698
 04/01  01:00:00,237.929168718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007462278,0.0,2.19007462278
 04/01  02:00:00,237.929168925,0.0,0.0,0.0,24.9203635341,149.522181205,4.35986876636,0.0,4.35986876636
 04/01  03:00:00,237.929168916,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012770088,0.0,2.19012770088
 04/01  04:00:00,250.151366536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003396329,0.0,2.19003396329
 04/01  05:00:00,274.597217796,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516671962,0.0,4.36516671962
 04/01  06:00:00,765.910656165,29.4273941845,242.778217837,0.0,49.8407270682,199.362908273,300.477180239,298.285512517,2.19166772158
 04/01  07:00:00,721.444553227,28.8105561283,204.353581705,0.0,49.8407270682,199.362908273,313.878285056,309.507460092,4.37082496416
 04/01  08:00:00,905.356867846,28.8105561283,164.772016474,0.0,249.203635341,249.203635341,247.358710115,238.62326311,8.73544700487
 04/01  09:00:00,875.457022489,28.8105561283,171.348841783,0.0,249.203635341,249.203635341,215.312689892,206.555030567,8.75765932512
 04/01  10:00:00,852.323294495,28.8105561283,196.904543809,0.0,249.203635341,249.203635341,171.502386278,162.753300132,8.74908614595
 04/01  11:00:00,891.528446211,28.8105561283,235.846688002,0.0,249.203635341,249.203635341,94.7792722196,83.8291957881,10.9500764315
 04/01  12:00:00,912.120729942,28.8105561283,255.960447132,0.0,249.203635341,249.203635341,85.4218593561,76.6679889258,8.75387043026
 04/01  13:00:00,921.134885257,29.4135911568,263.893462846,0.0,249.203635341,249.203635341,87.895710432,79.1450789523,8.75063147974
 04/01  14:00:00,675.386942568,29.6444940239,266.831972061,0.0,74.7610906023,174.442544739,115.724285026,109.1670139,6.55727112532
 04/01  15:00:00,683.220101514,29.4248922315,274.802561784,0.0,74.7610906023,174.442544739,87.0919553098,80.540003617,6.55195169277
 04/01  16:00:00,737.007346589,28.9338028792,280.004183513,0.0,74.7610906023,174.442544739,70.6992935862,64.1453401071,6.55395347919
 04/01  17:00:00,698.731244194,28.8105561283,280.019477245,0.0,24.9203635341,149.522181205,91.4724275932,89.2805416169,2.19188597632
 04/01  18:00:00,540.385565899,15.9129600267,170.860542671,0.0,24.9203635341,149.522181205,4.3640150249,0.0,4.3640150249
 04/01  19:00:00,422.944301646,8.61157428598,98.3703192699,0.0,24.9203635341,149.522181205,2.19157666707,0.0,2.19157666707
 04/01  20:00:00,323.485524309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361100933,0.0,4.36361100933
 04/01  21:00:00,299.042098937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36752991609,0.0,4.36752991609
 04/01  22:00:00,274.595762127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990725149,0.0,2.18990725149
 04/01  23:00:00,250.151366443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014694774,0.0,2.19014694774
 04/01  24:00:00,237.929168631,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005301348,0.0,2.19005301348
 04/02  01:00:00,237.928681818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925953089,0.0,2.18925953089
 04/02  02:00:00,237.928681807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913846192,0.0,2.18913846192
 04/02  03:00:00,237.928681881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928998069,0.0,2.18928998069
 04/02  04:00:00,250.150879617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916861119,0.0,2.18916861119
 04/02  05:00:00,274.596729506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185406147,0.0,2.19185406147
 04/02  06:00:00,323.484066405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917633359,0.0,2.18917633359
 04/02  07:00:00,322.297462069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905467984,0.0,2.18905467984
 04/02  08:00:00,296.666462059,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892059516,0.0,2.1892059516
 04/02  09:00:00,259.999868681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908422268,0.0,2.18908422268
 04/02  10:00:00,211.111077508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923604009,0.0,2.18923604009
 04/02  11:00:00,211.112047145,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077328479,0.0,2.19077328479
 04/02  12:00:00,211.11204732,0.0,0.0,0.0,24.9203635341,149.522181205,4.3617521712,0.0,4.3617521712
 04/02  13:00:00,211.113501541,0.0,0.0,0.0,24.9203635341,149.522181205,4.36728973356,0.0,4.36728973356
 04/02  14:00:00,211.112046739,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908758663,0.0,2.1908758663
 04/02  15:00:00,211.111077499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902328344,0.0,2.18902328344
 04/02  16:00:00,259.999868639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917446263,0.0,2.18917446263
 04/02  17:00:00,296.666462081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905259876,0.0,2.18905259876
 04/02  18:00:00,296.666462029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920368639,0.0,2.18920368639
 04/02  19:00:00,272.222066415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908183628,0.0,2.18908183628
 04/02  20:00:00,323.484066381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923283634,0.0,2.18923283634
 04/02  21:00:00,299.041124853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19182177089,0.0,2.19182177089
 04/02  22:00:00,274.595275211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923927291,0.0,2.18923927291
 04/02  23:00:00,250.15087961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911743055,0.0,2.18911743055
 04/02  24:00:00,237.928681863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926831584,0.0,2.18926831584
 04/03  01:00:00,287.769891339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989313703,0.0,2.18989313703
 04/03  02:00:00,287.769891348,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901235208,0.0,2.1901235208
 04/03  03:00:00,287.769891422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002173715,0.0,2.19002173715
 04/03  04:00:00,299.992089424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991989004,0.0,2.18991989004
 04/03  05:00:00,349.358301182,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549899398,0.0,4.36549899398
 04/03  06:00:00,767.22294291,28.8808138968,245.536392281,0.0,49.8407270682,199.362908273,477.152232357,472.788303003,4.36392935439
 04/03  07:00:00,763.412113219,28.8105561283,147.737512245,0.0,149.522181205,199.362908273,405.611641853,396.861973537,8.74966831611
 04/03  08:00:00,1250.61568259,28.8105561283,112.048347367,0.0,448.566543614,448.566543614,216.036322348,200.636940983,15.3993813652
 04/03  09:00:00,1284.08203871,28.8105561283,181.167038978,0.0,448.566543614,448.566543614,149.372638458,132.391561034,16.9810774236
 04/03  10:00:00,1311.8067174,28.8105561283,256.760665781,0.0,448.566543614,448.566543614,106.584523089,90.5238841887,16.0606389003
 04/03  11:00:00,1341.9032253,28.8105561283,285.884331124,0.0,448.566543614,448.566543614,80.7754803912,58.6746785067,22.1008018845
 04/03  12:00:00,1314.74624267,28.8105561283,307.946707455,0.0,448.566543614,398.725816546,77.4763112227,53.0660444833,24.4102667394
 04/03  13:00:00,1383.43741147,28.8105561283,326.1624817,0.0,448.566543614,448.566543614,33.5407660746,9.15859475512,24.3821713195
 04/03  14:00:00,1409.33385404,28.8105561283,351.386760393,0.0,448.566543614,448.566543614,20.5591175492,5.16805250007,15.3910650491
 04/03  15:00:00,1421.1506413,28.8105561283,362.874738271,0.0,448.566543614,448.566543614,19.5365719638,4.14998212106,15.3865898428
 04/03  16:00:00,1479.17026313,28.8105561283,371.594702154,0.0,448.566543614,448.566543614,23.1647636433,3.29879737639,19.865966267
 04/03  17:00:00,1376.22400862,28.8105561283,379.094701559,0.0,348.885089477,398.725816546,17.837922636,6.87344304423,10.9644795918
 04/03  18:00:00,1173.52355766,28.8105561283,378.222623038,0.0,249.203635341,299.044362409,47.1626088433,38.4068669196,8.75574192371
 04/03  19:00:00,1144.8090608,28.8105561283,374.632980443,0.0,249.203635341,299.044362409,60.2502896081,53.6935323718,6.55675723632
 04/03  20:00:00,1039.10475104,28.8105561283,367.666105813,0.0,149.522181205,249.203635341,94.9444368326,86.2020258165,8.74241101612
 04/03  21:00:00,1017.42275146,28.8105561283,363.638891299,0.0,149.522181205,249.203635341,103.830587868,99.4654637776,4.36512409048
 04/03  22:00:00,349.356848351,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005934952,0.0,2.19005934952
 04/03  23:00:00,299.992089176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995725171,0.0,2.18995725171
 04/03  24:00:00,287.769891427,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895664415,0.0,2.1895664415
 04/04  01:00:00,287.769889072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007907499,0.0,2.19007907499
 04/04  02:00:00,287.769889161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997325496,0.0,2.18997325496
 04/04  03:00:00,287.76988937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986734203,0.0,2.18986734203
 04/04  04:00:00,299.992087105,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007897265,0.0,4.36007897265
 04/04  05:00:00,349.3582976,0.0,0.0,0.0,49.8407270682,199.362908273,2.19279125448,0.0,2.19279125448
 04/04  06:00:00,859.999747315,29.4832051121,333.612691851,0.0,49.8407270682,199.362908273,168.843129268,164.479521365,4.36360790342
 04/04  07:00:00,925.010540031,28.8105561283,315.003215782,0.0,149.522181205,199.362908273,185.123881507,176.374650169,8.74923133793
 04/04  08:00:00,1456.08286711,28.8105561283,314.756353743,0.0,448.566543614,448.566543614,93.3283146046,77.9312254588,15.3970891458
 04/04  09:00:00,1431.73941946,28.8105561283,323.447694839,0.0,448.566543614,448.566543614,75.5660938053,57.9485808162,17.6175129891
 04/04  10:00:00,1395.84880949,28.8105561283,330.201268354,0.0,448.566543614,448.566543614,55.1859791548,39.7626119069,15.4233672479
 04/04  11:00:00,1400.41014757,28.8105561283,334.774006486,0.0,448.566543614,448.566543614,41.209808126,19.1100381555,22.0997699705
 04/04  12:00:00,1356.15275357,28.8105561283,340.350315567,0.0,448.566543614,398.725816546,46.4772489604,22.069001246,24.4082477144
 04/04  13:00:00,1414.3380608,28.8105561283,348.705310914,0.0,448.566543614,448.566543614,34.3222517781,9.9424282641,24.379823514
 04/04  14:00:00,1423.76387152,28.8105561283,359.878833638,0.0,448.566543614,448.566543614,25.7331043103,10.3414720191,15.3916322913
 04/04  15:00:00,1425.95930507,28.8105561283,365.660385576,0.0,448.566543614,448.566543614,27.2754778583,11.888831377,15.3866464813
 04/04  16:00:00,1480.35097902,28.9076617735,369.235544209,0.0,448.566543614,448.566543614,32.3536754394,14.6955943385,17.6580811009
 04/04  17:00:00,1370.04903916,28.8105561283,370.513553254,0.0,348.885089477,398.725816546,49.4994232541,36.347212826,13.1522104282
 04/04  18:00:00,1172.23061559,28.8105561283,372.454726943,0.0,249.203635341,299.044362409,77.8618894308,69.1060589258,8.75583050509
 04/04  19:00:00,1149.03568811,28.8105561283,374.684558704,0.0,249.203635341,299.044362409,89.8810810317,83.3252367067,6.55584432504
 04/04  20:00:00,1054.96583282,28.8105561283,378.99357046,0.0,149.522181205,249.203635341,119.664814798,110.922654483,8.74216031539
 04/04  21:00:00,1040.17630612,28.8105561283,389.082185854,0.0,149.522181205,249.203635341,123.235779091,118.870774518,4.36500457311
 04/04  22:00:00,349.356846415,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900769918,0.0,2.1900769918
 04/04  23:00:00,299.992087107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997073122,0.0,2.18997073122
 04/04  24:00:00,287.769889255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986447808,0.0,2.18986447808
 04/05  01:00:00,287.769886804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008259331,0.0,2.19008259331
 04/05  02:00:00,287.76988679,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899725378,0.0,2.1899725378
 04/05  03:00:00,287.769886915,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898623868,0.0,2.1898623868
 04/05  04:00:00,299.992084769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008246004,0.0,2.19008246004
 04/05  05:00:00,349.358294168,0.0,0.0,0.0,49.8407270682,199.362908273,4.36510405491,0.0,4.36510405491
 04/05  06:00:00,928.92514846,29.8484031484,398.312742781,0.0,49.8407270682,199.362908273,155.965282819,151.602057375,4.36322544397
 04/05  07:00:00,988.044900089,28.8105561283,374.252044013,0.0,149.522181205,199.362908273,189.297337919,180.54887568,8.74846223937
 04/05  08:00:00,1506.36542106,28.8105561283,360.911276818,0.0,448.566543614,448.566543614,99.4053386682,84.006889549,15.3984491192
 04/05  09:00:00,1502.18340735,28.8105561283,389.716946889,0.0,448.566543614,448.566543614,74.1885743468,58.7724077477,15.4161665991
 04/05  10:00:00,1467.66191197,28.8105561283,402.806833091,0.0,448.566543614,448.566543614,56.0843302996,38.4623309785,17.6219993211
 04/05  11:00:00,1476.38185117,28.8105561283,410.866196894,0.0,448.566543614,448.566543614,43.4419860543,21.3427901838,22.0991958705
 04/05  12:00:00,1438.3332151,28.8105561283,422.532697287,0.0,448.566543614,398.725816546,44.0735400111,19.6630743008,24.4104657104
 04/05  13:00:00,1499.10748129,30.4048595309,431.886013281,0.0,448.566543614,448.566543614,26.8020788309,2.42424970985,24.3778291211
 04/05  14:00:00,1507.5467027,31.8799524796,438.861044841,0.0,448.566543614,448.566543614,16.1308122588,0.740302780606,15.3905094782
 04/05  15:00:00,1505.03529401,32.188781726,436.041835799,0.0,448.566543614,448.566543614,13.1863302435,0.0,13.1863302435
 04/05  16:00:00,1560.27677009,32.9312153546,441.646767445,0.0,448.566543614,448.566543614,19.8640482167,0.0,19.8640482167
 04/05  17:00:00,1447.27078849,31.547882624,442.888407283,0.0,348.885089477,398.725816546,10.9614045798,0.0,10.9614045798
 04/05  18:00:00,1229.34280037,30.4355804601,426.373828776,0.0,249.203635341,299.044362409,14.3455024177,3.40615876315,10.9393436546
 04/05  19:00:00,1191.80397365,28.9737269904,415.598674122,0.0,249.203635341,299.044362409,19.9672034031,13.4111140519,6.5560893512
 04/05  20:00:00,1082.11117696,28.8105561283,404.128818403,0.0,149.522181205,249.203635341,36.9988561718,30.4376930191,6.56116315271
 04/05  21:00:00,1044.67841865,28.8105561283,391.812655012,0.0,149.522181205,249.203635341,45.6172164341,41.2519039161,4.36531251796
 04/05  22:00:00,349.356843695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000185521,0.0,2.19000185521
 04/05  23:00:00,299.992084612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989033414,0.0,2.18989033414
 04/05  24:00:00,287.769886945,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010998991,0.0,2.19010998991
 04/06  01:00:00,287.769884638,0.0,0.0,0.0,24.9203635341,199.362908273,4.35987549706,0.0,4.35987549706
 04/06  02:00:00,287.76988468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009562635,0.0,2.19009562635
 04/06  03:00:00,287.769884503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998114222,0.0,2.18998114222
 04/06  04:00:00,299.992082293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986659068,0.0,2.18986659068
 04/06  05:00:00,349.358290545,0.0,0.0,0.0,49.8407270682,199.362908273,4.36535181757,0.0,4.36535181757
 04/06  06:00:00,885.17604231,30.7160950749,353.940491764,0.0,49.8407270682,199.362908273,128.524781703,126.333043371,2.19173833166
 04/06  07:00:00,941.143789843,28.8105561283,326.715790986,0.0,149.522181205,199.362908273,142.111342422,133.36188141,8.74946101191
 04/06  08:00:00,1472.76139254,28.8105561283,326.155976781,0.0,448.566543614,448.566543614,41.2127868707,25.8147315116,15.3980553591
 04/06  09:00:00,1467.5607461,29.4123283328,357.260879126,0.0,448.566543614,448.566543614,29.4666069606,11.8493905238,17.6172164368
 04/06  10:00:00,1464.69638573,30.6564151009,398.67572577,0.0,448.566543614,448.566543614,20.2273904942,2.60497895372,17.6224115405
 04/06  11:00:00,1507.26896129,31.8446844995,438.612299201,0.0,448.566543614,448.566543614,20.6470802448,0.757863477469,19.8892167674
 04/06  12:00:00,1479.36508183,31.3871263944,461.002231785,0.0,448.566543614,398.725816546,24.6695372197,0.264846360525,24.4046908591
 04/06  13:00:00,1538.1500317,36.0666847502,465.268545605,0.0,448.566543614,448.566543614,24.376822759,0.0,24.376822759
 04/06  14:00:00,1539.97568783,37.9601450741,465.210396183,0.0,448.566543614,448.566543614,15.3898534094,0.0,15.3898534094
 04/06  15:00:00,1541.29784152,38.3236250639,466.169555656,0.0,448.566543614,448.566543614,15.3837398645,0.0,15.3837398645
 04/06  16:00:00,1583.25262503,39.4041200113,458.149738334,0.0,448.566543614,448.566543614,17.6598429191,0.0,17.6598429191
 04/06  17:00:00,1473.83921222,36.3969952075,464.607733229,0.0,348.885089477,398.725816546,13.1496270341,0.0,13.1496270341
 04/06  18:00:00,1271.18125377,31.9752261807,465.741213101,0.0,249.203635341,299.044362409,8.75659386712,0.0,8.75659386712
 04/06  19:00:00,1236.64002387,29.7393083871,458.090303423,0.0,249.203635341,299.044362409,6.55629733244,0.0,6.55629733244
 04/06  20:00:00,1118.79588289,28.8105561283,440.213587916,0.0,149.522181205,249.203635341,8.90280341161,0.160898346507,8.7419050651
 04/06  21:00:00,1078.05500395,28.8105561283,424.453030347,0.0,149.522181205,249.203635341,5.61324301685,3.42059122994,2.19265178691
 04/06  22:00:00,349.356841581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004453048,0.0,2.19004453048
 04/06  23:00:00,299.992082548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992879793,0.0,2.18992879793
 04/06  24:00:00,287.769884714,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017158506,0.0,4.36017158506
 04/07  01:00:00,287.769882199,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899059342,0.0,2.1899059342
 04/07  02:00:00,287.769882168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011566568,0.0,2.19011566568
 04/07  03:00:00,287.769882037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999688537,0.0,2.18999688537
 04/07  04:00:00,299.992079883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987802346,0.0,2.18987802346
 04/07  05:00:00,349.358287021,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499100761,0.0,4.36499100761
 04/07  06:00:00,943.905316906,31.9658198646,411.623582208,0.0,49.8407270682,199.362908273,41.8482238966,39.6566113038,2.1916125928
 04/07  07:00:00,1008.60905447,28.8105561283,392.745852798,0.0,149.522181205,199.362908273,67.7211314255,58.972880258,8.7482511675
 04/07  08:00:00,1580.62300916,29.1057082258,429.898141941,0.0,448.566543614,448.566543614,18.9128351271,3.51752795274,15.3953071743
 04/07  09:00:00,1597.93609158,30.33062203,481.909617526,0.0,448.566543614,448.566543614,17.613450153,0.0,17.613450153
 04/07  10:00:00,1542.33781017,31.295471208,474.234796996,0.0,448.566543614,448.566543614,17.6234170723,0.0,17.6234170723
 04/07  11:00:00,1536.29228878,32.9004483638,466.580438308,0.0,448.566543614,448.566543614,19.8897485611,0.0,19.8897485611
 04/07  12:00:00,1495.51688868,30.9000234988,477.641363043,0.0,448.566543614,398.725816546,24.402578446,0.0,24.402578446
 04/07  13:00:00,1540.18066549,34.6431313262,468.7227585,0.0,448.566543614,448.566543614,24.3760125233,0.0,24.3760125233
 04/07  14:00:00,1536.14210302,35.7381147998,463.598858071,0.0,448.566543614,448.566543614,15.3893854099,0.0,15.3893854099
 04/07  15:00:00,1529.39777058,37.0561171234,455.537006446,0.0,448.566543614,448.566543614,13.3391315219,0.0,13.3391315219
 04/07  16:00:00,1578.93345273,37.9778865884,455.25682249,0.0,448.566543614,448.566543614,19.714314238,0.0,19.714314238
 04/07  17:00:00,1477.94033019,33.9807487619,471.125108924,0.0,348.885089477,398.725816546,13.1486314488,0.0,13.1486314488
 04/07  18:00:00,1293.8356054,29.5651159445,490.80133815,0.0,249.203635341,299.044362409,8.75587115741,0.0,8.75587115741
 04/07  19:00:00,1275.36601692,28.8678136603,497.476342063,0.0,249.203635341,299.044362409,6.55671916561,0.0,6.55671916561
 04/07  20:00:00,1179.67558049,28.8105561283,500.102081154,0.0,149.522181205,249.203635341,6.96894114964,0.408315934161,6.56062521547
 04/07  21:00:00,1145.48842874,28.8105561283,490.356547493,0.0,149.522181205,249.203635341,14.5213820458,10.1561958798,4.36518616605
 04/07  22:00:00,349.356839116,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008324551,0.0,2.19008324551
 04/07  23:00:00,299.99208006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900722969,0.0,2.1900722969
 04/07  24:00:00,287.769882333,0.0,0.0,0.0,24.9203635341,199.362908273,4.35978729868,0.0,4.35978729868
 04/08  01:00:00,237.929152836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003493615,0.0,2.19003493615
 04/08  02:00:00,237.929152703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991187537,0.0,2.18991187537
 04/08  03:00:00,237.92915271,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011615611,0.0,2.19011615611
 04/08  04:00:00,250.151350366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999292713,0.0,2.18999292713
 04/08  05:00:00,274.597192424,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503895522,0.0,4.36503895522
 04/08  06:00:00,999.902548464,31.9890316745,466.655174025,0.0,49.8407270682,199.362908273,33.285436013,31.0936109831,2.1918250299
 04/08  07:00:00,980.744984859,28.8105561283,460.386866475,0.0,49.8407270682,199.362908273,62.2019504582,55.6569080097,6.54504244852
 04/08  08:00:00,1217.64748538,28.8105561283,465.184228877,0.0,249.203635341,249.203635341,43.7988865294,37.2439926646,6.55489386483
 04/08  09:00:00,1193.93001717,28.8105561283,478.135785463,0.0,249.203635341,249.203635341,38.7157235753,29.9595809612,8.75614261405
 04/08  10:00:00,1147.42416344,28.8105561283,480.527437783,0.0,249.203635341,249.203635341,28.0869793245,19.3386232111,8.74835611342
 04/08  11:00:00,1156.82032783,28.8105561283,489.931697247,0.0,249.203635341,249.203635341,14.357257653,5.59550238176,8.76175527123
 04/08  12:00:00,1158.51646468,28.8105561283,491.631090857,0.0,249.203635341,249.203635341,14.0483752585,3.11301373256,10.935361526
 04/08  13:00:00,1151.03102236,29.4573488291,483.501312944,0.0,249.203635341,249.203635341,6.97123590053,0.404513316847,6.56672258369
 04/08  14:00:00,904.161233719,29.5810460661,485.713169557,0.0,74.7610906023,174.442544739,9.44183144612,0.706684802561,8.73514664356
