Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/08  15:00:00,916.787631236,29.218197481,498.702150738,0.0,74.7610906023,174.442544739,6.76818132143,2.3941003099,4.37408101152
 04/08  16:00:00,971.135194848,28.9023717715,504.475393666,0.0,74.7610906023,174.442544739,10.1442542091,3.59141612063,6.5528380885
 04/08  17:00:00,933.122613115,28.8105561283,504.644752402,0.0,24.9203635341,149.522181205,18.5798320718,14.216454472,4.36337759976
 04/08  18:00:00,296.667896631,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171251573,0.0,2.19171251573
 04/08  19:00:00,272.22350169,0.0,0.0,0.0,24.9203635341,149.522181205,4.36347258289,0.0,4.36347258289
 04/08  20:00:00,323.485501124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176003316,0.0,2.19176003316
 04/08  21:00:00,299.042070211,0.0,0.0,0.0,24.9203635341,149.522181205,4.36727943392,0.0,4.36727943392
 04/08  22:00:00,274.595745981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004429561,0.0,2.19004429561
 04/08  23:00:00,250.151350449,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899208191,0.0,2.1899208191
 04/08  24:00:00,237.929152859,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897973356,0.0,2.1897973356
 04/09  01:00:00,237.928668616,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891070524,0.0,2.1891070524
 04/09  02:00:00,237.928668744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880846132,0.0,2.18880846132
 04/09  03:00:00,237.928668728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907578589,0.0,2.18907578589
 04/09  04:00:00,250.15086661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919370492,0.0,2.18919370492
 04/09  05:00:00,274.596706961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324713434,0.0,4.36324713434
 04/09  06:00:00,323.484053343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898448842,0.0,2.18898448842
 04/09  07:00:00,313.753782253,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  08:00:00,296.66644891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910225301,0.0,2.18910225301
 04/09  09:00:00,294.996030051,1.28095853625,27.9936024193,0.0,24.9203635341,149.522181205,2.18863868938,0.0,2.18863868938
 04/09  10:00:00,819.825431618,22.4148152267,486.93663901,0.0,24.9203635341,149.522181205,2.18917763942,0.0,2.18917763942
 04/09  11:00:00,550.273795115,10.7525149632,270.917505158,0.0,24.9203635341,149.522181205,2.19096893796,0.0,2.19096893796
 04/09  12:00:00,211.11202764,0.0,0.0,0.0,24.9203635341,149.522181205,4.36173103628,0.0,4.36173103628
 04/09  13:00:00,534.872810715,11.5286268262,260.736190446,0.0,24.9203635341,149.522181205,4.36702078167,0.0,4.36702078167
 04/09  14:00:00,211.112027236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074930749,0.0,2.19074930749
 04/09  15:00:00,211.111064456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917024278,0.0,2.18917024278
 04/09  16:00:00,259.999855637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890197398,0.0,2.1890197398
 04/09  17:00:00,296.666449008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913720377,0.0,2.18913720377
 04/09  18:00:00,296.666448991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898666369,0.0,2.18898666369
 04/09  19:00:00,272.222053282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910420823,0.0,2.18910420823
 04/09  20:00:00,323.484053275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895363499,0.0,2.18895363499
 04/09  21:00:00,299.041102368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145688061,0.0,2.19145688061
 04/09  22:00:00,274.595262085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916362736,0.0,2.18916362736
 04/09  23:00:00,250.150866499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901307078,0.0,2.18901307078
 04/09  24:00:00,237.928668683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913050906,0.0,2.18913050906
 04/10  01:00:00,287.76987478,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009322325,0.0,2.19009322325
 04/10  02:00:00,287.769874656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899613222,0.0,2.1899613222
 04/10  03:00:00,287.769874724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982929227,0.0,2.18982929227
 04/10  04:00:00,299.992072557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002297281,0.0,2.19002297281
 04/10  05:00:00,349.358275233,0.0,0.0,0.0,49.8407270682,199.362908273,4.36518992605,0.0,4.36518992605
 04/10  06:00:00,906.247436987,31.8301798221,373.352711857,0.0,49.8407270682,199.362908273,132.208857044,130.017159553,2.19169749077
 04/10  07:00:00,851.744393304,28.8105561283,243.60549331,0.0,149.522181205,199.362908273,136.226008995,127.477950916,8.74805807869
 04/10  08:00:00,1393.44360635,30.0680570381,240.98497229,0.0,448.566543614,448.566543614,56.0558841869,40.6601840367,15.3957001502
 04/10  09:00:00,1387.94446196,32.2993815856,269.92870795,0.0,448.566543614,448.566543614,45.8517625963,28.2396580683,17.612104528
 04/10  10:00:00,1343.77466129,32.1864038555,274.765543267,0.0,448.566543614,448.566543614,38.5264782021,20.9074833686,17.6189948336
 04/10  11:00:00,1348.8044121,32.3633384186,279.620023045,0.0,448.566543614,448.566543614,33.2267242504,13.3438020213,19.8829222291
 04/10  12:00:00,1293.35331354,30.6784357396,284.313939845,0.0,448.566543614,398.725816546,40.5942289431,16.1959066543,24.3983222888
 04/10  13:00:00,1349.55504526,34.4911354716,286.743687485,0.0,448.566543614,448.566543614,27.5525224983,3.18602824564,24.3664942526
 04/10  14:00:00,1349.17673337,35.4977208341,285.191169158,0.0,448.566543614,448.566543614,14.60155755,1.41153057864,13.1900269714
 04/10  15:00:00,1351.31551222,35.4303508836,287.174041791,0.0,448.566543614,448.566543614,15.4434433209,0.0613713216249,15.3820719992
 04/10  16:00:00,1397.709425,34.8268167947,285.139695031,0.0,448.566543614,448.566543614,19.86038872,0.0,19.86038872
 04/10  17:00:00,1277.24381417,31.5757489874,280.823793772,0.0,348.885089477,398.725816546,10.9604654412,0.0,10.9604654412
 04/10  18:00:00,1074.35172299,30.0479988943,278.880045274,0.0,249.203635341,299.044362409,9.90320277742,1.14836165212,8.75484112531
 04/10  19:00:00,1047.41376759,29.2144274657,277.631063855,0.0,249.203635341,299.044362409,17.6146134752,11.0590787555,6.55553471973
 04/10  20:00:00,940.389646116,28.8105561283,270.016379602,0.0,149.522181205,249.203635341,43.0566500352,34.3155484258,8.74110160939
 04/10  21:00:00,898.636169479,28.8105561283,253.405033206,0.0,149.522181205,249.203635341,65.3479176045,63.1556260004,2.19229160414
 04/10  22:00:00,349.356831979,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006797763,0.0,2.19006797763
 04/10  23:00:00,299.992072762,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999622744,0.0,4.35999622744
 04/10  24:00:00,287.769874959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979956772,0.0,2.18979956772
 04/11  01:00:00,287.769872265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998494505,0.0,2.18998494505
 04/11  02:00:00,287.769872235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984852283,0.0,2.18984852283
 04/11  03:00:00,287.769872252,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003679484,0.0,2.19003679484
 04/11  04:00:00,299.99207002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990018899,0.0,2.18990018899
 04/11  05:00:00,349.358271273,0.0,0.0,0.0,49.8407270682,199.362908273,4.36491303274,0.0,4.36491303274
 04/11  06:00:00,770.662648151,31.4741288543,244.416209101,0.0,49.8407270682,199.362908273,302.343972159,300.15241765,2.19155450912
 04/11  07:00:00,730.632847479,28.8105561283,131.109710114,0.0,149.522181205,199.362908273,266.043884224,257.296582549,8.74730167507
 04/11  08:00:00,1243.85948101,28.8443994227,104.089312538,0.0,448.566543614,448.566543614,80.0631858041,64.6701466416,15.3930391625
 04/11  09:00:00,1288.42073126,29.5895901606,183.566567002,0.0,448.566543614,448.566543614,60.6020117999,42.9897654836,17.6122463163
 04/11  10:00:00,1309.42983278,30.418038997,251.82000305,0.0,448.566543614,448.566543614,44.6620955435,29.2457821729,15.4163133706
 04/11  11:00:00,1330.10953817,30.9063145784,271.328715712,0.0,448.566543614,448.566543614,39.368401809,17.2771242694,22.0912775395
 04/11  12:00:00,1292.34633175,29.2686679036,284.584378385,0.0,448.566543614,398.725816546,43.4663474824,19.0668601606,24.3994873218
 04/11  13:00:00,1358.10343072,31.4618067146,297.811594691,0.0,448.566543614,448.566543614,26.9895293989,4.83842835291,22.151101046
 04/11  14:00:00,1362.56391991,31.8649949827,301.507134552,0.0,448.566543614,448.566543614,17.4185227574,2.0322336435,15.3862891139
 04/11  15:00:00,1366.90627724,32.5029567268,304.950764273,0.0,448.566543614,448.566543614,16.0223864615,0.639409059231,15.3829774023
 04/11  16:00:00,1427.71108326,33.0685106869,315.802655828,0.0,448.566543614,448.566543614,17.6557427429,0.0,17.6557427429
 04/11  17:00:00,1308.36527607,30.1472088109,312.394226472,0.0,348.885089477,398.725816546,13.1718116959,0.0244361091773,13.1473755867
 04/11  18:00:00,1100.07925428,28.8105561283,305.405879226,0.0,249.203635341,299.044362409,14.510371515,5.75556548824,8.75480602676
 04/11  19:00:00,1073.9104998,28.8105561283,304.127474043,0.0,249.203635341,299.044362409,34.1107975353,27.5549082653,6.55588926994
 04/11  20:00:00,964.472780234,28.8105561283,293.309888288,0.0,149.522181205,249.203635341,71.3141819956,64.753588641,6.56059335463
 04/11  21:00:00,931.147906344,28.8105561283,284.892065406,0.0,149.522181205,249.203635341,86.7793759057,82.4143129217,4.365062984
 04/11  22:00:00,349.356829192,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004339874,0.0,2.19004339874
 04/11  23:00:00,299.992070126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006790969,0.0,2.19006790969
 04/11  24:00:00,287.769872312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993106023,0.0,2.18993106023
 04/12  01:00:00,287.769869908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978920847,0.0,2.18978920847
 04/12  02:00:00,287.769869883,0.0,0.0,0.0,24.9203635341,199.362908273,4.35980377054,0.0,4.35980377054
 04/12  03:00:00,287.76986992,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001414303,0.0,2.19001414303
 04/12  04:00:00,299.992067578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987295943,0.0,2.18987295943
 04/12  05:00:00,349.358266648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19239852687,0.0,2.19239852687
 04/12  06:00:00,805.967961374,31.2018218006,279.962077881,0.0,49.8407270682,199.362908273,179.46971418,175.106606811,4.36310736884
 04/12  07:00:00,873.521638189,28.8105561283,272.215698432,0.0,149.522181205,199.362908273,180.932080311,172.185480798,8.74659951262
 04/12  08:00:00,1410.92649514,28.8105561283,269.782491103,0.0,448.566543614,448.566543614,63.6147887878,48.2219604547,15.3928283331
 04/12  09:00:00,1373.3796401,28.9427452249,268.068384602,0.0,448.566543614,448.566543614,46.2883690976,30.8772331103,15.4111359873
 04/12  10:00:00,1327.36419028,29.6874318117,269.639557658,0.0,448.566543614,448.566543614,33.362359865,15.7457015461,17.6166583189
 04/12  11:00:00,1346.57452965,30.3134430169,287.742088399,0.0,448.566543614,448.566543614,29.6830407778,9.80214863143,19.8808921464
 04/12  12:00:00,1310.08376952,29.0288017527,301.915327262,0.0,448.566543614,398.725816546,33.10607984,8.7119209851,24.3941588549
 04/12  13:00:00,1385.69982489,32.5623738172,323.590305471,0.0,448.566543614,448.566543614,25.6952262606,1.33047788208,24.3647483785
 04/12  14:00:00,1400.76893292,33.8746892397,337.301033409,0.0,448.566543614,448.566543614,15.8151791153,0.428532155361,15.3866469599
 04/12  15:00:00,1393.60507554,34.0603900259,330.075279066,0.0,448.566543614,448.566543614,13.1816817207,0.0,13.1816817207
 04/12  16:00:00,1455.45984772,33.5785380649,337.397181273,0.0,448.566543614,448.566543614,19.8580958576,0.0,19.8580958576
 04/12  17:00:00,1349.79201349,30.20155167,346.756054454,0.0,348.885089477,398.725816546,10.9602040548,0.0,10.9602040548
 04/12  18:00:00,1146.99023546,28.8105561283,346.715941428,0.0,249.203635341,299.044362409,10.9178349801,2.16329133378,8.75454364635
 04/12  19:00:00,1119.10369441,28.8105561283,345.639004183,0.0,249.203635341,299.044362409,22.4515882621,15.8967517828,6.55483647934
 04/12  20:00:00,1014.25621708,28.8105561283,349.03978072,0.0,149.522181205,249.203635341,64.9808524817,56.2397626127,8.74108986902
 04/12  21:00:00,1002.17235214,28.8105561283,353.680956942,0.0,149.522181205,249.203635341,80.8465878488,78.6539018929,2.19268595594
 04/12  22:00:00,349.356826884,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003212906,0.0,2.19003212906
 04/12  23:00:00,299.992067715,0.0,0.0,0.0,24.9203635341,199.362908273,4.35976648296,0.0,4.35976648296
 04/12  24:00:00,287.769869933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999495655,0.0,2.18999495655
 04/13  01:00:00,287.7698672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984530352,0.0,2.18984530352
 04/13  02:00:00,287.769867195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002265056,0.0,2.19002265056
 04/13  03:00:00,287.769867088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987698711,0.0,2.18987698711
 04/13  04:00:00,299.992064989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963229119,0.0,2.18963229119
 04/13  05:00:00,349.358263007,0.0,0.0,0.0,49.8407270682,199.362908273,4.36500839802,0.0,4.36500839802
 04/13  06:00:00,934.904358555,31.3583270658,402.568776643,0.0,49.8407270682,199.362908273,96.7900359063,94.5982532784,2.19178262794
 04/13  07:00:00,1030.62671785,28.8105561283,421.62078505,0.0,149.522181205,199.362908273,108.021494822,99.274269158,8.74722566434
 04/13  08:00:00,1578.5636415,28.8105561283,428.746585826,0.0,448.566543614,448.566543614,39.380937555,23.9897543293,15.3911832257
 04/13  09:00:00,1555.14297424,28.9315158439,440.50551492,0.0,448.566543614,448.566543614,29.4217475979,14.0106045925,15.4111430054
 04/13  10:00:00,1521.52433789,29.5506990947,455.161906665,0.0,448.566543614,448.566543614,23.5300008766,5.91387933567,17.6161215409
 04/13  11:00:00,1523.87322189,30.0932290472,456.96691896,0.0,448.566543614,448.566543614,22.3688560042,2.48892607972,19.8799299244
 04/13  12:00:00,1483.0146292,28.8105561283,467.226958569,0.0,448.566543614,398.725816546,26.8379965933,2.44590185427,24.392094739
 04/13  13:00:00,1548.72972145,30.7894155554,481.12523664,0.0,448.566543614,448.566543614,24.9912624632,0.625809133078,24.3654533301
 04/13  14:00:00,1552.35350024,31.37891199,484.169486127,0.0,448.566543614,448.566543614,15.4853032478,0.098166515168,15.3871367326
 04/13  15:00:00,1550.46675328,32.0002858515,481.661924331,0.0,448.566543614,448.566543614,13.1818883033,0.0,13.1818883033
 04/13  16:00:00,1599.59697671,32.1069434668,481.791411263,0.0,448.566543614,448.566543614,19.8654576193,0.00818054774017,19.8572770716
 04/13  17:00:00,1495.79758866,29.5873659502,493.375245454,0.0,348.885089477,398.725816546,11.7608044751,0.800741579862,10.9600628953
 04/13  18:00:00,1297.80012099,28.8105561283,495.508882365,0.0,249.203635341,299.044362409,24.6718744598,15.9174888876,8.75438557219
 04/13  19:00:00,1273.72555047,28.8105561283,495.8724714,0.0,249.203635341,299.044362409,34.99256359,28.4378512659,6.55471232407
 04/13  20:00:00,1154.40040156,28.8105561283,483.326893183,0.0,149.522181205,249.203635341,69.2221528357,60.4813306538,8.74082218192
 04/13  21:00:00,1125.29290415,28.8105561283,470.114683184,0.0,149.522181205,249.203635341,76.1113970318,73.9187666217,2.19263041009
 04/13  22:00:00,349.356824291,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004377298,0.0,2.19004377298
 04/13  23:00:00,299.992065165,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964786654,0.0,4.35964786654
 04/13  24:00:00,287.769867351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992794513,0.0,2.18992794513
 04/14  01:00:00,287.769864656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977359712,0.0,2.18977359712
 04/14  02:00:00,287.769864546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994552701,0.0,2.18994552701
 04/14  03:00:00,287.769864522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979520813,0.0,2.18979520813
 04/14  04:00:00,299.992062307,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899668285,0.0,2.1899668285
 04/14  05:00:00,349.358258751,0.0,0.0,0.0,49.8407270682,199.362908273,4.36480195012,0.0,4.36480195012
 04/14  06:00:00,996.561011882,31.6178555817,463.655236422,0.0,49.8407270682,199.362908273,74.1110434604,71.919369333,2.19167412743
 04/14  07:00:00,1066.92489205,28.8105561283,455.819701089,0.0,149.522181205,199.362908273,90.9781546157,82.2304149778,8.74773963785
 04/14  08:00:00,1607.61751881,28.8105561283,456.645740336,0.0,448.566543614,448.566543614,42.1255757208,26.7339311691,15.3916445518
 04/14  09:00:00,1575.42657624,29.1658520219,460.557295565,0.0,448.566543614,448.566543614,26.0242657403,10.6151332377,15.4091325026
 04/14  10:00:00,1527.52248688,29.8720942897,460.840931897,0.0,448.566543614,448.566543614,20.444784116,2.8289475327,17.6158365833
 04/14  11:00:00,1528.04736537,30.4149401653,460.820443534,0.0,448.566543614,448.566543614,20.9013746077,1.02486012066,19.8765144871
 04/14  12:00:00,1485.8705164,28.8836702622,470.010780057,0.0,448.566543614,398.725816546,25.4446998232,1.05357199896,24.3911278242
 04/14  13:00:00,1552.15762566,31.3714538449,483.971549155,0.0,448.566543614,448.566543614,24.4119292553,0.049204065109,24.3627251902
 04/14  14:00:00,1551.7925731,32.4904458988,482.497118548,0.0,448.566543614,448.566543614,13.1881158046,0.0,13.1881158046
 04/14  15:00:00,1543.66167821,34.3210823732,472.536062968,0.0,448.566543614,448.566543614,15.376907019,0.0,15.376907019
 04/14  16:00:00,1592.55858258,34.6119920829,472.247999952,0.0,448.566543614,448.566543614,17.650287088,0.0,17.650287088
 04/14  17:00:00,1491.20542188,31.2212688222,487.149773449,0.0,348.885089477,398.725816546,13.1470287199,0.0,13.1470287199
 04/14  18:00:00,1289.14703328,28.813029133,486.864926536,0.0,249.203635341,299.044362409,8.75441912446,0.0,8.75441912446
 04/14  19:00:00,1265.2552979,28.8105561283,487.422422944,0.0,249.203635341,299.044362409,7.25832668137,0.702757496261,6.5555691851
 04/14  20:00:00,1146.27583507,28.8105561283,475.22574786,0.0,149.522181205,249.203635341,34.9325922106,28.3725117945,6.56008041618
 04/14  21:00:00,1130.70221341,28.8105561283,475.543133094,0.0,149.522181205,249.203635341,52.0681575407,47.7033686946,4.36478884612
 04/14  22:00:00,349.356821445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990771926,0.0,2.18990771926
 04/14  23:00:00,299.99206228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991703785,0.0,2.18991703785
 04/14  24:00:00,287.769864577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976636593,0.0,2.18976636593
 04/15  01:00:00,237.929134869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993179917,0.0,2.18993179917
 04/15  02:00:00,237.92913499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977701331,0.0,2.18977701331
 04/15  03:00:00,237.929134977,0.0,0.0,0.0,24.9203635341,149.522181205,4.35973141676,0.0,4.35973141676
 04/15  04:00:00,250.151332798,0.0,0.0,0.0,24.9203635341,149.522181205,2.189954146,0.0,2.189954146
 04/15  05:00:00,274.597163435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19261183774,0.0,2.19261183774
 04/15  06:00:00,989.225299709,31.2525791506,456.691577912,0.0,49.8407270682,199.362908273,67.0778171104,62.7146655864,4.36315152401
 04/15  07:00:00,942.351995649,28.8105561283,432.071450148,0.0,49.8407270682,199.362908273,88.7480370711,84.3784036641,4.36963340703
 04/15  08:00:00,1157.33324673,28.8105561283,407.797604383,0.0,249.203635341,249.203635341,54.4802197967,47.9261664697,6.55405332702
 04/15  09:00:00,1097.9384458,28.8105561283,384.785985997,0.0,249.203635341,249.203635341,40.1538409572,31.3993443897,8.75449656751
 04/15  10:00:00,1042.11447227,28.8667804827,378.165255752,0.0,249.203635341,249.203635341,35.6236542405,26.8765396901,8.7471145504
 04/15  11:00:00,1026.40143723,28.8293209591,363.508098156,0.0,249.203635341,249.203635341,31.8678215331,20.9225621545,10.9452593787
 04/15  12:00:00,1034.06553819,29.3428035146,368.333726466,0.0,249.203635341,249.203635341,26.034128036,17.2838672029,8.75026083315
 04/15  13:00:00,1046.22116571,30.5575717568,377.617828117,0.0,249.203635341,249.203635341,18.3052626128,11.7403320605,6.56493055236
 04/15  14:00:00,801.185168903,30.3963414634,381.910745669,0.0,74.7610906023,174.442544739,22.603402061,16.0472129948,6.55618906612
 04/15  15:00:00,801.709083355,29.8612576047,382.981380579,0.0,74.7610906023,174.442544739,7.86689295251,1.3160956844,6.55079726811
 04/15  16:00:00,852.770334828,29.0247468189,385.990329267,0.0,74.7610906023,174.442544739,7.23788191684,0.685542129503,6.55233978733
 04/15  17:00:00,820.474329578,29.3558783506,391.456272548,0.0,24.9203635341,149.522181205,9.45458204723,7.26285751948,2.19172452775
 04/15  18:00:00,676.014388912,20.2326749378,283.588543898,0.0,24.9203635341,149.522181205,4.3633955042,0.0,4.3633955042
 04/15  19:00:00,610.602840843,18.4349520895,251.285050654,0.0,24.9203635341,149.522181205,2.19175502346,0.0,2.19175502346
 04/15  20:00:00,546.393289817,10.779316481,164.657674102,0.0,24.9203635341,149.522181205,4.36336238286,0.0,4.36336238286
 04/15  21:00:00,299.042037956,0.0,0.0,0.0,24.9203635341,149.522181205,4.36649824858,0.0,4.36649824858
 04/15  22:00:00,274.595728183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972645403,0.0,2.18972645403
 04/15  23:00:00,250.151332495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989225634,0.0,2.18989225634
 04/15  24:00:00,237.929134778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973689684,0.0,2.18973689684
 04/16  01:00:00,237.928654322,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889117082,0.0,2.1889117082
 04/16  02:00:00,237.928654292,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889941992,0.0,2.1889941992
 04/16  03:00:00,237.92865429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907624988,0.0,2.18907624988
 04/16  04:00:00,250.150852078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889533695,0.0,2.18889533695
 04/16  05:00:00,274.596681025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157297448,0.0,2.19157297448
 04/16  06:00:00,323.484038904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903146553,0.0,2.18903146553
 04/16  07:00:00,305.210101234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911356858,0.0,2.18911356858
 04/16  08:00:00,296.666434557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906377989,0.0,2.18906377989
 04/16  09:00:00,554.853269454,15.6143535218,214.870922962,0.0,24.9203635341,149.522181205,2.18911933722,0.0,2.18911933722
 04/16  10:00:00,632.176629966,22.1640857944,300.104632549,0.0,24.9203635341,149.522181205,2.18909553955,0.0,2.18909553955
 04/16  11:00:00,477.118343182,13.5154785857,188.011813703,0.0,24.9203635341,149.522181205,2.19084638832,0.0,2.19084638832
 04/16  12:00:00,418.66392889,9.60718902185,155.032633234,0.0,24.9203635341,149.522181205,2.19078147623,0.0,2.19078147623
 04/16  13:00:00,296.327222794,3.84287560874,64.2060669734,0.0,24.9203635341,149.522181205,4.36660612361,0.0,4.36660612361
 04/16  14:00:00,591.954653199,16.6524609712,289.809211153,0.0,24.9203635341,149.522181205,2.19085843071,0.0,2.19085843071
 04/16  15:00:00,474.19305025,9.91950638423,187.987796557,0.0,24.9203635341,149.522181205,2.18912999698,0.0,2.18912999698
 04/16  16:00:00,701.111056673,20.8572850576,322.674796003,0.0,24.9203635341,149.522181205,2.18910640268,0.0,2.18910640268
 04/16  17:00:00,712.967484214,18.840993699,302.02373112,0.0,24.9203635341,149.522181205,2.18913512477,0.0,2.18913512477
 04/16  18:00:00,758.93098823,22.7801433461,340.268949294,0.0,24.9203635341,149.522181205,2.18911145056,0.0,2.18911145056
 04/16  19:00:00,673.526140051,18.4584007502,287.848249757,0.0,24.9203635341,149.522181205,2.1889625996,0.0,2.1889625996
 04/16  20:00:00,565.068772272,11.5286268262,187.105251697,0.0,24.9203635341,149.522181205,2.18909882468,0.0,2.18909882468
 04/16  21:00:00,299.04107675,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168637908,0.0,2.19168637908
 04/16  22:00:00,274.59524776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888298802,0.0,2.18888298802
 04/16  23:00:00,250.150852136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896450658,0.0,2.18896450658
 04/16  24:00:00,237.928654345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904584871,0.0,2.18904584871
 04/17  01:00:00,287.769856434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989617991,0.0,2.18989617991
 04/17  02:00:00,287.769856479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973188338,0.0,2.18973188338
 04/17  03:00:00,287.769856458,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898867086,0.0,2.1898867086
 04/17  04:00:00,299.992054348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972218481,0.0,2.18972218481
 04/17  05:00:00,349.358245932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451345935,0.0,4.36451345935
 04/17  06:00:00,878.705943704,29.4575413368,347.932600528,0.0,49.8407270682,199.362908273,112.855776831,110.664206712,2.191570119
 04/17  07:00:00,922.640353646,28.8105561283,319.645474587,0.0,149.522181205,199.362908273,117.964374465,109.21813593,8.74623853488
 04/17  08:00:00,1471.2761029,28.8105561283,320.087051004,0.0,448.566543614,448.566543614,39.7914812219,24.4029006211,15.3885806007
 04/17  09:00:00,1460.18651052,28.8105561283,345.678284527,0.0,448.566543614,448.566543614,18.1889030715,2.7810766943,15.4078263772
 04/17  10:00:00,1439.04153817,28.8105561283,373.423166108,0.0,448.566543614,448.566543614,18.2671042856,0.653901646135,17.6132026395
 04/17  11:00:00,1475.39576696,29.0295248167,409.555076495,0.0,448.566543614,448.566543614,19.8814317321,0.00411260032041,19.8773191318
 04/17  12:00:00,1453.44363223,29.9989629448,437.120609855,0.0,448.566543614,398.725816546,24.3877217978,0.0,24.3877217978
 04/17  13:00:00,1515.11356065,31.8844426198,446.673043753,0.0,448.566543614,448.566543614,22.1434899439,0.0,22.1434899439
 04/17  14:00:00,1536.58561581,33.671311045,466.227234429,0.0,448.566543614,448.566543614,15.3813902432,0.0,15.3813902432
 04/17  15:00:00,1542.58355452,34.5895151051,471.447831846,0.0,448.566543614,448.566543614,13.1831834401,0.0,13.1831834401
 04/17  16:00:00,1585.66615948,36.8378752045,463.132193708,0.0,448.566543614,448.566543614,19.8537719021,0.0,19.8537719021
 04/17  17:00:00,1477.22214987,33.7240653688,470.663746295,0.0,348.885089477,398.725816546,10.958244725,0.0,10.958244725
 04/17  18:00:00,1276.22647669,31.0161333435,471.777316495,0.0,249.203635341,299.044362409,8.75398724549,0.0,8.75398724549
 04/17  19:00:00,1250.19190077,29.0830471097,472.209117781,0.0,249.203635341,299.044362409,6.55529272009,0.0,6.55529272009
 04/17  20:00:00,1134.51297155,28.8105561283,463.481914522,0.0,149.522181205,249.203635341,10.9626546117,2.22217380718,8.74048080453
 04/17  21:00:00,1102.86582141,28.8105561283,448.406999785,0.0,149.522181205,249.203635341,14.9263816589,12.7339186055,2.19246305341
 04/17  22:00:00,349.356813484,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988983669,0.0,2.18988983669
 04/17  23:00:00,299.992054431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972407154,0.0,2.18972407154
 04/17  24:00:00,287.769856636,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959203392,0.0,4.35959203392
 04/18  01:00:00,287.76985386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985852108,0.0,2.18985852108
 04/18  02:00:00,287.769853877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968937552,0.0,2.18968937552
 04/18  03:00:00,287.769853731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983846641,0.0,2.18983846641
 04/18  04:00:00,299.992051605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966910923,0.0,2.18966910923
 04/18  05:00:00,349.358241201,0.0,0.0,0.0,49.8407270682,199.362908273,4.36456575192,0.0,4.36456575192
 04/18  06:00:00,904.659619396,31.6887795884,372.656665478,0.0,49.8407270682,199.362908273,70.8389923911,68.6477030527,2.19128933832
 04/18  07:00:00,923.735266219,28.8105561283,324.851864453,0.0,149.522181205,199.362908273,89.4119724169,80.6665566508,8.74541576606
 04/18  08:00:00,1469.07952797,28.8105561283,318.254463546,0.0,448.566543614,448.566543614,32.0727774534,16.6832571386,15.3895203148
 04/18  09:00:00,1438.10109737,29.2550999721,323.149091518,0.0,448.566543614,448.566543614,17.1639903048,1.75806014685,15.405930158
 04/18  10:00:00,1401.41838619,30.0861084527,334.524719231,0.0,448.566543614,448.566543614,15.7425243225,0.3292783217,15.4132460008
 04/18  11:00:00,1420.24733732,30.6673508134,352.768796248,0.0,448.566543614,448.566543614,22.1572398882,0.0740877499517,22.0831521383
 04/18  12:00:00,1388.47832699,29.1161199776,372.386992259,0.0,448.566543614,398.725816546,22.2213863459,0.0535078490174,22.1678784969
 04/18  13:00:00,1464.8501376,32.36782046,395.667847719,0.0,448.566543614,448.566543614,24.3559265628,0.0,24.3559265628
 04/18  14:00:00,1485.71564048,33.464371643,415.446333217,0.0,448.566543614,448.566543614,13.1863907721,0.0,13.1863907721
 04/18  15:00:00,1491.13082381,34.0212491232,420.305112035,0.0,448.566543614,448.566543614,15.3744094154,0.0,15.3744094154
 04/18  16:00:00,1534.86806162,33.9307647286,415.238803325,0.0,448.566543614,448.566543614,17.6469683698,0.0,17.6469683698
 04/18  17:00:00,1403.85536969,30.4084223524,400.612621101,0.0,348.885089477,398.725816546,10.9564439026,0.0,10.9564439026
 04/18  18:00:00,1193.01223491,28.8105561283,390.732404593,0.0,249.203635341,299.044362409,11.271531715,0.335195153525,10.9363365615
 04/18  19:00:00,1161.79347895,28.8105561283,383.955471463,0.0,249.203635341,299.044362409,14.3939403278,7.84060778758,6.55333254027
 04/18  20:00:00,1049.13983138,28.8105561283,378.079246323,0.0,149.522181205,249.203635341,49.6032520028,43.043660589,6.55959141375
 04/18  21:00:00,1021.24451476,28.8105561283,366.078373256,0.0,149.522181205,249.203635341,62.0389290446,57.6742372096,4.36469183498
 04/18  22:00:00,349.356810845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992258814,0.0,2.18992258814
 04/18  23:00:00,299.992051638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975302444,0.0,2.18975302444
 04/18  24:00:00,287.769853788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990152634,0.0,2.18990152634
 04/19  01:00:00,287.769850951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972410686,0.0,2.18972410686
 04/19  02:00:00,287.769850916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986748291,0.0,2.18986748291
 04/19  03:00:00,287.769850966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969344973,0.0,2.18969344973
 04/19  04:00:00,299.992048726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983662082,0.0,2.18983662082
 04/19  05:00:00,349.358237259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452746122,0.0,4.36452746122
 04/19  06:00:00,917.782659097,31.7996574286,384.686896141,0.0,49.8407270682,199.362908273,85.8554240108,83.6641023464,2.19132166436
 04/19  07:00:00,1000.30932892,28.8105561283,400.21993542,0.0,149.522181205,199.362908273,101.059307256,92.3133364772,8.745970779
 04/19  08:00:00,1550.6732155,28.8469052712,403.098840789,0.0,448.566543614,448.566543614,51.0918726911,35.704102121,15.3877705702
 04/19  09:00:00,1516.83705244,29.5967230806,402.260624685,0.0,448.566543614,448.566543614,37.9881518719,22.5824217128,15.4057301591
 04/19  10:00:00,1458.48268041,30.2242683342,391.802175884,0.0,448.566543614,448.566543614,28.5739464152,10.9618169315,17.6121294838
 04/19  11:00:00,1445.89153032,30.6912600415,379.066363281,0.0,448.566543614,448.566543614,25.0399027251,5.16797029304,19.8719324321
 04/19  12:00:00,1388.87143821,29.0562364768,373.698215636,0.0,448.566543614,398.725816546,33.5240671663,9.14105851188,24.3830086545
 04/19  13:00:00,1440.32308583,31.2199666635,373.558513815,0.0,448.566543614,448.566543614,24.2059002337,2.06447101473,22.141429219
 04/19  14:00:00,1433.1455754,31.4846316017,366.238147829,0.0,448.566543614,448.566543614,15.4149409422,2.22830214284,13.1866387994
 04/19  15:00:00,1422.68968756,31.683386888,355.976497976,0.0,448.566543614,448.566543614,18.2551288653,2.88119916939,15.373929696
 04/19  16:00:00,1467.80051798,31.8467165348,352.375543269,0.0,448.566543614,448.566543614,22.558876889,4.91250484187,17.6463720471
 04/19  17:00:00,1347.46778492,29.6082742297,347.784725781,0.0,348.885089477,398.725816546,33.8213688205,22.8652303808,10.9561384397
 04/19  18:00:00,1137.20048084,28.8105561283,339.729400231,0.0,249.203635341,299.044362409,66.033803737,56.7405033345,9.29330040245
 04/19  19:00:00,1102.37174591,28.8105561283,329.749226721,0.0,249.203635341,299.044362409,80.5643910463,74.5479068726,6.01648417368
 04/19  20:00:00,992.07369318,28.8105561283,324.7139169,0.0,149.522181205,249.203635341,113.212750155,104.47316236,8.73958779473
 04/19  21:00:00,971.711871498,28.8105561283,318.653197308,0.0,149.522181205,249.203635341,124.190736364,119.82623449,4.36450187356
 04/19  22:00:00,349.35680807,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982824496,0.0,2.18982824496
 04/19  23:00:00,299.992048991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965381475,0.0,2.18965381475
 04/19  24:00:00,287.769851001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979672706,0.0,2.18979672706
 04/20  01:00:00,287.769848197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993053689,0.0,2.18993053689
 04/20  02:00:00,287.769848102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975182012,0.0,2.18975182012
 04/20  03:00:00,287.769848127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988909329,0.0,2.18988909329
 04/20  04:00:00,299.992045929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971013207,0.0,2.18971013207
 04/20  05:00:00,349.358232644,0.0,0.0,0.0,49.8407270682,199.362908273,4.36472692212,0.0,4.36472692212
 04/20  06:00:00,835.903324445,30.86560051,303.636385461,0.0,49.8407270682,199.362908273,231.515848691,229.324246398,2.19160229308
 04/20  07:00:00,870.938833809,28.8105561283,267.856894065,0.0,149.522181205,199.362908273,238.414811472,229.668527309,8.74628416315
 04/20  08:00:00,1395.52014346,28.8105561283,244.273246422,0.0,448.566543614,448.566543614,119.744673218,104.356820678,15.3878525394
 04/20  09:00:00,1366.8960227,28.8105561283,252.326541059,0.0,448.566543614,448.566543614,102.869368322,87.4659923533,15.4033759684
 04/20  10:00:00,1329.74969151,28.8282072074,264.061732918,0.0,448.566543614,448.566543614,88.4326944661,72.4823776843,15.9503167818
 04/20  11:00:00,1346.3492427,29.2268952623,280.269831574,0.0,448.566543614,448.566543614,76.581263386,57.2470777601,19.3341856259
 04/20  12:00:00,1297.51696349,28.8105561283,281.687772427,0.0,448.566543614,398.725816546,84.5328549545,60.1504165587,24.3824383958
 04/20  13:00:00,1349.72888164,29.7316633362,283.154922754,0.0,448.566543614,448.566543614,62.9030918764,38.550516785,24.3525750914
 04/20  14:00:00,1350.7717405,30.1640457593,283.777930223,0.0,448.566543614,448.566543614,47.5707916852,34.3878737707,13.1829179145
 04/20  15:00:00,1350.43919137,30.4424601523,283.168309383,0.0,448.566543614,448.566543614,48.5612493321,33.1840248097,15.3772245224
 04/20  16:00:00,1401.24495542,30.663100652,284.857699721,0.0,448.566543614,448.566543614,53.2094563992,35.5663696665,17.6430867327
 04/20  17:00:00,1285.90868233,28.8227351273,284.209427888,0.0,348.885089477,398.725816546,69.3813704307,58.424204841,10.9571655897
 04/20  18:00:00,1078.55786739,28.8105561283,276.210011732,0.0,249.203635341,299.044362409,103.264165497,94.5111895708,8.75297592611
 04/20  19:00:00,1014.7519093,28.8105561283,243.754153963,0.0,249.203635341,299.044362409,115.270075166,108.716458478,6.5536166877
 04/20  20:00:00,911.610755958,28.8105561283,251.0352209,0.0,149.522181205,249.203635341,160.481604211,153.92221327,6.5593909414
 04/20  21:00:00,889.879147004,28.8105561283,245.465244805,0.0,149.522181205,249.203635341,185.982595362,181.617948937,4.3646464246
 04/20  22:00:00,349.356805131,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992223511,0.0,2.18992223511
 04/20  23:00:00,299.992045979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974218402,0.0,2.18974218402
 04/20  24:00:00,287.769848248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987901033,0.0,2.18987901033
 04/21  01:00:00,287.769845441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969434195,0.0,2.18969434195
 04/21  02:00:00,287.769845465,0.0,0.0,0.0,24.9203635341,199.362908273,4.35946855582,0.0,4.35946855582
 04/21  03:00:00,287.769845451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977400471,0.0,2.18977400471
 04/21  04:00:00,299.992043266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990516729,0.0,2.18990516729
 04/21  05:00:00,349.358227461,0.0,0.0,0.0,49.8407270682,199.362908273,2.19247635993,0.0,2.19247635993
 04/21  06:00:00,790.082683511,30.0265400775,265.969420312,0.0,49.8407270682,199.362908273,351.082950324,346.720126668,4.36282365586
 04/21  07:00:00,771.75616839,28.8105561283,180.707939643,0.0,149.522181205,199.362908273,325.282263717,318.717918478,6.56434523888
 04/21  08:00:00,1268.07572843,28.8105561283,128.760084091,0.0,448.566543614,448.566543614,170.71668276,155.331996891,15.3846858684
 04/21  09:00:00,1243.71403986,28.8105561283,140.627486543,0.0,448.566543614,448.566543614,133.769404804,116.199663727,17.5697410773
 04/21  10:00:00,1215.80078583,28.8105561283,161.337544439,0.0,448.566543614,448.566543614,110.33375407,94.8908848245,15.442869246
 04/21  11:00:00,1239.00287199,28.8105561283,184.284345683,0.0,448.566543614,448.566543614,97.7407159406,77.8664682915,19.8742476491
 04/21  12:00:00,1201.39608912,28.8105561283,196.411156936,0.0,448.566543614,398.725816546,106.843100516,82.4660675836,24.3770329324
 04/21  13:00:00,1262.35873738,28.8105561283,207.433946599,0.0,448.566543614,448.566543614,76.4366361885,54.2987403228,22.1378958657
 04/21  14:00:00,1304.0045416,28.9893545164,248.437936449,0.0,448.566543614,448.566543614,37.543487283,23.0952962993,14.4481909837
 04/21  15:00:00,1331.45397749,29.436885468,275.057228523,0.0,448.566543614,448.566543614,39.0915934708,24.983016987,14.1085764838
 04/21  16:00:00,1381.90049214,29.6894684321,276.435165289,0.0,448.566543614,448.566543614,52.7560961725,35.1117278918,17.6443682807
 04/21  17:00:00,1262.26908624,28.8105561283,270.608762195,0.0,348.885089477,398.725816546,69.0985322849,58.1419694534,10.9565628315
 04/21  18:00:00,1054.00891582,28.8105561283,261.940462271,0.0,249.203635341,299.044362409,104.134266869,95.3818763626,8.75239050646
 04/21  19:00:00,1002.08414261,28.8105561283,234.886545549,0.0,249.203635341,299.044362409,120.990291776,114.435276047,6.55501572859
 04/21  20:00:00,883.24414193,28.8105561283,223.016139832,0.0,149.522181205,249.203635341,171.433592064,162.69521472,8.73837734436
 04/21  21:00:00,860.107939336,28.8105561283,216.058105228,0.0,149.522181205,249.203635341,190.619163882,188.427039208,2.19212467329
 04/21  22:00:00,349.35680248,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992332693,0.0,2.18992332693
 04/21  23:00:00,299.992043278,0.0,0.0,0.0,24.9203635341,199.362908273,4.35954340152,0.0,4.35954340152
 04/21  24:00:00,287.769845459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981070356,0.0,2.18981070356
 04/22  01:00:00,237.929115532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961764963,0.0,2.18961764963
 04/22  02:00:00,237.929115368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974353781,0.0,2.18974353781
 04/22  03:00:00,237.929115388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986897139,0.0,2.18986897139
 04/22  04:00:00,250.151313155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968021532,0.0,2.18968021532
 04/22  05:00:00,274.597132589,0.0,0.0,0.0,24.9203635341,149.522181205,4.36444916579,0.0,4.36444916579
 04/22  06:00:00,772.317476362,29.1684229079,249.667024,0.0,49.8407270682,199.362908273,441.660749252,439.469538275,2.19121097763
 04/22  07:00:00,614.259104989,28.8105561283,123.922529487,0.0,49.8407270682,199.362908273,358.716646018,354.346880339,4.36976567869
 04/22  08:00:00,823.958166224,28.8105561283,84.1718009282,0.0,249.203635341,249.203635341,215.925654794,209.371489177,6.55416561719
 04/22  09:00:00,854.723360819,28.8105561283,150.726227745,0.0,249.203635341,249.203635341,166.585983266,157.834889192,8.75109407425
 04/22  10:00:00,861.221240714,28.8105561283,205.79211098,0.0,249.203635341,249.203635341,134.466593773,125.720476796,8.74611697661
 04/22  11:00:00,901.784270606,28.8105561283,245.812233131,0.0,249.203635341,249.203635341,98.1313718201,89.3725172586,8.75885456151
 04/22  12:00:00,925.130920419,28.8105561283,268.542057997,0.0,249.203635341,249.203635341,77.5359264473,68.7867274605,8.74919898685
 04/22  13:00:00,936.882818388,28.8105561283,279.940996674,0.0,249.203635341,249.203635341,69.1787171266,60.4329743696,8.74574275694
 04/22  14:00:00,696.938258391,28.8105561283,289.028181084,0.0,74.7610906023,174.442544739,97.0721093002,90.5186637093,6.5534455909
 04/22  15:00:00,699.076590867,28.8105561283,291.244089192,0.0,74.7610906023,174.442544739,72.8630575873,66.3137556913,6.54930189601
 04/22  16:00:00,754.05939062,28.8105561283,297.32304146,0.0,74.7610906023,174.442544739,49.2817716849,44.9073675185,4.3744041664
 04/22  17:00:00,716.705385346,28.8105561283,298.202357633,0.0,24.9203635341,149.522181205,76.2836525015,71.9208396047,4.36281289681
 04/22  18:00:00,296.667844358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153487811,0.0,2.19153487811
 04/22  19:00:00,272.223449678,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246669166,0.0,4.36246669166
 04/22  20:00:00,314.941782065,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157350007,0.0,2.19157350007
 04/22  21:00:00,299.042002924,0.0,0.0,0.0,24.9203635341,149.522181205,4.3658882739,0.0,4.3658882739
 04/22  22:00:00,274.595708623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971577207,0.0,2.18971577207
 04/22  23:00:00,250.151313085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984079828,0.0,2.18984079828
 04/22  24:00:00,237.929115358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965174247,0.0,2.18965174247
 04/23  01:00:00,237.928638529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886553657,0.0,2.18886553657
 04/23  02:00:00,237.928638579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890998977,0.0,2.18890998977
 04/23  03:00:00,237.928638599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895408273,0.0,2.18895408273
 04/23  04:00:00,250.150836384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899789408,0.0,2.18899789408
 04/23  05:00:00,274.596653603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157405289,0.0,2.19157405289
 04/23  06:00:00,323.484023228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905499632,0.0,2.18905499632
 04/23  07:00:00,296.666418844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884134063,0.0,2.18884134063
 04/23  08:00:00,296.666418818,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888848964,0.0,2.1888848964
 04/23  09:00:00,259.999825348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892832996,0.0,2.18892832996
 04/23  10:00:00,211.111034035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897161636,0.0,2.18897161636
 04/23  11:00:00,211.111982039,0.0,0.0,0.0,24.9203635341,149.522181205,2.190641218,0.0,2.190641218
 04/23  12:00:00,211.11198187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072478382,0.0,2.19072478382
 04/23  13:00:00,211.113404157,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615311496,0.0,4.36615311496
 04/23  14:00:00,211.111981847,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049806644,0.0,2.19049806644
 04/23  15:00:00,211.111034227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903191538,0.0,2.18903191538
 04/23  16:00:00,259.999825478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881801152,0.0,2.18881801152
 04/23  17:00:00,296.666418838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886142071,0.0,2.18886142071
 04/23  18:00:00,296.666418761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890475267,0.0,2.18890475267
 04/23  19:00:00,272.222023043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894801352,0.0,2.18894801352
 04/23  20:00:00,306.396689618,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  21:00:00,299.04104949,0.0,0.0,0.0,24.9203635341,149.522181205,4.3630073759,0.0,4.3630073759
 04/23  22:00:00,274.595231968,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890448829,0.0,2.1890448829
 04/23  23:00:00,250.150836278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883097722,0.0,2.18883097722
 04/23  24:00:00,237.928638324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887433868,0.0,2.18887433868
 04/24  01:00:00,287.769836589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977603317,0.0,2.18977603317
 04/24  02:00:00,287.769836677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988956304,0.0,2.18988956304
 04/24  03:00:00,287.769836552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969102856,0.0,2.18969102856
 04/24  04:00:00,299.99203436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980447795,0.0,2.18980447795
 04/24  05:00:00,349.358213522,0.0,0.0,0.0,49.8407270682,199.362908273,2.19216435117,0.0,2.19216435117
 04/24  06:00:00,789.105783177,29.5123815672,265.987769034,0.0,49.8407270682,199.362908273,351.555100825,347.192140819,4.36296000617
 04/24  07:00:00,726.804761144,28.8105561283,136.587371971,0.0,149.522181205,199.362908273,264.405812425,255.66008995,8.74572247506
 04/24  08:00:00,1262.2724332,28.8466914205,122.996065393,0.0,448.566543614,448.566543614,82.4126393357,69.2219710342,13.1906683015
 04/24  09:00:00,1309.76930358,29.7447114837,205.294202706,0.0,448.566543614,448.566543614,65.1368026788,49.7346480341,15.4021546447
 04/24  10:00:00,1318.80844296,29.9859589191,262.376662759,0.0,448.566543614,448.566543614,55.700401653,38.0938858647,17.6065157883
 04/24  11:00:00,1329.33057008,29.1919183904,273.048763122,0.0,448.566543614,448.566543614,46.6265381207,26.7592708702,19.8672672506
 04/24  12:00:00,1288.3601917,28.8105561283,281.89966305,0.0,448.566543614,398.725816546,48.7982126162,26.6391926205,22.1590199956
 04/24  13:00:00,1344.35775939,28.9480730561,287.62937083,0.0,448.566543614,448.566543614,38.1661333415,13.8208130633,24.3453202782
 04/24  14:00:00,1358.29343025,29.4326374228,300.444781205,0.0,448.566543614,448.566543614,19.0630018351,5.88366011411,13.179341721
 04/24  15:00:00,1367.29120682,29.9383365507,308.445376161,0.0,448.566543614,448.566543614,13.4406217547,0.262055978509,13.1785657761
 04/24  16:00:00,1420.36730355,30.606994961,311.500558918,0.0,448.566543614,448.566543614,19.8445257722,0.0,19.8445257722
 04/24  17:00:00,1318.07909775,30.6719910358,321.660793402,0.0,348.885089477,398.725816546,10.9550985625,0.0,10.9550985625
 04/24  18:00:00,1125.24545768,30.9097229559,328.039424138,0.0,249.203635341,299.044362409,9.08408526653,0.332925096156,8.75116017037
 04/24  19:00:00,1095.48685996,29.7392577731,324.396559436,0.0,249.203635341,299.044362409,10.2931140141,3.73962158659,6.55349242749
 04/24  20:00:00,969.636003062,28.8105561283,315.889319072,0.0,149.522181205,249.203635341,32.3949748828,25.835605939,6.55936894378
 04/24  21:00:00,951.329979649,28.8105561283,305.882366922,0.0,149.522181205,249.203635341,49.5446522688,45.1803096837,4.36434258514
 04/24  22:00:00,349.356793694,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897494219,0.0,2.1897494219
 04/24  23:00:00,299.992034606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986243222,0.0,2.18986243222
 04/24  24:00:00,287.769836686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966353303,0.0,2.18966353303
 04/25  01:00:00,287.769833643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976765254,0.0,2.18976765254
 04/25  02:00:00,287.769833717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987522478,0.0,2.18987522478
 04/25  03:00:00,287.769833598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967173536,0.0,2.18967173536
 04/25  04:00:00,299.992031403,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897792223,0.0,2.1897792223
 04/25  05:00:00,349.358209285,0.0,0.0,0.0,49.8407270682,199.362908273,4.3640638136,0.0,4.3640638136
 04/25  06:00:00,794.844427166,30.1411753042,279.141866203,0.0,49.8407270682,199.362908273,275.140971785,272.949729822,2.19124196299
 04/25  07:00:00,790.963432228,28.8105561283,199.820052581,0.0,149.522181205,199.362908273,244.645279868,235.900355838,8.74492402917
 04/25  08:00:00,1374.87674647,28.8105561283,234.574481156,0.0,448.566543614,448.566543614,79.3680686875,66.1797932728,13.1882754146
