Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/25  09:00:00,1406.25969651,28.8105561283,298.249572384,0.0,448.566543614,448.566543614,61.7091682557,44.1108235804,17.5983446754
 04/25  10:00:00,1378.63679036,28.8105561283,313.000313266,0.0,448.566543614,448.566543614,40.8140002374,25.4079971531,15.4060030843
 04/25  11:00:00,1384.69670282,28.8105561283,319.067607001,0.0,448.566543614,448.566543614,30.1569588217,10.2900725586,19.8668862632
 04/25  12:00:00,1344.14359213,28.8105561283,328.35035987,0.0,448.566543614,398.725816546,32.6248733027,10.4704645489,22.1544087538
 04/25  13:00:00,1406.50437384,29.0856089203,340.602457969,0.0,448.566543614,448.566543614,24.9137011938,2.78085366142,22.1328475324
 04/25  14:00:00,1409.1818497,29.692144834,342.68366512,0.0,448.566543614,448.566543614,17.0587016079,1.68397653232,15.3747250756
 04/25  15:00:00,1409.5540313,30.1318632313,342.617108788,0.0,448.566543614,448.566543614,14.1735836399,0.996270075511,13.1773135644
 04/25  16:00:00,1464.49035171,30.4754555179,348.315896185,0.0,448.566543614,448.566543614,18.5578981091,0.918554821138,17.6393432879
 04/25  17:00:00,1355.95337058,28.8105561283,354.306841906,0.0,348.885089477,398.725816546,13.32999596,2.37466663958,10.9553293205
 04/25  18:00:00,1156.17384292,28.8105561283,353.872207698,0.0,249.203635341,299.044362409,40.9358750453,30.0012114634,10.9346635819
 04/25  19:00:00,1126.41457899,28.8105561283,348.546130699,0.0,249.203635341,299.044362409,53.4432640742,49.0667063572,4.37655771705
 04/25  20:00:00,1008.65253675,28.8105561283,346.108736884,0.0,149.522181205,249.203635341,87.5950685281,78.857182865,8.73788566304
 04/25  21:00:00,1004.31329104,28.8105561283,349.120127739,0.0,149.522181205,249.203635341,95.6220958546,93.4300466853,2.1920491693
 04/25  22:00:00,349.356790745,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985649487,0.0,2.18985649487
 04/25  23:00:00,299.992031588,0.0,0.0,0.0,24.9203635341,199.362908273,4.35934710772,0.0,4.35934710772
 04/25  24:00:00,287.769833767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967891163,0.0,2.18967891163
 04/26  01:00:00,287.769830722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977601903,0.0,2.18977601903
 04/26  02:00:00,287.769830769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956754663,0.0,2.18956754663
 04/26  03:00:00,287.769830643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966929847,0.0,2.18966929847
 04/26  04:00:00,299.992028445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977071294,0.0,2.18977071294
 04/26  05:00:00,349.358204005,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210174294,0.0,2.19210174294
 04/26  06:00:00,864.159325027,30.5154838767,340.85213089,0.0,49.8407270682,199.362908273,140.037901717,135.675091961,4.36280975587
 04/26  07:00:00,937.521356842,28.8105561283,334.53805967,0.0,149.522181205,199.362908273,100.76238997,92.017961126,8.74442884383
 04/26  08:00:00,1484.68863416,28.8105561283,333.498217421,0.0,448.566543614,448.566543614,39.3456058678,26.1602499137,13.1853559541
 04/26  09:00:00,1450.69679551,28.8105561283,336.180580353,0.0,448.566543614,448.566543614,29.2778763878,13.8788362384,15.3990401494
 04/26  10:00:00,1434.92554442,28.8721811684,369.244043007,0.0,448.566543614,448.566543614,20.568362814,2.96395036763,17.6044124463
 04/26  11:00:00,1475.93023216,29.4319806296,411.592003915,0.0,448.566543614,448.566543614,19.0674672208,1.41124774661,17.6562194741
 04/26  12:00:00,1460.93613857,29.2995533284,444.795606091,0.0,448.566543614,398.725816546,25.6266488802,1.25716723739,24.3694816429
 04/26  13:00:00,1541.39283242,32.4055717471,472.172998506,0.0,448.566543614,448.566543614,22.183557399,0.0527203657821,22.1308370332
 04/26  14:00:00,1542.9202366,33.6176190988,472.497835606,0.0,448.566543614,448.566543614,15.3788829172,0.0,15.3788829172
 04/26  15:00:00,1541.88846312,34.4814908284,470.602668415,0.0,448.566543614,448.566543614,13.173121103,0.0,13.173121103
 04/26  16:00:00,1586.98438645,36.2250130387,465.061082492,0.0,448.566543614,448.566543614,17.6368775375,0.0,17.6368775375
 04/26  17:00:00,1476.69787345,34.5977584403,469.265910323,0.0,348.885089477,398.725816546,10.953771249,0.0,10.953771249
 04/26  18:00:00,1290.2135145,31.9175569559,484.827022435,0.0,249.203635341,299.044362409,8.7511512288,0.0,8.7511512288
 04/26  19:00:00,1270.74562067,29.9703514613,491.753561623,0.0,249.203635341,299.044362409,6.55376228302,0.0,6.55376228302
 04/26  20:00:00,1146.51173881,28.8105561283,484.024811649,0.0,149.522181205,249.203635341,8.24055394526,1.68202251874,6.55853142652
 04/26  21:00:00,1135.39777757,28.8105561283,480.265312247,0.0,149.522181205,249.203635341,15.3691980335,11.0051646997,4.36403333388
 04/26  22:00:00,349.356787436,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968796366,0.0,2.18968796366
 04/26  23:00:00,299.992028386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978899123,0.0,2.18978899123
 04/26  24:00:00,287.769830633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958003613,0.0,2.18958003613
 04/27  01:00:00,287.769827533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967388258,0.0,2.18967388258
 04/27  02:00:00,287.769827586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976957038,0.0,2.18976957038
 04/27  03:00:00,287.769827668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955600082,0.0,2.18955600082
 04/27  04:00:00,299.992025417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965161843,0.0,2.18965161843
 04/27  05:00:00,349.358199742,0.0,0.0,0.0,49.8407270682,199.362908273,4.36402931394,0.0,4.36402931394
 04/27  06:00:00,990.215744689,32.0533361983,465.455229553,0.0,49.8407270682,199.362908273,22.9998262635,20.8085587278,2.19126753574
 04/27  07:00:00,1055.90503421,28.8105561283,453.087502378,0.0,149.522181205,199.362908273,45.5274167927,36.783292363,8.74412442966
 04/27  08:00:00,1608.24152819,29.0617088227,456.839620096,0.0,448.566543614,448.566543614,15.9186766742,0.534761021953,15.3839156522
 04/27  09:00:00,1580.76383955,30.1467401528,464.921663807,0.0,448.566543614,448.566543614,15.3982050292,0.0,15.3982050292
 04/27  10:00:00,1546.2890467,30.8645731278,478.617359845,0.0,448.566543614,448.566543614,15.4035988057,0.0,15.4035988057
 04/27  11:00:00,1547.33098007,31.7864989325,478.733591912,0.0,448.566543614,448.566543614,19.8652934168,0.0,19.8652934168
 04/27  12:00:00,1502.3569237,30.0699392949,485.312104127,0.0,448.566543614,398.725816546,22.150763519,0.0,22.150763519
 04/27  13:00:00,1542.70771976,33.7220591531,472.171471488,0.0,448.566543614,448.566543614,22.1280620221,0.0,22.1280620221
 04/27  14:00:00,1536.53908996,34.6878988936,465.046430881,0.0,448.566543614,448.566543614,15.3736044769,0.0,15.3736044769
 04/27  15:00:00,1532.32966162,35.2330737436,460.292306693,0.0,448.566543614,448.566543614,13.1740593461,0.0,13.1740593461
 04/27  16:00:00,1579.28597983,35.3125894408,458.27512184,0.0,448.566543614,448.566543614,17.6387901836,0.0,17.6387901836
 04/27  17:00:00,1479.08447318,31.4156256994,474.834657591,0.0,348.885089477,398.725816546,10.9535030741,0.0,10.9535030741
 04/27  18:00:00,1294.42580836,28.8105561283,492.14632931,0.0,249.203635341,299.044362409,8.74965663924,0.0,8.74965663924
 04/27  19:00:00,1272.43879445,28.8105561283,494.605524137,0.0,249.203635341,299.044362409,7.93945550908,1.3865654375,6.55289007158
 04/27  20:00:00,1162.04213392,28.8105561283,499.534116195,0.0,149.522181205,249.203635341,36.9916229191,30.4334830134,6.55813990573
 04/27  21:00:00,1156.18523704,28.8105561283,501.026915894,0.0,149.522181205,249.203635341,50.6367014729,46.2722472493,4.36445422365
 04/27  22:00:00,349.356784579,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974365361,0.0,2.18974365361
 04/27  23:00:00,299.992025393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968326976,0.0,2.18968326976
 04/27  24:00:00,287.769827641,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897782331,0.0,2.1897782331
 04/28  01:00:00,287.769824612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955768189,0.0,2.18955768189
 04/28  02:00:00,287.769824571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964753665,0.0,2.18964753665
 04/28  03:00:00,287.769824613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973701168,0.0,2.18973701168
 04/28  04:00:00,299.992022517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982617644,0.0,2.18982617644
 04/28  05:00:00,349.358194616,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434361164,0.0,4.36434361164
 04/28  06:00:00,997.671430586,31.9308059818,473.006721705,0.0,49.8407270682,199.362908273,59.4894774092,57.298059408,2.19141800123
 04/28  07:00:00,1073.74241199,28.8105561283,470.7832839,0.0,149.522181205,199.362908273,68.1217878914,59.3772641847,8.74452370671
 04/28  08:00:00,1624.53472629,29.2844770895,472.88522855,0.0,448.566543614,448.566543614,21.4205361502,6.03851846481,15.3820176854
 04/28  09:00:00,1599.96459004,30.5899730859,483.678586141,0.0,448.566543614,448.566543614,16.2427847882,0.845995112322,15.3967896759
 04/28  10:00:00,1553.68765749,31.2999253201,485.580412628,0.0,448.566543614,448.566543614,15.7161797837,0.313183147729,15.402996636
 04/28  11:00:00,1550.09985068,32.6417442071,480.647245831,0.0,448.566543614,448.566543614,19.863802296,0.0,19.863802296
 04/28  12:00:00,1502.5763118,31.7635922738,483.837873248,0.0,448.566543614,398.725816546,22.1493431133,0.0,22.1493431133
 04/28  13:00:00,1539.91750553,35.7694579764,467.333891698,0.0,448.566543614,448.566543614,22.1248913726,0.0,22.1248913726
 04/28  14:00:00,1533.72979051,37.0484271909,459.876621922,0.0,448.566543614,448.566543614,15.3752677517,0.0,15.3752677517
 04/28  15:00:00,1530.86836482,38.0017012146,456.062402596,0.0,448.566543614,448.566543614,13.1719687258,0.0,13.1719687258
 04/28  16:00:00,1575.33724431,38.205103088,451.433902051,0.0,448.566543614,448.566543614,17.6353385498,0.0,17.6353385498
 04/28  17:00:00,1468.66096098,34.2039528415,461.622834828,0.0,348.885089477,398.725816546,10.9529371871,0.0,10.9529371871
 04/28  18:00:00,1285.81578772,29.5098416758,482.837036423,0.0,249.203635341,299.044362409,8.7503728256,0.0,8.7503728256
 04/28  19:00:00,1271.2532436,28.8882500447,493.343304774,0.0,249.203635341,299.044362409,6.55420938938,0.0,6.55420938938
 04/28  20:00:00,1161.48590703,28.8105561283,498.998487316,0.0,149.522181205,249.203635341,8.94439331942,2.38613557644,6.55825774298
 04/28  21:00:00,1154.75598629,28.8105561283,499.622597438,0.0,149.522181205,249.203635341,16.6765188097,12.3119927045,4.36452610515
 04/28  22:00:00,349.356781357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976891028,0.0,2.18976891028
 04/28  23:00:00,299.99202231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954986259,0.0,2.18954986259
 04/28  24:00:00,287.769824459,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896389575,0.0,2.1896389575
 04/29  01:00:00,237.929094323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971951201,0.0,2.18971951201
 04/29  02:00:00,237.929094419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980285158,0.0,2.18980285158
 04/29  03:00:00,237.929094377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957920551,0.0,2.18957920551
 04/29  04:00:00,250.15129217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966250648,0.0,2.18966250648
 04/29  05:00:00,274.597099377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36430781397,0.0,4.36430781397
 04/29  06:00:00,997.987773869,31.9579223509,473.317590035,0.0,49.8407270682,199.362908273,30.0147577782,27.8234183758,2.1913394024
 04/29  07:00:00,976.524298716,28.8105561283,473.272924371,0.0,49.8407270682,199.362908273,33.0373833566,28.6683065944,4.36907676218
 04/29  08:00:00,1228.57130977,28.8105561283,476.128292761,0.0,249.203635341,249.203635341,16.2723534013,9.71925273593,6.55310066539
 04/29  09:00:00,1202.38024241,28.8105561283,486.603602435,0.0,249.203635341,249.203635341,14.9073284798,6.15756493655,8.74976354321
 04/29  10:00:00,1162.24363275,28.8795510008,495.291303636,0.0,249.203635341,249.203635341,10.0191720132,1.27563783905,8.74353417418
 04/29  11:00:00,1163.35640263,28.8105561283,496.471455905,0.0,249.203635341,249.203635341,9.66480090534,0.908165854551,8.75663505079
 04/29  12:00:00,1164.78753403,29.018917569,497.696222217,0.0,249.203635341,249.203635341,8.85742501527,0.109927402158,8.74749761312
 04/29  13:00:00,1156.28601501,29.9242386909,488.289931952,0.0,249.203635341,249.203635341,8.74332705355,0.0,8.74332705355
 04/29  14:00:00,909.363607933,29.330253308,491.167017405,0.0,74.7610906023,174.442544739,4.38693615107,0.0122141652307,4.37472198584
 04/29  15:00:00,919.288194679,29.1375300822,501.285278284,0.0,74.7610906023,174.442544739,6.54851984087,0.0,6.54851984087
 04/29  16:00:00,964.537770606,28.825463264,497.957659197,0.0,74.7610906023,174.442544739,6.55122272313,0.0,6.55122272313
 04/29  17:00:00,914.648117707,28.8105561283,486.180549245,0.0,24.9203635341,149.522181205,2.40214742,0.210791181866,2.19135623814
 04/29  18:00:00,296.667815769,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256235687,0.0,4.36256235687
 04/29  19:00:00,272.223419958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106501311,0.0,2.19106501311
 04/29  20:00:00,306.398086371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138456653,0.0,2.19138456653
 04/29  21:00:00,299.041964839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36570988951,0.0,4.36570988951
 04/29  22:00:00,274.595687851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955950706,0.0,2.18955950706
 04/29  23:00:00,250.15129223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964245767,0.0,2.18964245767
 04/29  24:00:00,237.929094475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972525591,0.0,2.18972525591
 04/30  01:00:00,237.928621615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891922737,0.0,2.18891922737
 04/30  02:00:00,237.928621729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892405734,0.0,2.18892405734
 04/30  03:00:00,237.928621768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892858769,0.0,2.18892858769
 04/30  04:00:00,250.150819528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893289277,0.0,2.18893289277
 04/30  05:00:00,274.596623997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140327045,0.0,2.19140327045
 04/30  06:00:00,314.940339648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890834185,0.0,2.18890834185
 04/30  07:00:00,344.941996391,1.92143780437,38.1421075054,0.0,24.9203635341,149.522181205,2.18891317629,0.0,2.18891317629
 04/30  08:00:00,796.331812079,22.7316330626,378.275726705,0.0,24.9203635341,149.522181205,2.18896745328,0.0,2.18896745328
 04/30  09:00:00,685.1223528,18.5355242324,313.043469232,0.0,24.9203635341,149.522181205,2.18897130733,0.0,2.18897130733
 04/30  10:00:00,685.328797783,23.1033969634,353.856696615,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,624.765353548,18.4618768004,302.466780561,0.0,24.9203635341,149.522181205,4.36119878204,0.0,4.36119878204
 04/30  12:00:00,586.710703282,17.0517322472,277.514902683,0.0,24.9203635341,149.522181205,2.19058929179,0.0,2.19058929179
 04/30  13:00:00,464.809419672,10.4667491586,180.605279168,0.0,24.9203635341,149.522181205,4.36611364091,0.0,4.36611364091
 04/30  14:00:00,464.37807457,12.4663287936,190.666128491,0.0,24.9203635341,149.522181205,2.19060484273,0.0,2.19060484273
 04/30  15:00:00,356.753195444,7.30286075459,109.908371336,0.0,24.9203635341,149.522181205,2.18890655989,0.0,2.18890655989
 04/30  16:00:00,646.304116598,17.9392682318,277.313644736,0.0,24.9203635341,149.522181205,2.18886822499,0.0,2.18886822499
 04/30  17:00:00,758.568070547,22.7999306901,340.375875212,0.0,24.9203635341,149.522181205,2.18894766773,0.0,2.18894766773
 04/30  18:00:00,703.132769342,18.9248589455,292.900388857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  19:00:00,725.625529477,22.8381609585,331.775508351,0.0,24.9203635341,149.522181205,2.18895140008,0.0,2.18895140008
 04/30  20:00:00,667.104494425,17.674997502,261.457295224,0.0,24.9203635341,149.522181205,2.18895512557,0.0,2.18895512557
 04/30  21:00:00,299.041020235,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624008085,0.0,4.3624008085
 04/30  22:00:00,274.595214961,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150819515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873029869,0.0,2.18873029869
 04/30  24:00:00,237.928621814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873418777,0.0,2.18873418777
 05/01  01:00:00,287.769815314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966494916,0.0,2.18966494916
 05/01  02:00:00,287.769815352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973613629,0.0,2.18973613629
 05/01  03:00:00,287.769815377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950228787,0.0,2.18950228787
 05/01  04:00:00,299.992013117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957344111,0.0,2.18957344111
 05/01  05:00:00,349.358180188,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373125771,0.0,4.36373125771
 05/01  06:00:00,933.997829808,30.4303919285,411.224756747,0.0,49.8407270682,199.362908273,31.0024235397,28.811329935,2.19109360472
 05/01  07:00:00,1014.27192883,28.8105561283,416.634660115,0.0,149.522181205,199.362908273,27.6096112599,18.8659526224,8.74365863743
 05/01  08:00:00,1563.04462795,28.8276268263,413.995171252,0.0,448.566543614,448.566543614,14.0181280022,0.832749591099,13.1853784111
 05/01  09:00:00,1532.18467059,29.1078293306,417.449806193,0.0,448.566543614,448.566543614,15.4638836909,0.0692482908959,15.3946354
 05/01  10:00:00,1498.09497549,28.8915037794,432.39644972,0.0,448.566543614,448.566543614,17.6000936922,0.0,17.6000936922
 05/01  11:00:00,1518.2238956,29.8685660834,451.544558097,0.0,448.566543614,448.566543614,17.6536976735,0.0,17.6536976735
 05/01  12:00:00,1479.47909434,29.5260844373,462.97827266,0.0,448.566543614,398.725816546,24.3597807273,0.0,24.3597807273
 05/01  13:00:00,1549.12621492,32.7012109222,479.610945315,0.0,448.566543614,448.566543614,22.1193894834,0.0,22.1193894834
 05/01  14:00:00,1542.9313969,34.1654776517,471.961245656,0.0,448.566543614,448.566543614,13.1742225183,0.0,13.1742225183
 05/01  15:00:00,1536.5502655,35.2706103011,464.475453756,0.0,448.566543614,448.566543614,13.1718000352,0.0,13.1718000352
 05/01  16:00:00,1582.8307588,35.5865729093,461.546026176,0.0,448.566543614,448.566543614,17.6331121258,0.0,17.6331121258
 05/01  17:00:00,1479.5766659,31.2968591414,475.44568171,0.0,348.885089477,398.725816546,10.9517387545,0.0,10.9517387545
 05/01  18:00:00,1291.43713954,28.8371614531,489.131107339,0.0,249.203635341,299.044362409,8.74924720714,0.0,8.74924720714
 05/01  19:00:00,1272.64227824,28.8105561283,494.810061978,0.0,249.203635341,299.044362409,6.55331879948,0.0,6.55331879948
 05/01  20:00:00,1160.7692726,28.8105561283,498.282804646,0.0,149.522181205,249.203635341,7.68929622014,1.13070618811,6.55859003203
 05/01  21:00:00,1157.70029113,28.8105561283,502.565276956,0.0,149.522181205,249.203635341,18.9376949563,14.5738371327,4.36385782362
 05/01  22:00:00,349.356772275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974202701,0.0,2.18974202701
 05/01  23:00:00,299.992013163,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895077437,0.0,2.1895077437
 05/01  24:00:00,287.769815286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957846105,0.0,2.18957846105
 05/02  01:00:00,287.769812097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963966735,0.0,2.18963966735
 05/02  02:00:00,287.769812137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970463255,0.0,2.18970463255
 05/02  03:00:00,287.769812204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948188104,0.0,2.18948188104
 05/02  04:00:00,299.992009919,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895303143,0.0,2.1895303143
 05/02  05:00:00,349.35817455,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207773137,0.0,2.19207773137
 05/02  06:00:00,981.775024108,31.9114900897,457.131833505,0.0,49.8407270682,199.362908273,58.8360045966,54.4734025064,4.36260209026
 05/02  07:00:00,1031.54173697,28.8105561283,429.882659418,0.0,149.522181205,199.362908273,77.7994110471,71.2367257905,6.56268525655
 05/02  08:00:00,1574.15555625,29.0326894163,423.612802587,0.0,448.566543614,448.566543614,38.1225794565,22.748019738,15.3745597185
 05/02  09:00:00,1551.83706773,30.0614320422,436.075559628,0.0,448.566543614,448.566543614,21.9079103414,6.51309698034,15.394813361
 05/02  10:00:00,1523.46323088,30.7350050548,455.920414439,0.0,448.566543614,448.566543614,16.5181057033,1.11854872063,15.3995569827
 05/02  11:00:00,1542.78796509,31.2909040926,474.686087002,0.0,448.566543614,448.566543614,20.1708132617,0.314130009846,19.8566832518
 05/02  12:00:00,1500.12472776,29.9070958456,483.242867279,0.0,448.566543614,398.725816546,22.2314210803,0.0856720217602,22.1457490586
 05/02  13:00:00,1537.27125933,34.1593960958,466.297841288,0.0,448.566543614,448.566543614,22.119841803,0.0,22.119841803
 05/02  14:00:00,1530.52672231,35.5555984465,458.166473103,0.0,448.566543614,448.566543614,13.1782005029,0.0,13.1782005029
 05/02  15:00:00,1529.06204148,35.437293708,456.820559892,0.0,448.566543614,448.566543614,13.1755807183,0.0,13.1755807183
 05/02  16:00:00,1589.84708038,34.5977433761,469.551208346,0.0,448.566543614,448.566543614,17.6323992344,0.0,17.6323992344
 05/02  17:00:00,1491.23960849,30.6045891423,487.800909885,0.0,348.885089477,398.725816546,10.9529906201,0.0,10.9529906201
 05/02  18:00:00,1296.2951958,28.8105561283,494.015782877,0.0,249.203635341,299.044362409,8.74897349623,0.0,8.74897349623
 05/02  19:00:00,1276.79034323,28.8105561283,498.956801598,0.0,249.203635341,299.044362409,8.38083955624,1.8285246252,6.55231493104
 05/02  20:00:00,1154.61652375,28.8105561283,492.112105964,0.0,149.522181205,249.203635341,32.2886463666,25.7309810367,6.55766532989
 05/02  21:00:00,1123.6072376,28.8105561283,468.450595466,0.0,149.522181205,249.203635341,57.1313943894,52.7674671071,4.36392728232
 05/02  22:00:00,349.356769048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963323128,0.0,2.18963323128
 05/02  23:00:00,299.99200997,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896975544,0.0,2.1896975544
 05/02  24:00:00,287.769812222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976177784,0.0,2.18976177784
 05/03  01:00:00,287.769808947,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895148013,0.0,2.1895148013
 05/03  02:00:00,287.769808927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957385052,0.0,2.18957385052
 05/03  03:00:00,287.769808945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963260493,0.0,2.18963260493
 05/03  04:00:00,299.992006791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969112404,0.0,2.18969112404
 05/03  05:00:00,349.358170079,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421765196,0.0,4.36421765196
 05/03  06:00:00,884.439470642,31.7727703774,369.701431824,0.0,49.8407270682,199.362908273,153.526897069,151.335627208,2.1912698614
 05/03  07:00:00,873.169376216,28.8105561283,277.405912765,0.0,149.522181205,199.362908273,173.777899824,165.035615504,8.74228431965
 05/03  08:00:00,1377.53464008,28.8305753937,230.592224926,0.0,448.566543614,448.566543614,90.3018581092,77.1199504012,13.181907708
 05/03  09:00:00,1361.04346851,29.5006130844,248.711092097,0.0,448.566543614,448.566543614,71.7085591338,56.3139981647,15.3945609692
 05/03  10:00:00,1345.37202749,30.1570870415,280.677211058,0.0,448.566543614,448.566543614,40.7001055683,25.3011988661,15.3989067022
 05/03  11:00:00,1359.12809569,30.590722154,293.422602774,0.0,448.566543614,448.566543614,46.7808487608,26.9255604092,19.8552883516
 05/03  12:00:00,1309.77283566,28.9753278713,295.028614368,0.0,448.566543614,398.725816546,43.41552669,21.2725496718,22.1429770182
 05/03  13:00:00,1360.326991,31.2638388712,292.256524437,0.0,448.566543614,448.566543614,28.0768939386,5.95726861861,22.1196253199
 05/03  14:00:00,1366.51618911,31.6686134756,298.041403461,0.0,448.566543614,448.566543614,15.29627952,2.1181457157,13.1781338043
 05/03  15:00:00,1368.48340085,32.0411645908,299.637535396,0.0,448.566543614,448.566543614,13.9081135844,0.73283742197,13.1752761624
 05/03  16:00:00,1418.10473926,32.396720393,300.009490102,0.0,448.566543614,448.566543614,18.2201993652,0.588871174444,17.6313281907
 05/03  17:00:00,1302.05526933,30.9386816597,298.278933835,0.0,348.885089477,398.725816546,15.841653111,4.88925867879,10.9523944322
 05/03  18:00:00,1098.29962365,29.5982081958,295.218175363,0.0,249.203635341,299.044362409,28.5162903402,19.7678400788,8.74845026144
 05/03  19:00:00,1064.03043399,29.026914373,294.412407248,0.0,249.203635341,299.044362409,34.9600576341,28.4081478291,6.55190980491
 05/03  20:00:00,944.952888825,28.8105561283,291.525679535,0.0,149.522181205,249.203635341,53.7626755681,47.2050096861,6.55766588196
 05/03  21:00:00,917.486021252,28.8105561283,272.386978701,0.0,149.522181205,249.203635341,77.9505089535,73.586879524,4.36362942951
 05/03  22:00:00,349.356765899,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948468302,0.0,2.18948468302
 05/03  23:00:00,299.992006747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954304044,0.0,2.18954304044
 05/03  24:00:00,287.769808939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960130052,0.0,2.18960130052
 05/04  01:00:00,287.769805743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965091824,0.0,2.18965091824
 05/04  02:00:00,287.769805798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970350442,0.0,2.18970350442
 05/04  03:00:00,287.769805823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945425007,0.0,2.18945425007
 05/04  04:00:00,299.992003572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950684305,0.0,2.18950684305
 05/04  05:00:00,349.358164684,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381149607,0.0,4.36381149607
 05/04  06:00:00,770.879107229,31.0634177948,262.217023402,0.0,49.8407270682,199.362908273,299.332778474,297.141717317,2.19106115779
 05/04  07:00:00,744.131247261,28.8105561283,153.015232541,0.0,149.522181205,199.362908273,226.596527462,217.854232589,8.74229487273
 05/04  08:00:00,1265.23749421,28.8105561283,125.506817392,0.0,448.566543614,448.566543614,69.4112638768,56.2314608452,13.1798030316
 05/04  09:00:00,1265.3151866,28.8105561283,161.572102015,0.0,448.566543614,448.566543614,62.730994898,47.3371392502,15.3938556478
 05/04  10:00:00,1276.24790537,29.2221549992,220.416219304,0.0,448.566543614,448.566543614,40.3724225073,24.9745402041,15.3978823032
 05/04  11:00:00,1312.28731272,29.8597415799,255.397586589,0.0,448.566543614,448.566543614,32.3145201464,12.4614396129,19.8530805335
 05/04  12:00:00,1262.55790749,28.8105561283,256.314494442,0.0,448.566543614,398.725816546,37.6700386179,15.5301439189,22.1398946989
 05/04  13:00:00,1320.42208973,30.4911577984,262.203768217,0.0,448.566543614,448.566543614,28.9941278507,6.87837207823,22.1157557725
 05/04  14:00:00,1328.67175145,30.8479644511,269.748447818,0.0,448.566543614,448.566543614,17.3908387657,4.21678903653,13.1740497292
 05/04  15:00:00,1334.92527248,31.0438222238,275.604453525,0.0,448.566543614,448.566543614,23.9686990653,10.7977471481,13.1709519172
 05/04  16:00:00,1386.5658056,31.1870545838,278.249608757,0.0,448.566543614,448.566543614,34.7433570435,17.1134071081,17.6299499354
 05/04  17:00:00,1268.96537046,29.0062175922,275.843847009,0.0,348.885089477,398.725816546,49.1069716214,38.1555531169,10.9514185045
 05/04  18:00:00,1068.32428966,28.8105561283,274.939840354,0.0,249.203635341,299.044362409,78.5509202564,69.8020787489,8.74884150743
 05/04  19:00:00,1044.54327094,28.8105561283,275.876814016,0.0,249.203635341,299.044362409,81.818012029,75.2659246392,6.55208738982
 05/04  20:00:00,920.911534042,28.8105561283,276.471242015,0.0,149.522181205,249.203635341,118.714001343,112.156882612,6.55711873126
 05/04  21:00:00,919.144542472,28.8105561283,274.074636398,0.0,149.522181205,249.203635341,139.966706379,137.774803628,2.19190275117
 05/04  22:00:00,349.356763037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972965848,0.0,2.18972965848
 05/04  23:00:00,299.992003794,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895993144,0.0,2.1895993144
 05/04  24:00:00,287.769805992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965129802,0.0,2.18965129802
 05/05  01:00:00,287.769802741,0.0,0.0,0.0,24.9203635341,199.362908273,4.35914044342,0.0,4.35914044342
 05/05  02:00:00,287.769802704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948977992,0.0,2.18948977992
 05/05  03:00:00,287.769802661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953615815,0.0,2.18953615815
 05/05  04:00:00,299.992000453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958233932,0.0,2.18958233932
 05/05  05:00:00,349.358158947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19194026769,0.0,2.19194026769
 05/05  06:00:00,761.595983116,30.2113423108,254.446865216,0.0,49.8407270682,199.362908273,420.957989545,416.595807704,4.3621818407
 05/05  07:00:00,728.299589043,28.8105561283,137.707728395,0.0,149.522181205,199.362908273,363.322459115,356.761066589,6.56139252639
 05/05  08:00:00,1258.74780317,28.8105561283,119.442347942,0.0,448.566543614,448.566543614,183.317160543,169.353216538,13.9639440057
 05/05  09:00:00,1277.30587348,28.8105561283,173.888345,0.0,448.566543614,448.566543614,119.413205597,104.802436493,14.610769104
 05/05  10:00:00,1318.49992899,28.8105561283,262.968684943,0.0,448.566543614,448.566543614,90.5392930637,72.9434947988,17.5957982649
 05/05  11:00:00,1356.11286636,28.8105561283,298.289894515,0.0,448.566543614,448.566543614,78.6294607824,60.9822812693,17.6471795131
 05/05  12:00:00,1327.08858705,28.8105561283,311.278677653,0.0,448.566543614,398.725816546,55.716938272,33.5782483881,22.1386898839
 05/05  13:00:00,1391.52408183,29.0067855362,325.69361566,0.0,448.566543614,448.566543614,35.3568167471,13.2424564224,22.1143603247
 05/05  14:00:00,1401.87936804,29.6008093243,335.470196788,0.0,448.566543614,448.566543614,18.3006859584,5.12381214482,13.1768738136
 05/05  15:00:00,1414.36307863,30.2081248389,347.349658646,0.0,448.566543614,448.566543614,14.7633677179,1.58982779388,13.173539924
 05/05  16:00:00,1473.36039888,30.7006742768,356.961056332,0.0,448.566543614,448.566543614,18.4740261617,0.846274689145,17.6277514726
 05/05  17:00:00,1360.18188443,29.1979259848,358.148908976,0.0,348.885089477,398.725816546,12.2947690429,1.34303169895,10.951737344
 05/05  18:00:00,1154.2228411,28.8105561283,351.930719595,0.0,249.203635341,299.044362409,26.0500017185,17.2998098235,8.75019189497
 05/05  19:00:00,1127.27536018,28.8105561283,349.421054704,0.0,249.203635341,299.044362409,36.5892421939,30.0361727162,6.5530694777
 05/05  20:00:00,1002.35632848,28.8105561283,348.367501106,0.0,149.522181205,249.203635341,70.2499215078,63.6918982732,6.5580232345
 05/05  21:00:00,1003.12302075,28.8105561283,347.940790824,0.0,149.522181205,249.203635341,83.0475132812,78.6839266492,4.36358663208
 05/05  22:00:00,349.356759472,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960430111,0.0,2.18960430111
 05/05  23:00:00,299.992000412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965002735,0.0,2.18965002735
 05/05  24:00:00,287.769802661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969569439,0.0,2.18969569439
 05/06  01:00:00,237.929072319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943136581,0.0,2.18943136581
 05/06  02:00:00,237.929072278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947179366,0.0,2.18947179366
 05/06  03:00:00,237.929072264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951197901,0.0,2.18951197901
 05/06  04:00:00,250.151270071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955197419,0.0,2.18955197419
 05/06  05:00:00,274.597063252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173538163,0.0,2.19173538163
 05/06  06:00:00,860.287881783,29.9424504069,346.087594475,0.0,49.8407270682,199.362908273,153.469166915,149.106649571,4.3625173436
 05/06  07:00:00,838.714501589,28.8105561283,336.028156005,0.0,49.8407270682,199.362908273,166.97333644,162.604469631,4.36886680943
 05/06  08:00:00,1097.63846039,28.8105561283,346.592502395,0.0,249.203635341,249.203635341,103.597201324,97.0453035159,6.55189780764
 05/06  09:00:00,1086.9722192,28.8105561283,374.597635299,0.0,249.203635341,249.203635341,86.1072652986,77.3595485905,8.74771670813
 05/06  10:00:00,1055.97633916,28.8105561283,394.318629609,0.0,249.203635341,249.203635341,64.3531860138,57.791149557,6.5620364568
 05/06  11:00:00,1071.77577669,28.8105561283,408.344274947,0.0,249.203635341,249.203635341,51.9615872265,43.2068167155,8.75477051108
 05/06  12:00:00,1088.44507435,28.8105561283,423.415546271,0.0,249.203635341,249.203635341,47.4851750611,38.7398614786,8.74531358245
 05/06  13:00:00,1095.9894749,28.8105561283,430.990376947,0.0,249.203635341,249.203635341,29.4937304475,20.7520992513,8.74163119618
 05/06  14:00:00,848.240413148,28.8105561283,433.637964789,0.0,74.7610906023,174.442544739,36.1172875818,31.7418261521,4.37546142969
 05/06  15:00:00,858.470733541,28.8105561283,443.379309583,0.0,74.7610906023,174.442544739,51.2844111421,44.7368049859,6.5476061562
 05/06  16:00:00,912.030102987,28.8105561283,446.849334351,0.0,74.7610906023,174.442544739,28.4845321303,24.111582308,4.37294982223
 05/06  17:00:00,873.87106585,28.8105561283,445.579116963,0.0,24.9203635341,149.522181205,33.0275220951,28.6651254021,4.36239669297
 05/06  18:00:00,296.667784156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119706929,0.0,2.19119706929
 05/06  19:00:00,272.223389252,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238435092,0.0,4.36238435092
 05/06  20:00:00,297.854388728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098602312,0.0,2.19098602312
 05/06  21:00:00,299.041925479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543053312,0.0,4.36543053312
 05/06  22:00:00,274.595665703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957400113,0.0,2.18957400113
 05/06  23:00:00,250.151270119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961354862,0.0,2.18961354862
 05/06  24:00:00,237.929072345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965304449,0.0,2.18965304449
 05/07  01:00:00,237.928603785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866645682,0.0,2.18866645682
 05/07  02:00:00,237.928603548,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  03:00:00,237.928603548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887650928,0.0,2.18887650928
 05/07  04:00:00,250.150801576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884057104,0.0,2.18884057104
 05/07  05:00:00,274.596593347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212112675,0.0,4.36212112675
 05/07  06:00:00,306.396654902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666384047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881827483,0.0,2.18881827483
 05/07  08:00:00,296.666384213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865849015,0.0,2.18865849015
 05/07  09:00:00,259.999790855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886758908,0.0,2.18886758908
 05/07  10:00:00,211.110999542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883103786,0.0,2.18883103786
 05/07  11:00:00,211.111929875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022797548,0.0,2.19022797548
 05/07  12:00:00,211.111929811,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902260419,0.0,2.1902260419
 05/07  13:00:00,211.113326248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36536501837,0.0,4.36536501837
 05/07  14:00:00,211.111929832,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046305568,0.0,2.19046305568
 05/07  15:00:00,563.147848471,12.9766377417,274.726353412,0.0,24.9203635341,149.522181205,2.18883900507,0.0,2.18883900507
 05/07  16:00:00,699.576004519,13.7108331622,336.10924754,0.0,24.9203635341,149.522181205,2.18885145609,0.0,2.18885145609
 05/07  17:00:00,325.333768403,0.370329227399,15.2993929059,0.0,24.9203635341,149.522181205,2.18881379013,0.0,2.18881379013
 05/07  18:00:00,588.842985557,11.9193359793,230.142924041,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,477.252124028,6.54573171922,147.789446882,0.0,24.9203635341,149.522181205,2.1888762181,0.0,2.1888762181
 05/07  20:00:00,393.973411656,3.84287560874,75.8250889278,0.0,24.9203635341,149.522181205,2.18883968348,0.0,2.18883968348
 05/07  21:00:00,299.040988976,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910294409,0.0,2.1910294409
 05/07  22:00:00,274.595197123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887766719,0.0,2.18887766719
 05/07  23:00:00,250.150801709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884101498,0.0,2.18884101498
 05/07  24:00:00,237.928604005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880436185,0.0,2.18880436185
 05/08  01:00:00,287.76979296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942373994,0.0,2.18942373994
 05/08  02:00:00,287.769792913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945177751,0.0,2.18945177751
 05/08  03:00:00,287.769792887,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894795707,0.0,2.1894795707
 05/08  04:00:00,299.991990678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950717642,0.0,2.18950717642
 05/08  05:00:00,349.358144067,0.0,0.0,0.0,49.8407270682,199.362908273,4.36366310724,0.0,4.36366310724
 05/08  06:00:00,952.317827762,31.8512691278,436.308560521,0.0,49.8407270682,199.362908273,15.6146863044,13.4237239704,2.19096233395
 05/08  07:00:00,1012.84420364,28.8105561283,411.997395794,0.0,149.522181205,199.362908273,22.7665150319,14.0254749178,8.74104011407
 05/08  08:00:00,1571.11940722,29.0320965546,420.18986003,0.0,448.566543614,448.566543614,13.1778203862,0.0,13.1778203862
 05/08  09:00:00,1566.93310501,31.5439864732,449.693943603,0.0,448.566543614,448.566543614,15.389828538,0.0,15.389828538
 05/08  10:00:00,1540.8901137,33.9958853269,470.087383499,0.0,448.566543614,448.566543614,15.3946261049,0.0,15.3946261049
 05/08  11:00:00,1531.80559566,35.8171744828,459.177861493,0.0,448.566543614,448.566543614,17.6431044556,0.0,17.6431044556
 05/08  12:00:00,1483.12180219,33.5200625311,462.627256237,0.0,448.566543614,398.725816546,22.1308403445,0.0,22.1308403445
 05/08  13:00:00,1523.81625988,38.4061214094,448.59632546,0.0,448.566543614,448.566543614,22.1104903683,0.0,22.1104903683
 05/08  14:00:00,1518.94883106,39.5864168612,442.557896125,0.0,448.566543614,448.566543614,13.1731018877,0.0,13.1731018877
 05/08  15:00:00,1520.49694695,39.6848080264,444.008082265,0.0,448.566543614,448.566543614,13.1690664536,0.0,13.1690664536
 05/08  16:00:00,1570.75582931,39.118296859,445.939568504,0.0,448.566543614,448.566543614,17.624745465,0.0,17.624745465
 05/08  17:00:00,1466.27510328,34.3346788449,459.106416807,0.0,348.885089477,398.725816546,10.9484368617,0.0,10.9484368617
 05/08  18:00:00,1277.75196899,29.8843749691,474.398817064,0.0,249.203635341,299.044362409,8.74739162581,0.0,8.74739162581
 05/08  19:00:00,1260.47759352,29.1793320263,482.276668253,0.0,249.203635341,299.044362409,4.37517627521,0.0,4.37517627521
 05/08  20:00:00,1142.89669453,28.8105561283,488.954721471,0.0,149.522181205,249.203635341,6.66072243466,0.103384111379,6.55733832328
 05/08  21:00:00,1149.96513855,28.8105561283,494.836646705,0.0,149.522181205,249.203635341,10.0694695052,5.70576363675,4.36370586848
 05/08  22:00:00,349.356749703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960120144,0.0,2.18960120144
 05/08  23:00:00,299.991990557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947874946,0.0,2.18947874946
 05/08  24:00:00,287.76979278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950592595,0.0,2.18950592595
 05/09  01:00:00,287.769789477,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895252998,0.0,2.1895252998
 05/09  02:00:00,287.769789512,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895469281,0.0,2.1895469281
 05/09  03:00:00,287.769789542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956833475,0.0,2.18956833475
 05/09  04:00:00,299.99198737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958957245,0.0,2.18958957245
 05/09  05:00:00,349.358138862,0.0,0.0,0.0,49.8407270682,199.362908273,4.36379064955,0.0,4.36379064955
 05/09  06:00:00,956.994195582,32.315823404,440.507472487,0.0,49.8407270682,199.362908273,33.2747570978,31.0837373473,2.19101975049
 05/09  07:00:00,996.201733537,28.8105561283,395.222278866,0.0,149.522181205,199.362908273,39.6121535028,30.8710976991,8.74105580366
 05/09  08:00:00,1556.67000436,30.0567809808,404.816166236,0.0,448.566543614,448.566543614,15.1637689253,1.98643091736,13.1773380079
 05/09  09:00:00,1574.3586602,32.1562810883,456.507223321,0.0,448.566543614,448.566543614,15.3980590556,0.0081543293071,15.3899047263
 05/09  10:00:00,1536.56202799,34.3274093476,465.427799673,0.0,448.566543614,448.566543614,15.3933636464,0.0,15.3933636464
 05/09  11:00:00,1528.39751249,36.2414343643,455.345549788,0.0,448.566543614,448.566543614,17.6435088783,0.0,17.6435088783
 05/09  12:00:00,1483.17008462,33.8588512477,462.336787226,0.0,448.566543614,398.725816546,22.1333836714,0.0,22.1333836714
 05/09  13:00:00,1531.10335048,38.9189595769,455.370613653,0.0,448.566543614,448.566543614,22.1064572798,0.0,22.1064572798
 05/09  14:00:00,1528.11451946,39.6040756449,451.705946844,0.0,448.566543614,448.566543614,13.1705954974,0.0,13.1705954974
 05/09  15:00:00,1525.6211225,40.6733602701,448.143727366,0.0,448.566543614,448.566543614,13.1663275277,0.0,13.1663275277
 05/09  16:00:00,1575.06032215,41.0448746673,448.317513183,0.0,448.566543614,448.566543614,17.6252217673,0.0,17.6252217673
 05/09  17:00:00,1473.72465941,35.2778746015,465.612793418,0.0,348.885089477,398.725816546,8.76368946037,0.0,8.76368946037
 05/09  18:00:00,1292.39216132,30.0707849811,488.852614391,0.0,249.203635341,299.044362409,8.74781841378,0.0,8.74781841378
 05/09  19:00:00,1270.93397436,29.7017654306,492.210626215,0.0,249.203635341,299.044362409,6.55135453675,0.0,6.55135453675
 05/09  20:00:00,1152.7440354,28.8216132042,498.791092438,0.0,149.522181205,249.203635341,6.55567342259,0.0,6.55567342259
 05/09  21:00:00,1147.9382698,28.8105561283,492.812706633,0.0,149.522181205,249.203635341,6.0721355391,1.70814144471,4.36399409439
 05/09  22:00:00,349.356746411,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895076815,0.0,2.1895076815
 05/09  23:00:00,299.991987334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952857784,0.0,2.18952857784
 05/09  24:00:00,287.769789554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954945243,0.0,2.18954945243
 05/10  01:00:00,287.769786228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956071138,0.0,2.18956071138
 05/10  02:00:00,287.769786255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957598532,0.0,2.18957598532
 05/10  03:00:00,287.769786277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959106484,0.0,2.18959106484
 05/10  04:00:00,299.991984098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960599718,0.0,2.18960599718
 05/10  05:00:00,349.358132848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172994992,0.0,2.19172994992
 05/10  06:00:00,966.771743886,32.7548776771,449.854862364,0.0,49.8407270682,199.362908273,23.2937684761,18.9313231291,4.362445347
 05/10  07:00:00,1035.59134298,28.8105561283,432.953480352,0.0,149.522181205,199.362908273,36.762198498,30.2009650866,6.56123341139
 05/10  08:00:00,1610.05154182,30.7977031949,456.893283489,0.0,448.566543614,448.566543614,13.490578643,0.310025647152,13.1805529959
 05/10  09:00:00,1588.43020871,32.8407957402,469.894297289,0.0,448.566543614,448.566543614,15.3874848772,0.0,15.3874848772
 05/10  10:00:00,1529.26204112,35.6034944751,456.851753231,0.0,448.566543614,448.566543614,15.3935573798,0.0,15.3935573798
 05/10  11:00:00,1524.55201418,38.2806010928,449.460910833,0.0,448.566543614,448.566543614,19.8458591675,0.0,19.8458591675
 05/10  12:00:00,1481.16458161,36.090540972,458.099635137,0.0,448.566543614,398.725816546,22.1288744982,0.0,22.1288744982
 05/10  13:00:00,1525.42233808,41.0436224089,447.564970938,0.0,448.566543614,448.566543614,19.8963858571,0.0,19.8963858571
 05/10  14:00:00,1522.56745483,42.2009846902,443.561993555,0.0,448.566543614,448.566543614,13.174968788,0.0,13.174968788
 05/10  15:00:00,1526.84443698,40.7240605373,449.316363297,0.0,448.566543614,448.566543614,13.1704132174,0.0,13.1704132174
 05/10  16:00:00,1572.25218885,41.6532904082,444.900996767,0.0,448.566543614,448.566543614,17.6227396267,0.0,17.6227396267
 05/10  17:00:00,1462.9668478,37.2651966802,452.867678318,0.0,348.885089477,398.725816546,10.9488221877,0.0,10.9488221877
 05/10  18:00:00,1283.21913287,30.9339313436,478.816452463,0.0,249.203635341,299.044362409,8.74757258589,0.0,8.74757258589
 05/10  19:00:00,1268.92646813,29.8629897733,490.041904221,0.0,249.203635341,299.044362409,4.37442912652,0.0,4.37442912652
 05/10  20:00:00,1152.80088585,28.8138840998,498.855682413,0.0,149.522181205,249.203635341,8.73564430279,0.0,8.73564430279
 05/10  21:00:00,1144.95865259,28.8105561283,489.834330299,0.0,149.522181205,249.203635341,2.21014363736,0.0184833055899,2.19166033177
 05/10  22:00:00,349.356743069,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961006563,0.0,2.18961006563
 05/10  23:00:00,299.99198392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947626581,0.0,2.18947626581
 05/10  24:00:00,287.769786162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949093642,0.0,2.18949093642
 05/11  01:00:00,287.769782832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949779388,0.0,2.18949779388
 05/11  02:00:00,287.769782869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950695753,0.0,2.18950695753
 05/11  03:00:00,287.769782898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951591605,0.0,2.18951591605
 05/11  04:00:00,299.991980721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952472124,0.0,2.18952472124
 05/11  05:00:00,349.358128176,0.0,0.0,0.0,49.8407270682,199.362908273,4.36358597753,0.0,4.36358597753
 05/11  06:00:00,972.22120517,33.049010904,455.01580532,0.0,49.8407270682,199.362908273,13.4503602248,11.259454983,2.19090524179
 05/11  07:00:00,1046.71123398,28.8105561283,443.785026515,0.0,149.522181205,199.362908273,21.2815790991,14.7211011238,6.5604779753
 05/11  08:00:00,1609.8247468,31.6181975045,455.84620379,0.0,448.566543614,448.566543614,15.4237264796,0.0571255373367,15.3666009423
 05/11  09:00:00,1588.0598225,34.5564227707,467.808304297,0.0,448.566543614,448.566543614,13.9543794844,0.0,13.9543794844
 05/11  10:00:00,1523.85615836,38.401722239,448.647669792,0.0,448.566543614,448.566543614,14.6289169015,0.0,14.6289169015
 05/11  11:00:00,1517.43736989,40.5346728502,440.092227915,0.0,448.566543614,448.566543614,19.84489675,0.0,19.84489675
 05/11  12:00:00,1472.70251874,36.9164096644,448.811741531,0.0,448.566543614,398.725816546,22.1296529214,0.0,22.1296529214
 05/11  13:00:00,1519.94436774,42.6204689021,440.510190331,0.0,448.566543614,448.566543614,19.8936350742,0.0,19.8936350742
 05/11  14:00:00,1516.8766506,43.6499097388,436.422284237,0.0,448.566543614,448.566543614,13.1751657506,0.0,13.1751657506
 05/11  15:00:00,1517.26881746,44.8036509737,435.661175832,0.0,448.566543614,448.566543614,13.1703435186,0.0,13.1703435186
 05/11  16:00:00,1568.26881494,46.9567247964,435.614219336,0.0,448.566543614,448.566543614,17.6219619908,0.0,17.6219619908
 05/11  17:00:00,1457.71170994,38.4577888656,446.419966197,0.0,348.885089477,398.725816546,10.9484114611,0.0,10.9484114611
 05/11  18:00:00,1266.30577338,32.415318042,460.421719664,0.0,249.203635341,299.044362409,8.74718007211,0.0,8.74718007211
 05/11  19:00:00,1250.63880783,30.6709776773,470.946266151,0.0,249.203635341,299.044362409,4.37423037419,0.0,4.37423037419
 05/11  20:00:00,1134.9841479,28.9269210285,480.925919053,0.0,149.522181205,249.203635341,6.55695005675,0.0,6.55695005675
 05/11  21:00:00,1136.24741231,28.8105561283,481.123108501,0.0,149.522181205,249.203635341,4.36351638739,0.0,4.36351638739
 05/11  22:00:00,349.356739752,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895051677,0.0,2.1895051677
 05/11  23:00:00,299.991980654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936551997,0.0,2.18936551997
 05/11  24:00:00,287.769782875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937406966,0.0,2.18937406966
 05/12  01:00:00,287.769779513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937479879,0.0,2.18937479879
 05/12  02:00:00,287.76977954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937785243,0.0,2.18937785243
 05/12  03:00:00,287.76977956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938070507,0.0,2.18938070507
