Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/12  04:00:00,299.991977378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938340907,0.0,2.18938340907
 05/12  05:00:00,349.358122749,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326566127,0.0,4.36326566127
 05/12  06:00:00,984.608008699,34.4207793563,474.582637384,0.0,49.8407270682,199.362908273,2.32428023006,0.133143812068,2.19113641799
 05/12  07:00:00,1080.96850579,28.8105561283,478.052861451,0.0,149.522181205,199.362908273,6.83333149861,0.273121713607,6.560209785
 05/12  08:00:00,1630.96380949,33.5555852424,475.047943985,0.0,448.566543614,448.566543614,15.3717042801,0.0,15.3717042801
 05/12  09:00:00,1578.09072465,38.7109755965,453.684681846,0.0,448.566543614,448.566543614,13.1891907234,0.0,13.1891907234
 05/12  10:00:00,1519.61285551,41.7474440639,441.058670157,0.0,448.566543614,448.566543614,15.390842395,0.0,15.390842395
 05/12  11:00:00,1516.48557062,42.9807129055,436.694417884,0.0,448.566543614,448.566543614,19.842974709,0.0,19.842974709
 05/12  12:00:00,1471.67151638,38.093340262,446.603845225,0.0,448.566543614,398.725816546,22.1236863827,0.0,22.1236863827
 05/12  13:00:00,1518.14464622,43.9198635784,437.411111446,0.0,448.566543614,448.566543614,19.8935450741,0.0,19.8935450741
 05/12  14:00:00,1516.76777922,45.2447702189,434.718582011,0.0,448.566543614,448.566543614,13.1712418511,0.0,13.1712418511
 05/12  15:00:00,1517.86481874,45.9513867115,435.10946312,0.0,448.566543614,448.566543614,13.1662660631,0.0,13.1662660631
 05/12  16:00:00,1566.97658154,44.7705866396,436.508146415,0.0,448.566543614,448.566543614,17.6207108197,0.0,17.6207108197
 05/12  17:00:00,1454.2692809,41.462610558,439.972731113,0.0,348.885089477,398.725816546,8.76139772896,0.0,8.76139772896
 05/12  18:00:00,1260.84331938,35.532686805,451.84191242,0.0,249.203635341,299.044362409,8.74679668285,0.0,8.74679668285
 05/12  19:00:00,1244.31749553,33.2078319132,462.08811014,0.0,249.203635341,299.044362409,6.55054392503,0.0,6.55054392503
 05/12  20:00:00,1137.79276583,29.1039775354,483.55749229,0.0,149.522181205,249.203635341,6.55603237049,0.0,6.55603237049
 05/12  21:00:00,1143.15684305,28.8105561283,488.032544897,0.0,149.522181205,249.203635341,4.36336300226,0.0,4.36336300226
 05/12  22:00:00,349.35673641,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948792165,0.0,2.18948792165
 05/12  23:00:00,299.991977341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949009201,0.0,2.18949009201
 05/12  24:00:00,287.769779564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949226445,0.0,2.18949226445
 05/13  01:00:00,237.929049115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948390084,0.0,2.18948390084
 05/13  02:00:00,237.929049137,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894804938,0.0,2.1894804938
 05/13  03:00:00,237.929049153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947692104,0.0,2.18947692104
 05/13  04:00:00,250.151246967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947322705,0.0,2.18947322705
 05/13  05:00:00,274.597026154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170652314,0.0,2.19170652314
 05/13  06:00:00,983.2057169,33.4755042448,474.125633383,0.0,49.8407270682,199.362908273,2.31308177261,0.121986231016,2.1910955416
 05/13  07:00:00,984.578597097,28.8105561283,481.347532164,0.0,49.8407270682,199.362908273,7.60771612037,1.06510086911,6.54261525125
 05/13  08:00:00,1243.91154028,29.8124516487,490.4738478,0.0,249.203635341,249.203635341,4.41536270684,0.040804718313,4.37455798852
 05/13  09:00:00,1198.96895866,31.1605336809,480.847038595,0.0,249.203635341,249.203635341,8.74664209928,0.0,8.74664209928
 05/13  10:00:00,1141.17088197,31.3887594615,471.710450275,0.0,249.203635341,249.203635341,6.5603009057,0.0,6.5603009057
 05/13  11:00:00,1137.94841901,30.9730913065,468.901810469,0.0,249.203635341,249.203635341,10.9359030204,0.0,10.9359030204
 05/13  12:00:00,1138.00542314,30.4135491595,469.519740183,0.0,249.203635341,249.203635341,6.56286675349,0.0,6.56286675349
 05/13  13:00:00,1137.19053742,30.9786558646,468.140209232,0.0,249.203635341,249.203635341,8.74023924902,0.0,8.74023924902
 05/13  14:00:00,892.042962506,30.1847589222,472.992011545,0.0,74.7610906023,174.442544739,4.37351759709,0.0,4.37351759709
 05/13  15:00:00,895.239086234,29.8011262029,476.572691147,0.0,74.7610906023,174.442544739,6.54694540478,0.0,6.54694540478
 05/13  16:00:00,943.872146675,30.2031224925,475.914502851,0.0,74.7610906023,174.442544739,4.37224137342,0.0,4.37224137342
 05/13  17:00:00,904.340272097,31.0598117313,473.623664945,0.0,24.9203635341,149.522181205,4.36179859062,0.0,4.36179859062
 05/13  18:00:00,782.261667939,20.3174442706,389.854029427,0.0,24.9203635341,149.522181205,2.19111015523,0.0,2.19111015523
 05/13  19:00:00,714.464192916,18.4514967957,355.12997761,0.0,24.9203635341,149.522181205,2.19109055023,0.0,2.19109055023
 05/13  20:00:00,648.349595933,13.8589648532,278.592591564,0.0,24.9203635341,149.522181205,4.36230547692,0.0,4.36230547692
 05/13  21:00:00,374.849974705,0.781418306115,48.8218772042,0.0,24.9203635341,149.522181205,2.19269504314,0.0,2.19269504314
 05/13  22:00:00,274.595642747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958025163,0.0,2.18958025163
 05/13  23:00:00,250.1512471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957613038,0.0,2.18957613038
 05/13  24:00:00,237.929049267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957200625,0.0,2.18957200625
 05/14  01:00:00,237.928584989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877829499,0.0,2.18877829499
 05/14  02:00:00,237.928585247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870225718,0.0,2.18870225718
 05/14  03:00:00,237.928585395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862589609,0.0,2.18862589609
 05/14  04:00:00,250.1507832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878890456,0.0,2.18878890456
 05/14  05:00:00,274.596560202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104215015,0.0,2.19104215015
 05/14  06:00:00,297.852969979,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885967392,0.0,2.1885967392
 05/14  07:00:00,624.536536336,12.8757289363,256.948720978,0.0,24.9203635341,149.522181205,2.18876019288,0.0,2.18876019288
 05/14  08:00:00,738.169988717,13.6636102766,341.905460701,0.0,24.9203635341,149.522181205,2.18877905715,0.0,2.18877905715
 05/14  09:00:00,631.45420518,13.4414127402,293.218725188,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,211.110980745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872554059,0.0,2.18872554059
 05/14  11:00:00,211.111902124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019443878,0.0,2.19019443878
 05/14  12:00:00,211.11190234,0.0,0.0,0.0,24.9203635341,149.522181205,4.36025196926,0.0,4.36025196926
 05/14  13:00:00,514.825899957,11.9321791636,241.278204256,0.0,24.9203635341,149.522181205,2.19252548674,0.0,2.19252548674
 05/14  14:00:00,536.130161548,12.7007542854,260.822983627,0.0,24.9203635341,149.522181205,2.19024781393,0.0,2.19024781393
 05/14  15:00:00,515.265547795,11.509784973,236.976821702,0.0,24.9203635341,149.522181205,2.18878310568,0.0,2.18878310568
 05/14  16:00:00,598.760383993,13.564855816,269.345083262,0.0,24.9203635341,149.522181205,2.18875383754,0.0,2.18875383754
 05/14  17:00:00,296.666365643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872347581,0.0,2.18872347581
 05/14  18:00:00,296.66636551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864618239,0.0,2.18864618239
 05/14  19:00:00,272.221969633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856887871,0.0,2.18856887871
 05/14  20:00:00,297.852969582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,299.0409566,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188552319,0.0,4.36188552319
 05/14  22:00:00,274.59517838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150782774,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887758757,0.0,2.1887758757
 05/14  24:00:00,237.928585236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869857672,0.0,2.18869857672
 05/15  01:00:00,287.769769512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949759041,0.0,2.18949759041
 05/15  02:00:00,287.769769506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948182885,0.0,2.18948182885
 05/15  03:00:00,287.769769504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946588014,0.0,2.18946588014
 05/15  04:00:00,299.991967306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944979701,0.0,2.18944979701
 05/15  05:00:00,349.358106645,0.0,0.0,0.0,49.8407270682,199.362908273,4.36328660734,0.0,4.36328660734
 05/15  06:00:00,993.647278818,36.332569245,481.709959383,0.0,49.8407270682,199.362908273,2.55980091512,0.369177980773,2.19062293434
 05/15  07:00:00,1094.96268277,28.8105561283,492.047041574,0.0,149.522181205,199.362908273,6.88156279392,0.321704312227,6.55985848169
 05/15  08:00:00,1616.88877206,38.4037098247,456.12484767,0.0,448.566543614,448.566543614,15.3715261155,0.0,15.3715261155
 05/15  09:00:00,1571.20916138,40.431227296,445.082949186,0.0,448.566543614,448.566543614,13.1855980286,0.0,13.1855980286
 05/15  10:00:00,1519.88223351,39.9036409447,443.171928852,0.0,448.566543614,448.566543614,15.3893735153,0.0,15.3893735153
 05/15  11:00:00,1519.85429127,39.3253040743,443.718643983,0.0,448.566543614,448.566543614,17.6374807339,0.0,17.6374807339
 05/15  12:00:00,1474.97107665,35.2559047438,452.740955632,0.0,448.566543614,398.725816546,22.121826154,0.0,22.121826154
 05/15  13:00:00,1521.2148128,39.2909355857,445.110315301,0.0,448.566543614,448.566543614,19.8881952591,0.0,19.8881952591
 05/15  14:00:00,1518.58494774,41.7592828372,440.021296463,0.0,448.566543614,448.566543614,13.1736959563,0.0,13.1736959563
 05/15  15:00:00,1517.09442714,43.29415511,436.996373512,0.0,448.566543614,448.566543614,13.1678755022,0.0,13.1678755022
 05/15  16:00:00,1565.77953767,43.5136232013,436.568162013,0.0,448.566543614,448.566543614,17.616062245,0.0,17.616062245
 05/15  17:00:00,1460.88279571,37.2349696149,450.81393973,0.0,348.885089477,398.725816546,10.946370497,0.0,10.946370497
 05/15  18:00:00,1285.65224944,30.3162139937,481.867357349,0.0,249.203635341,299.044362409,6.5647086947,0.0,6.5647086947
 05/15  19:00:00,1270.11643789,29.2704159157,491.82449938,0.0,249.203635341,299.044362409,6.55056344344,0.0,6.55056344344
 05/15  20:00:00,1136.57191171,28.8105561283,491.17374716,0.0,149.522181205,249.203635341,6.57370696882,0.0179036261678,6.55580334265
 05/15  21:00:00,1148.02670731,28.8105561283,492.901627607,0.0,149.522181205,249.203635341,5.45558244497,1.09231031093,4.36327213404
 05/15  22:00:00,349.356726357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944044149,0.0,2.18944044149
 05/15  23:00:00,299.991967261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942395852,0.0,2.18942395852
 05/15  24:00:00,287.769769469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940749086,0.0,2.18940749086
 05/16  01:00:00,287.769766036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938049768,0.0,2.18938049768
 05/16  02:00:00,287.769766057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935850255,0.0,2.18935850255
 05/16  03:00:00,287.769766076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933635552,0.0,2.18933635552
 05/16  04:00:00,299.991963897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931410141,0.0,2.18931410141
 05/16  05:00:00,349.358100773,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150042989,0.0,2.19150042989
 05/16  06:00:00,964.431606798,32.7521980971,456.061871969,0.0,49.8407270682,199.362908273,20.0812420089,17.8901704674,2.19107154143
 05/16  07:00:00,1027.86634945,28.8105561283,425.542747629,0.0,149.522181205,199.362908273,28.0158544716,19.2765414361,8.73931303543
 05/16  08:00:00,1561.4095247,31.9757832637,407.633873734,0.0,448.566543614,448.566543614,14.2567677676,1.0844674916,13.172300276
 05/16  09:00:00,1530.64524536,33.37822291,411.571775754,0.0,448.566543614,448.566543614,15.7600616711,0.375552565789,15.3845091053
 05/16  10:00:00,1488.76413242,34.9159637563,417.041529431,0.0,448.566543614,448.566543614,13.2008970531,0.00816420425386,13.1927328488
 05/16  11:00:00,1496.99084757,36.0706424398,424.109892092,0.0,448.566543614,448.566543614,19.8380210228,0.0,19.8380210228
 05/16  12:00:00,1438.74982928,33.0901058698,418.685547543,0.0,448.566543614,398.725816546,19.9094677324,0.0,19.9094677324
 05/16  13:00:00,1500.72328705,37.5089956673,426.400766043,0.0,448.566543614,448.566543614,22.0954767054,0.0,22.0954767054
 05/16  14:00:00,1511.27792062,38.3395565266,436.134022275,0.0,448.566543614,448.566543614,13.1644387929,0.0,13.1644387929
 05/16  15:00:00,1524.78103329,38.7693776828,449.207770417,0.0,448.566543614,448.566543614,10.9711490108,0.0,10.9711490108
 05/16  16:00:00,1572.77849784,38.7448318726,448.335949159,0.0,448.566543614,448.566543614,17.6150564678,0.0,17.6150564678
 05/16  17:00:00,1435.13708035,33.4453041783,428.857908097,0.0,348.885089477,398.725816546,10.9465982059,0.0,10.9465982059
 05/16  18:00:00,1219.11214015,28.8642376408,416.779237994,0.0,249.203635341,299.044362409,6.56410312404,0.0,6.56410312404
 05/16  19:00:00,1194.91638334,28.8105561283,417.084315126,0.0,249.203635341,299.044362409,6.55106611321,0.0,6.55106611321
 05/16  20:00:00,1068.55823495,28.8105561283,423.156014194,0.0,149.522181205,249.203635341,12.1474734258,5.5917165686,6.55575685719
 05/16  21:00:00,1076.47774779,28.8105561283,421.642496916,0.0,149.522181205,249.203635341,38.011658582,33.6480878563,4.36357072568
 05/16  22:00:00,349.356723025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929929156,0.0,2.18929929156
 05/16  23:00:00,299.991963943,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892767075,0.0,2.1892767075
 05/16  24:00:00,287.769766158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950147588,0.0,2.18950147588
 05/17  01:00:00,287.769762654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950969818,0.0,2.18950969818
 05/17  02:00:00,287.769762631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948139736,0.0,2.18948139736
 05/17  03:00:00,287.76976262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945294393,0.0,2.18945294393
 05/17  04:00:00,299.991960421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942438386,0.0,2.18942438386
 05/17  05:00:00,349.35809501,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159549803,0.0,2.19159549803
 05/17  06:00:00,929.580558777,32.2193978118,421.710817176,0.0,49.8407270682,199.362908273,65.0815846909,62.8906159634,2.19096872752
 05/17  07:00:00,999.473667723,28.8105561283,398.838513035,0.0,149.522181205,199.362908273,84.3213938578,75.5819287764,8.73946508144
 05/17  08:00:00,1546.48931036,30.2480121296,395.294234584,0.0,448.566543614,448.566543614,28.5424454598,15.3712010587,13.1712444011
 05/17  09:00:00,1526.47147591,31.5527793704,409.219671983,0.0,448.566543614,448.566543614,20.9774514292,5.59366168002,15.3837897492
 05/17  10:00:00,1494.01401275,32.0497071923,425.15548902,0.0,448.566543614,448.566543614,16.2237714973,3.034046281,13.1897252163
 05/17  11:00:00,1518.06247772,32.3722720011,448.878299533,0.0,448.566543614,448.566543614,19.8653602372,2.23118389901,17.6341763382
 05/17  12:00:00,1483.65963169,30.3949403999,466.289001616,0.0,448.566543614,398.725816546,24.2467772326,2.12963605324,22.1171411794
 05/17  13:00:00,1543.79017854,33.2599847197,473.716600075,0.0,448.566543614,448.566543614,22.237480543,0.143100318864,22.0943802241
 05/17  14:00:00,1541.21644935,34.2061568753,470.205968691,0.0,448.566543614,448.566543614,10.9756786763,0.0,10.9756786763
 05/17  15:00:00,1542.82058146,34.0527109839,471.964018723,0.0,448.566543614,448.566543614,13.1668019214,0.0,13.1668019214
 05/17  16:00:00,1590.80041749,34.283373397,470.819351627,0.0,448.566543614,448.566543614,17.6135294528,0.0,17.6135294528
 05/17  17:00:00,1487.71004906,30.9850264313,483.891073707,0.0,348.885089477,398.725816546,8.89531280007,0.134923366653,8.76038943342
 05/17  18:00:00,1298.52126025,28.8105561283,496.240472169,0.0,249.203635341,299.044362409,10.9172020197,2.17166828215,8.74553373757
 05/17  19:00:00,1274.33946648,28.8105561283,496.501775827,0.0,249.203635341,299.044362409,14.2797559793,7.72941624981,6.55033972952
 05/17  20:00:00,1144.52075115,28.8105561283,499.096187587,0.0,149.522181205,249.203635341,42.844864051,36.2889218568,6.55594219416
 05/17  21:00:00,1152.81927053,28.8105561283,497.653380875,0.0,149.522181205,249.203635341,59.3433694752,57.1516670988,2.19170237642
 05/17  22:00:00,349.356719631,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950127821,0.0,2.18950127821
 05/17  23:00:00,299.991960438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935583991,0.0,2.18935583991
 05/17  24:00:00,287.769762661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932699156,0.0,2.18932699156
 05/18  01:00:00,287.769759222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929208514,0.0,2.18929208514
 05/18  02:00:00,287.769759264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925793545,0.0,2.18925793545
 05/18  03:00:00,287.769759285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951045252,0.0,2.18951045252
 05/18  04:00:00,299.99195705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947575313,0.0,2.18947575313
 05/18  05:00:00,349.358090492,0.0,0.0,0.0,49.8407270682,199.362908273,4.36292374966,0.0,4.36292374966
 05/18  06:00:00,977.43471415,32.0461788463,469.739959042,0.0,49.8407270682,199.362908273,62.7891671154,60.598196809,2.19097030637
 05/18  07:00:00,1075.17478725,28.8105561283,472.210723095,0.0,149.522181205,199.362908273,73.485530168,66.9259193808,6.5596107872
 05/18  08:00:00,1635.78983153,29.557505017,483.868426046,0.0,448.566543614,448.566543614,20.5276949172,5.16643962317,15.361255294
 05/18  09:00:00,1591.58740195,30.9073878332,474.98439506,0.0,448.566543614,448.566543614,14.1625022838,0.978860889079,13.1836413948
 05/18  10:00:00,1535.51706119,31.601707037,467.108479677,0.0,448.566543614,448.566543614,15.783314859,0.397280922911,15.3860339361
 05/18  11:00:00,1527.84786561,33.2177580482,457.819861944,0.0,448.566543614,448.566543614,17.6317109434,0.0,17.6317109434
 05/18  12:00:00,1478.67405514,32.4832191398,459.216737196,0.0,448.566543614,398.725816546,22.1129405092,0.0,22.1129405092
 05/18  13:00:00,1521.61837664,37.1854241259,447.619499294,0.0,448.566543614,448.566543614,19.8860848031,0.0,19.8860848031
 05/18  14:00:00,1520.93339743,37.0860450378,447.043064734,0.0,448.566543614,448.566543614,13.1666492422,0.0,13.1666492422
 05/18  15:00:00,1519.32891291,37.9497165688,444.575358705,0.0,448.566543614,448.566543614,13.1603044499,0.0,13.1603044499
 05/18  16:00:00,1569.27309872,39.6103069134,443.965127804,0.0,448.566543614,448.566543614,15.4141583521,0.0,15.4141583521
 05/18  17:00:00,1458.72936023,36.4769562963,449.418570536,0.0,348.885089477,398.725816546,10.9453375864,0.0,10.9453375864
 05/18  18:00:00,1270.36774897,30.0645444664,466.83456793,0.0,249.203635341,299.044362409,8.7459453858,0.0,8.7459453858
 05/18  19:00:00,1248.39274836,29.6915762199,469.67968019,0.0,249.203635341,299.044362409,4.37410617759,0.0,4.37410617759
 05/18  20:00:00,1116.48321717,28.8105561283,471.085100251,0.0,149.522181205,249.203635341,6.55509325446,0.0,6.55509325446
 05/18  21:00:00,1134.94619237,28.8105561283,479.81945587,0.0,149.522181205,249.203635341,7.75896712989,3.39609737147,4.36286975841
 05/18  22:00:00,349.356715966,0.0,0.0,0.0,49.8407270682,199.362908273,2.189389092,0.0,2.189389092
 05/18  23:00:00,299.991956917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935400041,0.0,2.18935400041
 05/18  24:00:00,287.769759167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931893962,0.0,2.18931893962
 05/19  01:00:00,287.769755745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927429247,0.0,2.18927429247
 05/19  02:00:00,287.769755809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923380478,0.0,2.18923380478
 05/19  03:00:00,287.769755802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947900377,0.0,2.18947900377
 05/19  04:00:00,299.991953561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943806512,0.0,2.18943806512
 05/19  05:00:00,349.358083953,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157836596,0.0,2.19157836596
 05/19  06:00:00,993.918007,33.3508122363,484.960672116,0.0,49.8407270682,199.362908273,5.02460228476,2.83365871188,2.19094357288
 05/19  07:00:00,1103.06789131,28.8105561283,500.151737625,0.0,149.522181205,199.362908273,9.83887164849,1.09993594001,8.73893570848
 05/19  08:00:00,1634.42620312,31.0130092529,481.053084888,0.0,448.566543614,448.566543614,13.1701906773,0.0,13.1701906773
 05/19  09:00:00,1580.33924799,33.2360381744,461.408317345,0.0,448.566543614,448.566543614,13.186037694,0.0,13.186037694
 05/19  10:00:00,1522.59428432,35.6799725753,450.107757671,0.0,448.566543614,448.566543614,15.3841994606,0.0,15.3841994606
 05/19  11:00:00,1519.43933471,38.1454550126,444.483663563,0.0,448.566543614,448.566543614,17.6312656238,0.0,17.6312656238
 05/19  12:00:00,1472.06219706,35.6221509041,449.46598745,0.0,448.566543614,398.725816546,22.1144179106,0.0,22.1144179106
 05/19  13:00:00,1519.52083728,40.3874389847,442.319982187,0.0,448.566543614,448.566543614,19.8812179982,0.0,19.8812179982
 05/19  14:00:00,1518.5616697,41.959501884,439.797902723,0.0,448.566543614,448.566543614,13.1672597611,0.0,13.1672597611
 05/19  15:00:00,1518.78610659,43.0963100495,438.88598341,0.0,448.566543614,448.566543614,13.1606533138,0.0,13.1606533138
 05/19  16:00:00,1566.59742238,44.0422561253,436.857530445,0.0,448.566543614,448.566543614,15.4117249421,0.0,15.4117249421
 05/19  17:00:00,1455.7556731,39.584267126,443.337590671,0.0,348.885089477,398.725816546,10.9452899042,0.0,10.9452899042
 05/19  18:00:00,1268.30038223,31.2558747998,463.575885407,0.0,249.203635341,299.044362409,8.74584286727,0.0,8.74584286727
 05/19  19:00:00,1253.6959836,29.65596522,475.018536651,0.0,249.203635341,299.044362409,4.37404801914,0.0,4.37404801914
 05/19  20:00:00,1124.70138367,28.8116309859,479.302205029,0.0,149.522181205,249.203635341,6.55488874053,0.0,6.55488874053
 05/19  21:00:00,1134.25937142,28.8105561283,479.135094462,0.0,149.522181205,249.203635341,4.38435353122,0.0215656969909,4.36278783423
 05/19  22:00:00,349.35671274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934673208,0.0,2.18934673208
 05/19  23:00:00,299.991953648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930551381,0.0,2.18930551381
 05/19  24:00:00,287.769755871,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892643221,0.0,2.1892643221
 05/20  01:00:00,237.929025356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921355359,0.0,2.18921355359
 05/20  02:00:00,237.929025305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945180105,0.0,2.18945180105
 05/20  03:00:00,237.929025256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940484959,0.0,2.18940484959
 05/20  04:00:00,250.151223042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935779238,0.0,2.18935779238
 05/20  05:00:00,274.596987996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148250558,0.0,2.19148250558
 05/20  06:00:00,996.617536955,33.7120996689,487.298836671,0.0,49.8407270682,199.362908273,5.13861727073,2.94770838733,2.1909088834
 05/20  07:00:00,990.900208155,28.8105561283,487.660567872,0.0,49.8407270682,199.362908273,17.3003519897,12.9326068281,4.36774516159
 05/20  08:00:00,1234.2885059,28.8105561283,481.852699809,0.0,249.203635341,249.203635341,6.70183110897,0.151623170919,6.55020793805
 05/20  09:00:00,1193.39910371,28.8105561283,477.627258389,0.0,249.203635341,249.203635341,8.74819296921,0.0040965530275,8.74409641619
 05/20  10:00:00,1139.55462019,28.8105561283,472.672463998,0.0,249.203635341,249.203635341,6.58377444658,0.0245793218947,6.55919512469
 05/20  11:00:00,1136.57321596,28.8105561283,469.689252007,0.0,249.203635341,249.203635341,8.75151728864,0.0,8.75151728864
 05/20  12:00:00,1133.84891319,28.8120839348,466.964791506,0.0,249.203635341,249.203635341,8.74196467651,0.0,8.74196467651
 05/20  13:00:00,1133.86022613,28.8551099949,466.933534853,0.0,249.203635341,249.203635341,6.55958856153,0.0,6.55958856153
 05/20  14:00:00,884.377859156,28.8105561283,466.700744723,0.0,74.7610906023,174.442544739,7.15355881042,0.603140883488,6.55041792693
 05/20  15:00:00,885.232043827,28.8105561283,467.552638636,0.0,74.7610906023,174.442544739,9.37847842297,5.00792572056,4.37055270241
 05/20  16:00:00,946.296337772,28.8105561283,479.714840853,0.0,74.7610906023,174.442544739,27.0442500381,22.6721608653,4.3720891728
 05/20  17:00:00,916.418488376,28.8105561283,487.916860953,0.0,24.9203635341,149.522181205,51.5589981991,47.1972449036,4.36175329548
 05/20  18:00:00,296.667718326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093421739,0.0,2.19093421739
 05/20  19:00:00,272.223323194,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071567736,0.0,2.19071567736
 05/20  20:00:00,289.310656829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154683905,0.0,4.36154683905
 05/20  21:00:00,299.041840213,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217422115,0.0,2.19217422115
 05/20  22:00:00,274.595618745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930095703,0.0,2.18930095703
 05/20  23:00:00,250.151223164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925360712,0.0,2.18925360712
 05/20  24:00:00,237.929025401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920628442,0.0,2.18920628442
 05/21  01:00:00,237.928566063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862565247,0.0,2.18862565247
 05/21  02:00:00,237.928566264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850917421,0.0,2.18850917421
 05/21  03:00:00,237.928566143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862633424,0.0,2.18862633424
 05/21  04:00:00,250.150763614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850931548,0.0,2.18850931548
 05/21  05:00:00,274.596526947,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908029012,0.0,2.1908029012
 05/21  06:00:00,297.852950575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870074172,0.0,2.18870074172
 05/21  07:00:00,296.66634579,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  08:00:00,296.666346013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858335234,0.0,2.18858335234
 05/21  09:00:00,259.999752985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869946724,0.0,2.18869946724
 05/21  10:00:00,211.11096178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858197404,0.0,2.18858197404
 05/21  11:00:00,211.11187313,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004900931,0.0,2.19004900931
 05/21  12:00:00,211.111873181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996008343,0.0,2.18996008343
 05/21  13:00:00,649.642322544,12.5444706242,340.423822876,0.0,24.9203635341,149.522181205,4.36478605113,0.0,4.36478605113
 05/21  14:00:00,703.931223337,14.6221920898,386.221636601,0.0,24.9203635341,149.522181205,2.1901883201,0.0,2.1901883201
 05/21  15:00:00,805.453670812,18.9695702834,478.730509374,0.0,24.9203635341,149.522181205,2.18869709723,0.0,2.18869709723
 05/21  16:00:00,667.859053323,12.2827436944,322.075635706,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,899.108698415,20.5650976608,484.544465322,0.0,24.9203635341,149.522181205,2.18869635327,0.0,2.18869635327
 05/21  18:00:00,744.580444665,12.4384121266,358.453431983,0.0,24.9203635341,149.522181205,2.18869547523,0.0,2.18869547523
 05/21  19:00:00,392.95483257,1.17212745917,80.2535619619,0.0,24.9203635341,149.522181205,2.18869474037,0.0,2.18869474037
 05/21  20:00:00,374.897558253,0.781418306115,58.6020512157,0.0,24.9203635341,149.522181205,2.18867069747,0.0,2.18867069747
 05/21  21:00:00,343.082833453,0.390709153058,30.5487975383,0.0,24.9203635341,149.522181205,2.19091215206,0.0,2.19091215206
 05/21  22:00:00,274.595159555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853335055,0.0,2.18853335055
 05/21  23:00:00,250.150763719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864938221,0.0,2.18864938221
 05/21  24:00:00,237.928565607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769745301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928506379,0.0,2.18928506379
 05/22  02:00:00,287.769745381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922626455,0.0,2.18922626455
 05/22  03:00:00,287.769745457,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894499512,0.0,2.1894499512
 05/22  04:00:00,299.991943217,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893906975,0.0,2.1893906975
 05/22  05:00:00,349.358068658,0.0,0.0,0.0,49.8407270682,199.362908273,4.36304331489,0.0,4.36304331489
 05/22  06:00:00,995.156132153,37.7432641543,481.808421651,0.0,49.8407270682,199.362908273,2.19078265091,0.0,2.19078265091
 05/22  07:00:00,1078.71336445,28.8476177944,475.760988152,0.0,149.522181205,199.362908273,6.55844135101,0.0,6.55844135101
 05/22  08:00:00,1609.35270314,36.1898565426,450.80280451,0.0,448.566543614,448.566543614,13.1728999192,0.0,13.1728999192
 05/22  09:00:00,1567.50329353,40.6152220091,441.193261221,0.0,448.566543614,448.566543614,15.376171229,0.0,15.376171229
 05/22  10:00:00,1520.76886822,44.7478881523,439.21450472,0.0,448.566543614,448.566543614,13.1886327862,0.0,13.1886327862
 05/22  11:00:00,1525.65835134,45.3275491606,443.790046273,0.0,448.566543614,448.566543614,17.6295214686,0.0,17.6295214686
 05/22  12:00:00,1475.77343611,39.9010921583,449.274948042,0.0,448.566543614,398.725816546,22.1094332965,0.0,22.1094332965
 05/22  13:00:00,1534.35066504,45.6520570377,453.654854192,0.0,448.566543614,448.566543614,19.8749871714,0.0,19.8749871714
 05/22  14:00:00,1539.3600648,47.1748063194,458.739205714,0.0,448.566543614,448.566543614,13.1651473354,0.0,13.1651473354
 05/22  15:00:00,1544.34285917,47.670808133,464.279030272,0.0,448.566543614,448.566543614,13.1578643065,0.0,13.1578643065
 05/22  16:00:00,1593.83392623,49.8136135411,462.97722368,0.0,448.566543614,448.566543614,15.4089659759,0.0,15.4089659759
 05/22  17:00:00,1466.5908111,42.8217852133,454.029362425,0.0,348.885089477,398.725816546,10.9432854248,0.0,10.9432854248
 05/22  18:00:00,1261.17809336,33.2955007714,454.822776376,0.0,249.203635341,299.044362409,6.56340078491,0.0,6.56340078491
 05/22  19:00:00,1237.71216742,32.8190203688,455.871695665,0.0,249.203635341,299.044362409,6.55000870156,0.0,6.55000870156
 05/22  20:00:00,1105.60715601,29.9638885121,459.055754778,0.0,149.522181205,249.203635341,6.55518607111,0.0,6.55518607111
 05/22  21:00:00,1118.0612113,29.0556008863,462.691923049,0.0,149.522181205,249.203635341,2.19152402204,0.0,2.19152402204
 05/22  22:00:00,349.356702495,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894482324,0.0,2.1894482324
 05/22  23:00:00,486.030785967,1.17212745917,145.55938291,0.0,24.9203635341,199.362908273,2.18944366166,0.0,2.18944366166
 05/22  24:00:00,287.769745531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938527234,0.0,2.18938527234
 05/23  01:00:00,450.166119398,1.17212745917,121.916969707,0.0,24.9203635341,199.362908273,2.18931749627,0.0,2.18931749627
 05/23  02:00:00,287.769742064,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892614279,0.0,2.1892614279
 05/23  03:00:00,287.769742059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918734889,0.0,2.18918734889
 05/23  04:00:00,299.991939859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940378785,0.0,2.18940378785
 05/23  05:00:00,499.730104441,1.17212745917,109.892661039,0.0,49.8407270682,199.362908273,4.36311625175,0.0,4.36311625175
 05/23  06:00:00,992.316719588,36.1834585568,480.528818979,0.0,49.8407270682,199.362908273,2.19086945381,0.0,2.19086945381
 05/23  07:00:00,1078.42385149,28.8538662712,475.465239548,0.0,149.522181205,199.362908273,6.55838714374,0.0,6.55838714374
 05/23  08:00:00,1606.20698636,41.4020907041,442.444883228,0.0,448.566543614,448.566543614,13.1702440068,0.0,13.1702440068
 05/23  09:00:00,1568.59144263,47.1264081959,435.770242092,0.0,448.566543614,448.566543614,15.3787232141,0.0,15.3787232141
 05/23  10:00:00,1524.35988606,49.6328872906,437.924546621,0.0,448.566543614,448.566543614,13.1853007397,0.0,13.1853007397
 05/23  11:00:00,1526.49597355,49.4970825919,440.515227095,0.0,448.566543614,448.566543614,17.6246417787,0.0,17.6246417787
 05/23  12:00:00,1473.61399725,42.3321628815,444.424637094,0.0,448.566543614,398.725816546,22.1052597548,0.0,22.1052597548
 05/23  13:00:00,1526.20713057,48.1517021426,441.242163815,0.0,448.566543614,448.566543614,19.876407382,0.0,19.876407382
 05/23  14:00:00,1524.1297789,47.9989587821,439.32664194,0.0,448.566543614,448.566543614,13.1606310888,0.0,13.1606310888
 05/23  15:00:00,1525.11699208,49.8729213803,438.453373921,0.0,448.566543614,448.566543614,10.9713320004,0.0,10.9713320004
 05/23  16:00:00,1577.39784473,52.5529388812,439.875610061,0.0,448.566543614,448.566543614,17.6101102585,0.0,17.6101102585
 05/23  17:00:00,1460.75098609,46.0123764646,442.683843145,0.0,348.885089477,398.725816546,8.75953318672,0.0,8.75953318672
 05/23  18:00:00,1258.79423185,35.2472548198,450.07841544,0.0,249.203635341,299.044362409,8.74385834554,0.0,8.74385834554
 05/23  19:00:00,1235.37898653,33.9752250255,452.382321023,0.0,249.203635341,299.044362409,4.37283656616,0.0,4.37283656616
 05/23  20:00:00,1105.91748082,30.1014494984,459.228529599,0.0,149.522181205,249.203635341,6.55515866206,0.0,6.55515866206
 05/23  21:00:00,1118.91578265,29.1058579555,463.496242536,0.0,149.522181205,249.203635341,4.36304701576,0.0,4.36304701576
 05/23  22:00:00,349.356698917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918896044,0.0,2.18918896044
 05/23  23:00:00,474.975815699,1.17212745917,134.504448195,0.0,24.9203635341,199.362908273,2.18940608578,0.0,2.18940608578
 05/23  24:00:00,287.769741972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933918747,0.0,2.18933918747
 05/24  01:00:00,443.336318946,1.17212745917,115.087193542,0.0,24.9203635341,199.362908273,2.18937784323,0.0,2.18937784323
 05/24  02:00:00,287.769738493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919280755,0.0,2.18919280755
 05/24  03:00:00,337.402096361,0.390709153058,36.1392318395,0.0,24.9203635341,199.362908273,2.1894038109,0.0,2.1894038109
 05/24  04:00:00,396.849464219,0.781418306115,69.8712780369,0.0,24.9203635341,199.362908273,2.18933080871,0.0,2.18933080871
 05/24  05:00:00,349.358056393,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139445185,0.0,2.19139445185
 05/24  06:00:00,987.036188559,37.9926761125,473.439075332,0.0,49.8407270682,199.362908273,2.19083614762,0.0,2.19083614762
 05/24  07:00:00,1082.03194067,28.9386305802,478.988577499,0.0,149.522181205,199.362908273,8.73803747181,0.0,8.73803747181
 05/24  08:00:00,1605.10799533,42.8214600139,439.926541796,0.0,448.566543614,448.566543614,13.1648409563,0.0,13.1648409563
 05/24  09:00:00,1565.75378661,48.115340919,431.943693494,0.0,448.566543614,448.566543614,13.1789461875,0.0,13.1789461875
 05/24  10:00:00,1520.23380875,50.4086199442,433.018760923,0.0,448.566543614,448.566543614,15.3824613043,0.0,15.3824613043
 05/24  11:00:00,1521.83829318,49.5642582069,435.463986329,0.0,448.566543614,448.566543614,17.6239812971,0.0,17.6239812971
 05/24  12:00:00,1472.56165415,43.3702122841,442.224143345,0.0,448.566543614,398.725816546,19.8958325138,0.0,19.8958325138
 05/24  13:00:00,1525.84512178,48.7336284805,440.298266233,0.0,448.566543614,448.566543614,19.8716723691,0.0,19.8716723691
 05/24  14:00:00,1523.01020041,49.2576496351,436.948403263,0.0,448.566543614,448.566543614,13.163026707,0.0,13.163026707
 05/24  15:00:00,1521.80660996,51.43250877,433.57039534,0.0,448.566543614,448.566543614,10.9663926371,0.0,10.9663926371
 05/24  16:00:00,1570.4312769,53.0378335005,431.695964816,0.0,448.566543614,448.566543614,17.6078826947,0.0,17.6078826947
 05/24  17:00:00,1455.74537564,46.5243488464,436.387301439,0.0,348.885089477,398.725816546,8.7580600091,0.0,8.7580600091
 05/24  18:00:00,1259.12512337,34.533871647,451.122704486,0.0,249.203635341,299.044362409,8.74392819669,0.0,8.74392819669
 05/24  19:00:00,1237.24652838,33.1671302418,455.057968387,0.0,249.203635341,299.044362409,6.54977325649,0.0,6.54977325649
 05/24  20:00:00,1111.15597046,29.9789993098,464.589481433,0.0,149.522181205,249.203635341,6.55322582271,0.0,6.55322582271
 05/24  21:00:00,1128.89610234,29.0379177736,473.544507958,0.0,149.522181205,249.203635341,2.19133499376,0.0,2.19133499376
 05/24  22:00:00,349.356695585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931190548,0.0,2.18931190548
 05/24  23:00:00,448.330957966,1.17212745917,107.859651007,0.0,24.9203635341,199.362908273,2.18937937268,0.0,2.18937937268
 05/24  24:00:00,499.438455806,7.68575121748,169.65328505,0.0,24.9203635341,199.362908273,2.18930749242,0.0,2.18930749242
 05/25  01:00:00,433.277911232,4.2335847618,111.007353534,0.0,24.9203635341,199.362908273,2.18936777489,0.0,2.18936777489
 05/25  02:00:00,364.397407146,0.781418306115,49.641454523,0.0,24.9203635341,199.362908273,2.18933764448,0.0,2.18933764448
 05/25  03:00:00,287.769735092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935215618,0.0,2.18935215618
 05/25  04:00:00,378.839838065,0.781418306115,51.8616826238,0.0,24.9203635341,199.362908273,2.18938800928,0.0,2.18938800928
 05/25  05:00:00,389.391730303,0.390709153058,26.5405671702,0.0,49.8407270682,199.362908273,2.19160567324,0.0,2.19160567324
 05/25  06:00:00,993.589093809,37.3494597209,489.17886808,0.0,49.8407270682,199.362908273,2.19088260779,0.0,2.19088260779
 05/25  07:00:00,1084.28866177,28.8105561283,481.373387263,0.0,149.522181205,199.362908273,8.73767253768,0.0,8.73767253768
 05/25  08:00:00,1610.89989569,36.6113509932,451.928578338,0.0,448.566543614,448.566543614,13.1652546595,0.0,13.1652546595
 05/25  09:00:00,1567.06897818,38.7454944372,442.62875562,0.0,448.566543614,448.566543614,13.1790795264,0.0,13.1790795264
 05/25  10:00:00,1517.74546048,39.3602377929,441.578820925,0.0,448.566543614,448.566543614,15.3822220922,0.0,15.3822220922
 05/25  11:00:00,1518.63916844,39.8733860084,441.955766541,0.0,448.566543614,448.566543614,17.6230712345,0.0,17.6230712345
 05/25  12:00:00,1470.4239066,36.4665741012,446.983510361,0.0,448.566543614,398.725816546,19.893943549,0.0,19.893943549
 05/25  13:00:00,1521.54611567,40.9185739799,443.814350164,0.0,448.566543614,448.566543614,19.8693340848,0.0,19.8693340848
 05/25  14:00:00,1521.71559906,41.2722709924,443.639204507,0.0,448.566543614,448.566543614,13.1614961129,0.0,13.1614961129
 05/25  15:00:00,1523.27891316,41.7416257109,444.733604184,0.0,448.566543614,448.566543614,10.9666532759,0.0,10.9666532759
 05/25  16:00:00,1573.4843098,42.2164654639,445.570396023,0.0,448.566543614,448.566543614,17.6049084712,0.0,17.6049084712
 05/25  17:00:00,1458.82201558,36.8487838543,449.139525163,0.0,348.885089477,398.725816546,8.75929819518,0.0,8.75929819518
 05/25  18:00:00,1271.43356135,30.0731714234,467.891858028,0.0,249.203635341,299.044362409,8.74352060863,0.0,8.74352060863
 05/25  19:00:00,1260.33288317,28.9917625814,482.319701069,0.0,249.203635341,299.044362409,4.37265971032,0.0,4.37265971032
 05/25  20:00:00,1128.82192031,28.8105561283,483.423844746,0.0,149.522181205,249.203635341,6.6121217061,0.0573873615658,6.55473434453
 05/25  21:00:00,1142.78126281,28.8105561283,487.653576215,0.0,149.522181205,249.203635341,9.122419431,4.75960603768,4.36281339332
 05/25  22:00:00,349.356691986,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893515549,0.0,2.1893515549
 05/25  23:00:00,299.991932833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927367386,0.0,2.18927367386
 05/25  24:00:00,287.769735054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919580347,0.0,2.18919580347
 05/26  01:00:00,287.769731587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938708162,0.0,2.18938708162
 05/26  02:00:00,287.769731472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930383225,0.0,2.18930383225
 05/26  03:00:00,287.769731451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922041714,0.0,2.18922041714
 05/26  04:00:00,299.991929303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913689061,0.0,2.18913689061
 05/26  05:00:00,349.358045669,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159567456,0.0,2.19159567456
 05/26  06:00:00,989.412554244,34.0662807051,488.281737531,0.0,49.8407270682,199.362908273,7.38605500875,5.19536069221,2.19069431654
 05/26  07:00:00,1091.88748159,28.8105561283,488.966484763,0.0,149.522181205,199.362908273,16.6284411672,7.89079394184,8.73764722536
 05/26  08:00:00,1622.38356,32.9345277676,467.089084125,0.0,448.566543614,448.566543614,10.9788481682,0.0,10.9788481682
 05/26  09:00:00,1571.41732675,36.04840098,449.67422433,0.0,448.566543614,448.566543614,15.3730440438,0.0,15.3730440438
 05/26  10:00:00,1517.56160494,38.1984363796,442.556805912,0.0,448.566543614,448.566543614,13.1846904716,0.0,13.1846904716
 05/26  11:00:00,1519.39034755,39.6903455556,442.890015195,0.0,448.566543614,448.566543614,17.6219389826,0.0,17.6219389826
 05/26  12:00:00,1472.18905687,36.935759917,448.279512596,0.0,448.566543614,398.725816546,22.1018697325,0.0,22.1018697325
 05/26  13:00:00,1519.65939678,42.1104274306,440.735816725,0.0,448.566543614,448.566543614,19.8691204053,0.0,19.8691204053
 05/26  14:00:00,1521.8619056,43.1769998656,441.880796559,0.0,448.566543614,448.566543614,10.9725154193,0.0,10.9725154193
 05/26  15:00:00,1524.37106961,44.5532108884,443.014214004,0.0,448.566543614,448.566543614,13.1585581556,0.0,13.1585581556
 05/26  16:00:00,1574.16550008,43.7254896592,444.945898477,0.0,448.566543614,448.566543614,15.4053280379,0.0,15.4053280379
 05/26  17:00:00,1459.8558685,37.5223320202,449.660350977,0.0,348.885089477,398.725816546,10.942527634,0.0,10.942527634
 05/26  18:00:00,1261.18934211,31.0405425568,456.680279701,0.0,249.203635341,299.044362409,6.56278005312,0.0,6.56278005312
 05/26  19:00:00,1240.50934869,29.949505494,461.538433779,0.0,249.203635341,299.044362409,6.54935768226,0.0,6.54935768226
 05/26  20:00:00,1126.92009976,28.8196348366,481.512999903,0.0,149.522181205,249.203635341,6.55419971979,0.0,6.55419971979
 05/26  21:00:00,1151.06606588,28.8105561283,495.940929445,0.0,149.522181205,249.203635341,3.45039443009,1.25913847728,2.19125595281
 05/26  22:00:00,349.356688668,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938293524,0.0,2.18938293524
 05/26  23:00:00,299.991929492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915902701,0.0,2.18915902701
 05/26  24:00:00,287.769731698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935370303,0.0,2.18935370303
 05/27  01:00:00,237.929001055,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892620946,0.0,2.1892620946
 05/27  02:00:00,237.929001095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917296523,0.0,2.18917296523
 05/27  03:00:00,237.929001152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936120416,0.0,2.18936120416
 05/27  04:00:00,250.151198871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927171772,0.0,2.18927171772
 05/27  05:00:00,274.596949241,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142273887,0.0,2.19142273887
 05/27  06:00:00,983.031327643,32.8899688258,483.07634488,0.0,49.8407270682,199.362908273,10.2205247907,5.85894762469,4.36157716604
 05/27  07:00:00,996.690761547,28.8105561283,493.45235462,0.0,49.8407270682,199.362908273,15.6882421632,11.3210848509,4.36715731227
 05/27  08:00:00,1240.75360535,29.4364751215,487.691062173,0.0,249.203635341,249.203635341,5.75160507473,1.37839304637,4.37321202836
 05/27  09:00:00,1189.05837931,30.830498438,471.266145911,0.0,249.203635341,249.203635341,9.50147428536,0.758595667639,8.74287861772
 05/27  10:00:00,1133.06345255,31.0206581953,463.971047961,0.0,249.203635341,249.203635341,6.91149845309,0.352646338187,6.5588521149
 05/27  11:00:00,1135.95439091,29.7940667274,468.086984316,0.0,249.203635341,249.203635341,8.81022018861,0.0615082087668,8.74871197985
 05/27  12:00:00,1138.37856866,29.0590294119,471.247597952,0.0,249.203635341,249.203635341,6.55938714326,0.0,6.55938714326
 05/27  13:00:00,1138.31863455,29.4823207209,470.764823907,0.0,249.203635341,249.203635341,8.73718261444,0.0,8.73718261444
 05/27  14:00:00,892.569238531,28.8319048504,474.871278058,0.0,74.7610906023,174.442544739,4.38562982966,0.0123016463768,4.37332818328
 05/27  15:00:00,899.974020273,28.9254393356,482.183437074,0.0,74.7610906023,174.442544739,4.36987744941,0.0,4.36987744941
 05/27  16:00:00,950.316076067,28.8631165617,483.698572549,0.0,74.7610906023,174.442544739,6.54712939523,0.0,6.54712939523
 05/27  17:00:00,906.408473499,28.8105561283,477.941190364,0.0,24.9203635341,149.522181205,2.19059327975,0.0,2.19059327975
 05/27  18:00:00,716.886546982,17.4208073135,337.700182266,0.0,24.9203635341,149.522181205,2.19078850194,0.0,2.19078850194
 05/27  19:00:00,816.850323654,23.019569946,435.783262001,0.0,24.9203635341,149.522181205,4.36158904662,0.0,4.36158904662
 05/27  20:00:00,542.575982716,10.0086008285,207.82773693,0.0,24.9203635341,149.522181205,2.19068882651,0.0,2.19068882651
 05/27  21:00:00,299.041796963,0.0,0.0,0.0,24.9203635341,149.522181205,4.36415147529,0.0,4.36415147529
 05/27  22:00:00,274.595594441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927506816,0.0,2.18927506816
 05/27  23:00:00,250.15119879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918519159,0.0,2.18918519159
 05/27  24:00:00,237.929001031,0.0,0.0,0.0,24.9203635341,149.522181205,0.588111589212,0.0,0.588111589212
 05/28  01:00:00,237.928546355,0.0,0.0,0.0,24.9203635341,149.522181205,1.62028819668,0.0,1.62028819668
 05/28  02:00:00,237.928546739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847111241,0.0,2.18847111241
 05/28  03:00:00,237.928546852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854304076,0.0,2.18854304076
 05/28  04:00:00,250.150744464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861453214,0.0,2.18861453214
 05/28  05:00:00,274.596492875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079850763,0.0,2.19079850763
 05/28  06:00:00,289.309264572,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885994583,0.0,2.1885994583
 05/28  07:00:00,296.666326363,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,505.811569897,8.19311013778,166.622452281,0.0,24.9203635341,149.522181205,2.18855601506,0.0,2.18855601506
 05/28  09:00:00,786.500340716,19.1766943372,411.674135414,0.0,24.9203635341,149.522181205,2.18858241672,0.0,2.18858241672
 05/28  10:00:00,770.970592544,21.8275579726,439.532857115,0.0,24.9203635341,149.522181205,2.18860777448,0.0,2.18860777448
 05/28  11:00:00,751.118097666,18.8804309553,425.939898193,0.0,24.9203635341,149.522181205,2.19004866234,0.0,2.19004866234
 05/28  12:00:00,711.201783972,15.9972523088,393.416218122,0.0,24.9203635341,149.522181205,2.19004750045,0.0,2.19004750045
 05/28  13:00:00,709.801165038,15.5517835289,395.26291382,0.0,24.9203635341,149.522181205,4.36442473763,0.0,4.36442473763
 05/28  14:00:00,705.160778517,15.5480151583,386.648393112,0.0,24.9203635341,149.522181205,2.1900662442,0.0,2.1900662442
 05/28  15:00:00,565.679762809,8.85787867665,272.074061715,0.0,24.9203635341,149.522181205,2.18858064355,0.0,2.18858064355
 05/28  16:00:00,568.091329604,7.49877830979,235.506376667,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,616.426823939,8.85787867665,250.368137051,0.0,24.9203635341,149.522181205,2.18859090541,0.0,2.18859090541
 05/28  18:00:00,514.064128255,6.29596160416,166.900707288,0.0,24.9203635341,149.522181205,2.18861615301,0.0,2.18861615301
 05/28  19:00:00,384.681266613,3.84287560874,91.4516192602,0.0,24.9203635341,149.522181205,2.18841258051,0.0,2.18841258051
 05/28  20:00:00,409.68925679,1.17212745917,88.4443258328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  21:00:00,299.040888999,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163330598,0.0,4.36163330598
 05/28  22:00:00,274.595139601,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.150744069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857909122,0.0,2.18857909122
 05/28  24:00:00,237.928546713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842197053,0.0,2.18842197053
 05/29  01:00:00,237.928543953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848635454,0.0,2.18848635454
 05/29  02:00:00,237.92854369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855204388,0.0,2.18855204388
 05/29  03:00:00,237.92854333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150741583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839015458,0.0,2.18839015458
