Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/29  05:00:00,274.596488176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058038376,0.0,2.19058038376
 05/29  06:00:00,289.309261694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847662219,0.0,2.18847662219
 05/29  07:00:00,296.666324306,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885415049,0.0,2.1885415049
 05/29  08:00:00,296.666324332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860616074,0.0,2.18860616074
 05/29  09:00:00,259.999730445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844376203,0.0,2.18844376203
 05/29  10:00:00,211.110939071,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,211.111840208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007525681,0.0,2.19007525681
 05/29  12:00:00,211.111840149,0.0,0.0,0.0,24.9203635341,149.522181205,4.35973893848,0.0,4.35973893848
 05/29  13:00:00,527.705031441,11.5286268262,253.568692591,0.0,24.9203635341,149.522181205,2.19226733133,0.0,2.19226733133
 05/29  14:00:00,642.293627234,15.2626713579,340.069800196,0.0,24.9203635341,149.522181205,2.1900696428,0.0,2.1900696428
 05/29  15:00:00,747.701907285,17.2740983861,424.02712194,0.0,24.9203635341,149.522181205,2.18859242787,0.0,2.18859242787
 05/29  16:00:00,788.313278156,18.33405337,415.355470236,0.0,24.9203635341,149.522181205,2.18856616755,0.0,2.18856616755
 05/29  17:00:00,712.106562177,13.4617926658,312.175269229,0.0,24.9203635341,149.522181205,2.18838624401,0.0,2.18838624401
 05/29  18:00:00,704.673121552,13.6636102766,303.696454113,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,648.757165079,12.3881869629,284.828861555,0.0,24.9203635341,149.522181205,2.1885588419,0.0,2.1885588419
 05/29  20:00:00,549.185177594,9.35741890678,206.543276947,0.0,24.9203635341,149.522181205,2.18857798751,0.0,2.18857798751
 05/29  21:00:00,367.742357637,0.781418306115,41.7152653685,0.0,24.9203635341,149.522181205,2.19080053658,0.0,2.19080053658
 05/29  22:00:00,274.595137413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848021559,0.0,2.18848021559
 05/29  23:00:00,250.150741755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854470355,0.0,2.18854470355
 05/29  24:00:00,237.928543541,0.0,0.0,0.0,24.9203635341,149.522181205,2.0198690009,0.0,2.0198690009
 05/30  01:00:00,287.76971745,0.0,0.0,0.0,24.9203635341,199.362908273,0.188460159937,0.0,0.188460159937
 05/30  02:00:00,287.769717437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923189219,0.0,2.18923189219
 05/30  03:00:00,287.769717535,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891248156,0.0,2.1891248156
 05/30  04:00:00,299.991915418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929214842,0.0,2.18929214842
 05/30  05:00:00,349.358024058,0.0,0.0,0.0,49.8407270682,199.362908273,4.36297328631,0.0,4.36297328631
 05/30  06:00:00,938.239124664,32.6829141408,438.49132522,0.0,49.8407270682,199.362908273,7.89471396433,5.70422986754,2.19048409678
 05/30  07:00:00,1015.7092069,28.8105561283,413.676937712,0.0,149.522181205,199.362908273,17.1707981916,10.612989544,6.55780864762
 05/30  08:00:00,1583.89382305,32.7244849717,428.887523852,0.0,448.566543614,448.566543614,13.238519288,0.0738203875395,13.1646989005
 05/30  09:00:00,1582.85333823,36.5002513276,460.658486511,0.0,448.566543614,448.566543614,13.1781008205,0.0,13.1781008205
 05/30  10:00:00,1530.58676204,37.7507396255,456.029756657,0.0,448.566543614,448.566543614,15.3772469617,0.0,15.3772469617
 05/30  11:00:00,1521.27281759,39.4030140807,445.059952464,0.0,448.566543614,448.566543614,15.4166798138,0.0,15.4166798138
 05/30  12:00:00,1477.98797717,35.4269819041,455.587371531,0.0,448.566543614,398.725816546,22.092277411,0.0,22.092277411
 05/30  13:00:00,1522.54792803,40.3865817154,445.348342682,0.0,448.566543614,448.566543614,19.8634053111,0.0,19.8634053111
 05/30  14:00:00,1519.45873515,40.7648329017,441.889892223,0.0,448.566543614,448.566543614,10.9724653098,0.0,10.9724653098
 05/30  15:00:00,1518.55795331,42.1645414258,439.589853296,0.0,448.566543614,448.566543614,13.1549603553,0.0,13.1549603553
 05/30  16:00:00,1565.87784324,45.5628786028,434.617665429,0.0,448.566543614,448.566543614,15.4022807098,0.0,15.4022807098
 05/30  17:00:00,1455.83735767,40.5759502923,442.427789844,0.0,348.885089477,398.725816546,8.75574901913,0.0,8.75574901913
 05/30  18:00:00,1272.30422582,31.5474396234,467.288327147,0.0,249.203635341,299.044362409,8.74234976135,0.0,8.74234976135
 05/30  19:00:00,1252.44738528,30.1665298039,473.259488064,0.0,249.203635341,299.044362409,4.37281201177,0.0,4.37281201177
 05/30  20:00:00,1114.32911948,28.8356828356,477.449685441,0.0,149.522181205,249.203635341,6.55344826515,0.0,6.55344826515
 05/30  21:00:00,1137.69727406,28.8105561283,482.573074149,0.0,149.522181205,249.203635341,4.362905457,0.0,4.362905457
 05/30  22:00:00,349.356674526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924733753,0.0,2.18924733753
 05/30  23:00:00,299.99191536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913966687,0.0,2.18913966687
 05/30  24:00:00,287.76971759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  01:00:00,287.769714042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930048176,0.0,2.18930048176
 05/31  02:00:00,287.769714038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918778672,0.0,2.18918778672
 05/31  03:00:00,287.769714157,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890748513,0.0,2.1890748513
 05/31  04:00:00,299.99191196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923544677,0.0,2.18923544677
 05/31  05:00:00,349.358018393,0.0,0.0,0.0,49.8407270682,199.362908273,4.36282262909,0.0,4.36282262909
 05/31  06:00:00,987.763119036,33.899403788,486.802764877,0.0,49.8407270682,199.362908273,2.48525051139,0.294547678459,2.19070283293
 05/31  07:00:00,1093.07702485,28.8105561283,490.16141475,0.0,149.522181205,199.362908273,7.12608206626,0.56915135376,6.5569307125
 05/31  08:00:00,1616.70332517,35.3724627935,458.971046994,0.0,448.566543614,448.566543614,13.1639309997,0.0,13.1639309997
 05/31  09:00:00,1572.44193623,36.5533597945,450.194002694,0.0,448.566543614,448.566543614,13.1765162189,0.0,13.1765162189
 05/31  10:00:00,1520.30071945,37.2781991116,446.216280004,0.0,448.566543614,448.566543614,15.3773055937,0.0,15.3773055937
 05/31  11:00:00,1518.1033874,37.9046355756,443.388935761,0.0,448.566543614,448.566543614,15.4162667417,0.0,15.4162667417
 05/31  12:00:00,1469.95065206,36.0806880489,446.896377074,0.0,448.566543614,398.725816546,22.0929605081,0.0,22.0929605081
 05/31  13:00:00,1528.42216971,40.0273886391,452.291975083,0.0,448.566543614,448.566543614,17.6593868039,0.0,17.6593868039
 05/31  14:00:00,1532.74673982,41.6784333315,456.575172077,0.0,448.566543614,448.566543614,13.1601450645,0.0,13.1601450645
 05/31  15:00:00,1533.24863601,42.4451461062,456.455726916,0.0,448.566543614,448.566543614,10.9644373815,0.0,10.9644373815
 05/31  16:00:00,1586.42944057,42.9698922322,461.16751632,0.0,448.566543614,448.566543614,17.59967853,0.0,17.59967853
 05/31  17:00:00,1463.860523,36.499588286,455.27400069,0.0,348.885089477,398.725816546,8.75779497057,0.0,8.75779497057
 05/31  18:00:00,1265.27899738,29.8919563682,461.918595167,0.0,249.203635341,299.044362409,6.5609493327,0.0,6.5609493327
 05/31  19:00:00,1243.43496702,29.1670556218,465.246554903,0.0,249.203635341,299.044362409,6.5488358641,0.0,6.5488358641
 05/31  20:00:00,1103.5774976,28.8105561283,466.723200631,0.0,149.522181205,249.203635341,6.55403124338,0.0,6.55403124338
 05/31  21:00:00,1121.03504985,28.8105561283,465.910818163,0.0,149.522181205,249.203635341,2.24458369901,0.0533151844901,2.19126851452
 05/31  22:00:00,349.356671029,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926551919,0.0,2.18926551919
 05/31  23:00:00,299.9919119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915084382,0.0,2.18915084382
 05/31  24:00:00,287.769714243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931066949,0.0,2.18931066949
 06/01  01:00:00,287.769710666,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891895834,0.0,2.1891895834
 06/01  02:00:00,287.769710758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907094539,0.0,2.18907094539
 06/01  03:00:00,287.769710739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922481015,0.0,2.18922481015
 06/01  04:00:00,299.991908549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910583785,0.0,2.18910583785
 06/01  05:00:00,349.35801186,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118081354,0.0,2.19118081354
 06/01  06:00:00,970.786165204,33.4205675698,470.299579252,0.0,49.8407270682,199.362908273,11.6385123809,7.27734409024,4.36116829062
 06/01  07:00:00,1051.55144489,28.8105561283,448.626309324,0.0,149.522181205,199.362908273,20.2601688082,13.7036107268,6.55655808145
 06/01  08:00:00,1594.13197892,31.9787133324,439.793432777,0.0,448.566543614,448.566543614,11.0123674379,0.0423864785179,10.9699809594
 06/01  09:00:00,1562.12408966,34.2657154018,442.163829719,0.0,448.566543614,448.566543614,15.3664309196,0.0,15.3664309196
 06/01  10:00:00,1528.06349359,35.851675054,455.405622108,0.0,448.566543614,448.566543614,13.1787710146,0.0,13.1787710146
 06/01  11:00:00,1537.61689794,37.1818634956,463.625238984,0.0,448.566543614,448.566543614,17.6175942313,0.0,17.6175942313
 06/01  12:00:00,1491.59048669,34.4432968969,470.173645984,0.0,448.566543614,398.725816546,19.8844332635,0.0,19.8844332635
 06/01  13:00:00,1536.3375365,39.1158836459,460.408726948,0.0,448.566543614,448.566543614,19.8644321383,0.0,19.8644321383
 06/01  14:00:00,1530.02434906,39.9980889914,453.222291791,0.0,448.566543614,448.566543614,10.9680807845,0.0,10.9680807845
 06/01  15:00:00,1532.05827147,40.3227327832,454.932031384,0.0,448.566543614,448.566543614,13.1544877995,0.0,13.1544877995
 06/01  16:00:00,1579.54435208,40.390308004,453.456805517,0.0,448.566543614,448.566543614,15.3994360158,0.0,15.3994360158
 06/01  17:00:00,1477.05936934,35.2821543251,468.943633322,0.0,348.885089477,398.725816546,8.75549271715,0.0,8.75549271715
 06/01  18:00:00,1283.72624092,29.5438277248,480.713982845,0.0,249.203635341,299.044362409,8.74197249113,0.0,8.74197249113
 06/01  19:00:00,1248.76828815,28.9252793878,470.821662239,0.0,249.203635341,299.044362409,4.37261027559,0.0,4.37261027559
 06/01  20:00:00,1100.03549258,28.8105561283,463.180499872,0.0,149.522181205,249.203635341,7.52941180294,0.976411419253,6.55300038369
 06/01  21:00:00,1116.06742118,28.8105561283,460.934137645,0.0,149.522181205,249.203635341,16.8855867113,12.522937764,4.3626489473
 06/01  22:00:00,349.356667618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911830857,0.0,2.18911830857
 06/01  23:00:00,299.991908507,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  24:00:00,287.769710656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927141872,0.0,2.18927141872
 06/02  01:00:00,287.769707137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914619524,0.0,2.18914619524
 06/02  02:00:00,287.769707284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902185218,0.0,2.18902185218
 06/02  03:00:00,287.769707233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916913387,0.0,2.18916913387
 06/02  04:00:00,299.991905138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904440802,0.0,2.18904440802
 06/02  05:00:00,349.358007048,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236678939,0.0,4.36236678939
 06/02  06:00:00,951.477320196,33.1341569536,451.267505452,0.0,49.8407270682,199.362908273,22.7522121342,20.5616811289,2.19053100531
 06/02  07:00:00,1042.39013874,28.8105561283,439.44725162,0.0,149.522181205,199.362908273,44.7364609911,38.1786561956,6.55780479546
 06/02  08:00:00,1594.87447749,31.2278971851,441.285985757,0.0,448.566543614,448.566543614,14.2978693865,1.13693458299,13.1609348036
 06/02  09:00:00,1574.81528555,32.873954739,456.24643648,0.0,448.566543614,448.566543614,13.6900014455,0.517147579888,13.1728538656
 06/02  10:00:00,1542.00028977,33.4965693846,471.697432484,0.0,448.566543614,448.566543614,13.3321532078,0.151861275649,13.1802919321
 06/02  11:00:00,1542.69875704,34.1853365292,471.703660288,0.0,448.566543614,448.566543614,17.6142412938,0.0,17.6142412938
 06/02  12:00:00,1497.77059485,31.4534409868,479.34352218,0.0,448.566543614,398.725816546,20.0521660593,0.172383340484,19.8797827188
 06/02  13:00:00,1536.89201089,35.4164800188,464.662641941,0.0,448.566543614,448.566543614,19.8619698995,0.0,19.8619698995
 06/02  14:00:00,1534.2595352,36.0824055533,461.373185634,0.0,448.566543614,448.566543614,10.9665520818,0.0,10.9665520818
 06/02  15:00:00,1531.46498978,36.5232383033,458.138267332,0.0,448.566543614,448.566543614,13.1544668498,0.0,13.1544668498
 06/02  16:00:00,1575.39760085,37.055058227,452.645334869,0.0,448.566543614,448.566543614,15.3988564423,0.0,15.3988564423
 06/02  17:00:00,1470.49549429,32.913732371,464.748198088,0.0,348.885089477,398.725816546,8.75522052032,0.0,8.75522052032
 06/02  18:00:00,1288.21052873,28.832837113,485.909275777,0.0,249.203635341,299.044362409,8.74164347265,0.0,8.74164347265
 06/02  19:00:00,1268.87933561,28.8105561283,491.047314178,0.0,249.203635341,299.044362409,4.55063441743,0.17819552858,4.37243888885
 06/02  20:00:00,1131.30233664,28.8105561283,494.430917492,0.0,149.522181205,249.203635341,30.1782985021,23.6256228353,6.55267566685
 06/02  21:00:00,1154.31334633,28.8105561283,499.157334833,0.0,149.522181205,249.203635341,48.2271540177,43.864702258,4.36245175971
 06/02  22:00:00,349.35666421,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901945926,0.0,2.18901945926
 06/02  23:00:00,299.991905041,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  24:00:00,287.769707186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916604686,0.0,2.18916604686
 06/03  01:00:00,237.928976726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903503009,0.0,2.18903503009
 06/03  02:00:00,237.928976718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917576616,0.0,2.18917576616
 06/03  03:00:00,237.928976802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904545057,0.0,2.18904545057
 06/03  04:00:00,250.151174595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918570026,0.0,2.18918570026
 06/03  05:00:00,274.596910908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108951263,0.0,2.19108951263
 06/03  06:00:00,975.47242545,32.1242801296,476.258935335,0.0,49.8407270682,199.362908273,43.6322274678,39.2711746578,4.36105280998
 06/03  07:00:00,979.289944181,28.8105561283,476.036308314,0.0,49.8407270682,199.362908273,36.7811453899,32.4145512664,4.36659412345
 06/03  08:00:00,1226.3067792,28.8105561283,473.857417888,0.0,249.203635341,249.203635341,23.4186821155,19.046104821,4.37257729449
 06/03  09:00:00,1198.58167844,29.6278965071,481.984027834,0.0,249.203635341,249.203635341,20.7029201501,11.960808265,8.74211188515
 06/03  10:00:00,1155.7068593,30.3085182546,487.321003504,0.0,249.203635341,249.203635341,14.7521422188,8.19545856887,6.5566836499
 06/03  11:00:00,1151.28663837,29.2664699255,483.946024553,0.0,249.203635341,249.203635341,10.0704213793,1.32328976783,8.74713161151
 06/03  12:00:00,1150.75817066,28.8105561283,483.875133513,0.0,249.203635341,249.203635341,7.43858868575,0.879428079181,6.55916060657
 06/03  13:00:00,1150.95217654,28.8221699422,484.0582927,0.0,249.203635341,249.203635341,6.99204036621,0.435606998952,6.55643336726
 06/03  14:00:00,901.119451512,28.8105561283,483.442626714,0.0,74.7610906023,174.442544739,6.95527973637,0.406842009736,6.54843772663
 06/03  15:00:00,906.0773661,28.8105561283,488.401729319,0.0,74.7610906023,174.442544739,4.36983442663,0.0,4.36983442663
 06/03  16:00:00,964.531343008,28.8105561283,497.966468916,0.0,74.7610906023,174.442544739,4.37095705541,0.0,4.37095705541
 06/03  17:00:00,932.560768773,28.8105561283,504.093518977,0.0,24.9203635341,149.522181205,2.19058156563,0.0,2.19058156563
 06/03  18:00:00,682.182515939,17.190611614,304.142855578,0.0,24.9203635341,149.522181205,4.36130337292,0.0,4.36130337292
 06/03  19:00:00,777.248681402,22.871438255,396.495403624,0.0,24.9203635341,149.522181205,2.19064597081,0.0,2.19064597081
 06/03  20:00:00,280.766921309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067734117,0.0,2.19067734117
 06/03  21:00:00,299.041753763,0.0,0.0,0.0,24.9203635341,149.522181205,4.3638189659,0.0,4.3638189659
 06/03  22:00:00,274.595570023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908079487,0.0,2.18908079487
 06/03  23:00:00,250.151174412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922042277,0.0,2.18922042277
 06/03  24:00:00,237.92897651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908954145,0.0,2.18908954145
 06/04  01:00:00,237.928526716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928527224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844086597,0.0,2.18844086597
 06/04  03:00:00,237.928527415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846918126,0.0,2.18846918126
 06/04  04:00:00,250.150724934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849718673,0.0,2.18849718673
 06/04  05:00:00,274.596458802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057480342,0.0,2.19057480342
 06/04  06:00:00,289.30924501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850580214,0.0,2.18850580214
 06/04  07:00:00,296.666306819,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666307342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853328011,0.0,2.18853328011
 06/04  09:00:00,259.999714212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833839916,0.0,2.18833839916
 06/04  10:00:00,211.110922798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836599705,0.0,2.18836599705
 06/04  11:00:00,211.111814911,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897587619,0.0,2.1897587619
 06/04  12:00:00,211.111814899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990357968,0.0,2.18990357968
 06/04  13:00:00,211.113152959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185137352,0.0,2.19185137352
 06/04  14:00:00,211.111815207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977071585,0.0,2.18977071585
 06/04  15:00:00,308.110614838,3.84287560874,76.3053598225,0.0,24.9203635341,149.522181205,2.18848094554,0.0,2.18848094554
 06/04  16:00:00,694.291143078,17.1877464091,323.409943743,0.0,24.9203635341,149.522181205,2.18850925346,0.0,2.18850925346
 06/04  17:00:00,678.252271374,16.2505373928,278.422942372,0.0,24.9203635341,149.522181205,2.18853649816,0.0,2.18853649816
 06/04  18:00:00,724.990550467,18.8315816136,315.362601478,0.0,24.9203635341,149.522181205,2.1885194914,0.0,2.1885194914
 06/04  19:00:00,747.063553278,22.6288607929,354.900970067,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  20:00:00,564.214744952,11.911799238,209.924892006,0.0,24.9203635341,149.522181205,2.18850242761,0.0,2.18850242761
 06/04  21:00:00,299.040854485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060744131,0.0,2.19060744131
 06/04  22:00:00,274.595120777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837631547,0.0,2.18837631547
 06/04  23:00:00,250.150725261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840373864,0.0,2.18840373864
 06/04  24:00:00,237.928527064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843111485,0.0,2.18843111485
 06/05  01:00:00,287.76969671,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  02:00:00,287.769696698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922400208,0.0,2.18922400208
 06/05  03:00:00,287.769696736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908238889,0.0,2.18908238889
 06/05  04:00:00,299.991894674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920921105,0.0,2.18920921105
 06/05  05:00:00,349.35799071,0.0,0.0,0.0,49.8407270682,199.362908273,4.36258789121,0.0,4.36258789121
 06/05  06:00:00,868.945557947,31.8741118651,371.006281768,0.0,49.8407270682,199.362908273,62.9978695958,60.8072494297,2.19062016608
 06/05  07:00:00,950.964573235,28.8105561283,353.934174162,0.0,149.522181205,199.362908273,56.4816233679,49.9249200792,6.55670328872
 06/05  08:00:00,1515.67111062,29.0100727967,367.641692384,0.0,448.566543614,448.566543614,15.1179612681,1.95529046987,13.1626707982
 06/05  09:00:00,1514.25689457,30.8559118456,397.964395727,0.0,448.566543614,448.566543614,13.7622747174,0.592048829054,13.1702258883
 06/05  10:00:00,1486.08417664,32.7381702429,416.539904093,0.0,448.566543614,448.566543614,13.1891160533,0.0123343826193,13.1767816707
 06/05  11:00:00,1495.82954862,33.9246652018,425.095217924,0.0,448.566543614,448.566543614,17.6124920879,0.0,17.6124920879
 06/05  12:00:00,1454.7316679,31.2036005834,436.554682159,0.0,448.566543614,398.725816546,19.8754030987,0.0,19.8754030987
 06/05  13:00:00,1529.41501891,35.4563092823,457.145930058,0.0,448.566543614,448.566543614,17.6523722458,0.0,17.6523722458
 06/05  14:00:00,1540.79547279,36.7750260689,467.21658205,0.0,448.566543614,448.566543614,13.1571153184,0.0,13.1571153184
 06/05  15:00:00,1539.78890623,38.0307957397,464.954681513,0.0,448.566543614,448.566543614,10.9626688872,0.0,10.9626688872
 06/05  16:00:00,1577.41155509,40.6860510096,451.028392989,0.0,448.566543614,448.566543614,15.3964622136,0.0,15.3964622136
 06/05  17:00:00,1469.28313621,36.9553444821,459.494281747,0.0,348.885089477,398.725816546,10.9383485832,0.0,10.9383485832
 06/05  18:00:00,1289.38284934,31.5618871505,484.352588791,0.0,249.203635341,299.044362409,6.56091040983,0.0,6.56091040983
 06/05  19:00:00,1270.45278611,29.8070241775,491.624456844,0.0,249.203635341,299.044362409,6.54788140707,0.0,6.54788140707
 06/05  20:00:00,1128.35580297,28.8124004181,491.4997213,0.0,149.522181205,249.203635341,4.3753999295,0.0,4.3753999295
 06/05  21:00:00,1133.86200301,28.8105561283,478.73783639,0.0,149.522181205,249.203635341,4.36247346992,0.0,4.36247346992
 06/05  22:00:00,349.35665373,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923262885,0.0,2.18923262885
 06/05  23:00:00,299.991894446,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890904159,0.0,2.1890904159
 06/05  24:00:00,287.769696676,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,287.7696932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921090321,0.0,2.18921090321
 06/06  02:00:00,287.769693263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906387045,0.0,2.18906387045
 06/06  03:00:00,287.7696934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918431543,0.0,2.18918431543
 06/06  04:00:00,299.991891255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903689509,0.0,2.18903689509
 06/06  05:00:00,349.357984962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36220738177,0.0,4.36220738177
 06/06  06:00:00,965.600274957,33.1084990504,465.428815079,0.0,49.8407270682,199.362908273,5.30009389343,3.10967038638,2.19042350705
 06/06  07:00:00,1072.97209121,28.8105561283,470.049712428,0.0,149.522181205,199.362908273,16.5794728777,10.02257936,6.55689351764
 06/06  08:00:00,1635.52203402,30.7478009738,482.414555674,0.0,448.566543614,448.566543614,13.1573228963,0.0,13.1573228963
 06/06  09:00:00,1590.79068344,32.5925155832,472.503750676,0.0,448.566543614,448.566543614,13.1680147155,0.0,13.1680147155
 06/06  10:00:00,1534.23200676,33.8859094014,463.540034493,0.0,448.566543614,448.566543614,13.1742429678,0.0,13.1742429678
 06/06  11:00:00,1529.28751275,35.1280430228,457.349839253,0.0,448.566543614,448.566543614,15.4118527215,0.0,15.4118527215
 06/06  12:00:00,1482.61046046,32.4046809777,463.232428999,0.0,448.566543614,398.725816546,19.8783880553,0.0,19.8783880553
 06/06  13:00:00,1523.05118238,37.1025711698,449.135873525,0.0,448.566543614,448.566543614,19.8562731744,0.0,19.8562731744
 06/06  14:00:00,1519.63225855,38.3466276742,444.481784369,0.0,448.566543614,448.566543614,13.1533682806,0.0,13.1533682806
 06/06  15:00:00,1517.24901008,40.9836308617,439.46198094,0.0,448.566543614,448.566543614,10.9641276816,0.0,10.9641276816
 06/06  16:00:00,1571.93365043,41.4820825101,444.75448159,0.0,448.566543614,448.566543614,15.3956122449,0.0,15.3956122449
 06/06  17:00:00,1459.44024467,35.9708435133,450.635909512,0.0,348.885089477,398.725816546,8.75486356332,0.0,8.75486356332
 06/06  18:00:00,1266.58623021,30.65203417,462.465837679,0.0,249.203635341,299.044362409,8.74082684811,0.0,8.74082684811
 06/06  19:00:00,1244.65719051,29.6502019914,465.985694392,0.0,249.203635341,299.044362409,4.37222909141,0.0,4.37222909141
 06/06  20:00:00,1110.67653399,28.8105561283,473.822307164,0.0,149.522181205,249.203635341,6.55182349566,0.0,6.55182349566
 06/06  21:00:00,1135.86833664,28.8105561283,480.742359664,0.0,149.522181205,249.203635341,4.69939189199,2.50821993287,2.19117195912
 06/06  22:00:00,349.356650261,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891791993,0.0,2.1891791993
 06/06  23:00:00,299.991891182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903022075,0.0,2.18903022075
 06/06  24:00:00,287.769693452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915003378,0.0,2.18915003378
 06/07  01:00:00,287.769690069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899485214,0.0,2.18899485214
 06/07  02:00:00,287.769690047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910907219,0.0,2.18910907219
 06/07  03:00:00,287.769690133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895612727,0.0,2.18895612727
 06/07  04:00:00,299.991887789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907004993,0.0,2.18907004993
 06/07  05:00:00,349.357978644,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119666476,0.0,2.19119666476
 06/07  06:00:00,986.823314752,34.0630749623,485.695299336,0.0,49.8407270682,199.362908273,8.03992604185,5.84943592425,2.1904901176
 06/07  07:00:00,1098.97891208,28.8105561283,496.056422457,0.0,149.522181205,199.362908273,16.751076289,10.1941822363,6.55689405271
 06/07  08:00:00,1633.38020487,31.5146527259,479.5059037,0.0,448.566543614,448.566543614,13.1619070359,0.0,13.1619070359
 06/07  09:00:00,1582.90813209,34.1413629817,463.072381469,0.0,448.566543614,448.566543614,13.1728697602,0.0,13.1728697602
 06/07  10:00:00,1526.50936917,36.0426268388,453.660694274,0.0,448.566543614,448.566543614,13.1789061337,0.0,13.1789061337
 06/07  11:00:00,1523.3184971,37.2130548418,449.2958477,0.0,448.566543614,448.566543614,17.6094028913,0.0,17.6094028913
 06/07  12:00:00,1477.3538843,34.693946204,455.686629806,0.0,448.566543614,398.725816546,19.875551588,0.0,19.875551588
 06/07  13:00:00,1522.51631499,39.7110549816,445.992555474,0.0,448.566543614,448.566543614,17.649017588,0.0,17.649017588
 06/07  14:00:00,1522.10941272,40.0310810905,445.274513019,0.0,448.566543614,448.566543614,13.1566717453,0.0,13.1566717453
 06/07  15:00:00,1521.935341,41.5142640203,443.617693897,0.0,448.566543614,448.566543614,10.9619415158,0.0,10.9619415158
 06/07  16:00:00,1568.99675745,42.3433738527,440.956333032,0.0,448.566543614,448.566543614,15.3944073311,0.0,15.3944073311
 06/07  17:00:00,1465.37805455,36.0656500716,456.478929973,0.0,348.885089477,398.725816546,8.75414746657,0.0,8.75414746657
 06/07  18:00:00,1281.64023225,30.1811056816,477.990782351,0.0,249.203635341,299.044362409,8.74053482319,0.0,8.74053482319
 06/07  19:00:00,1259.47850381,29.4091720109,481.04804721,0.0,249.203635341,299.044362409,4.3716199806,0.0,4.3716199806
 06/07  20:00:00,1132.34762212,28.8105561283,495.493408495,0.0,149.522181205,249.203635341,6.5522276209,0.0,6.5522276209
 06/07  21:00:00,1144.39162454,28.8105561283,489.265351853,0.0,149.522181205,249.203635341,7.28493539724,2.92269936102,4.36223603622
 06/07  22:00:00,349.35664692,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991887762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917557552,0.0,2.18917557552
 06/07  24:00:00,287.76969001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902220109,0.0,2.18902220109
 06/08  01:00:00,287.769686636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912905775,0.0,2.18912905775
 06/08  02:00:00,287.769686736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897087524,0.0,2.18897087524
 06/08  03:00:00,287.769686715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907850467,0.0,2.18907850467
 06/08  04:00:00,299.991884613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918569367,0.0,2.18918569367
 06/08  05:00:00,349.357973453,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115918119,0.0,2.19115918119
 06/08  06:00:00,958.483080585,32.8562023147,458.546515349,0.0,49.8407270682,199.362908273,31.5096349322,27.1486804178,4.36095451436
 06/08  07:00:00,1055.20056414,28.8105561283,452.254945645,0.0,149.522181205,199.362908273,48.7113967195,42.1560976375,6.55529908205
 06/08  08:00:00,1617.23602254,30.8629853142,464.012321559,0.0,448.566543614,448.566543614,12.4688408751,1.49844328548,10.9703975896
 06/08  09:00:00,1595.12680609,32.448470404,476.983554833,0.0,448.566543614,448.566543614,13.7533797449,0.579192565776,13.1741871791
 06/08  10:00:00,1539.24461611,33.1054576823,469.333040302,0.0,448.566543614,448.566543614,15.5032099976,0.131666478793,15.3715435188
 06/08  11:00:00,1536.32484567,34.1723105238,465.342979363,0.0,448.566543614,448.566543614,15.4067669774,0.0,15.4067669774
 06/08  12:00:00,1497.17604591,31.8710964047,478.331677945,0.0,448.566543614,398.725816546,19.8757428943,0.0,19.8757428943
 06/08  13:00:00,1538.05602746,36.1015459045,465.141815589,0.0,448.566543614,448.566543614,17.6487324881,0.0,17.6487324881
 06/08  14:00:00,1530.7555129,36.8225284299,457.129188893,0.0,448.566543614,448.566543614,13.1565119064,0.0,13.1565119064
 06/08  15:00:00,1530.99893956,37.2951342364,456.900445239,0.0,448.566543614,448.566543614,10.9616311169,0.0,10.9616311169
 06/08  16:00:00,1584.04347838,37.2938142017,461.052643849,0.0,448.566543614,448.566543614,15.3934618734,0.0,15.3934618734
 06/08  17:00:00,1486.06731353,32.5901724675,480.643684293,0.0,348.885089477,398.725816546,8.7536615926,0.0,8.7536615926
 06/08  18:00:00,1288.43030816,28.8105561283,486.151326694,0.0,249.203635341,299.044362409,8.87166211726,0.131666630092,8.73999548717
 06/08  19:00:00,1267.2578814,28.8105561283,489.422881277,0.0,249.203635341,299.044362409,8.74973769699,4.37765748903,4.37208020796
 06/08  20:00:00,1126.37539537,28.8105561283,489.49602996,0.0,149.522181205,249.203635341,41.311047043,34.7593091521,6.55173789098
 06/08  21:00:00,1147.37319944,28.8105561283,492.212960547,0.0,149.522181205,249.203635341,52.0551708679,49.8641352241,2.19103564382
 06/08  22:00:00,349.356643521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918538675,0.0,2.18918538675
 06/08  23:00:00,299.991884407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902519067,0.0,2.18902519067
 06/08  24:00:00,287.769686695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913204661,0.0,2.18913204661
 06/09  01:00:00,287.769683339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896669591,0.0,2.18896669591
 06/09  02:00:00,287.76968333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906813514,0.0,2.18906813514
 06/09  03:00:00,287.76968342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916909174,0.0,2.18916909174
 06/09  04:00:00,299.991881133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900511932,0.0,2.18900511932
 06/09  05:00:00,349.357967939,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096416722,0.0,2.19096416722
 06/09  06:00:00,971.075894375,32.5400188224,471.442244184,0.0,49.8407270682,199.362908273,47.712585448,45.5221098015,2.19047564649
 06/09  07:00:00,1081.74271762,28.8105561283,478.786808849,0.0,149.522181205,199.362908273,65.1779809779,56.4435556363,8.73442534154
 06/09  08:00:00,1639.680361,30.0439761025,487.272626663,0.0,448.566543614,448.566543614,16.7182160924,5.74729443911,10.9709216533
 06/09  09:00:00,1596.2761201,31.5719140847,479.009027298,0.0,448.566543614,448.566543614,14.339151249,1.16729810049,13.1718531485
 06/09  10:00:00,1540.91754936,32.2829427055,471.828321448,0.0,448.566543614,448.566543614,13.5810184052,0.403684609841,13.1773337954
 06/09  11:00:00,1530.50377767,34.0531756436,459.641068735,0.0,448.566543614,448.566543614,17.606249549,0.0,17.606249549
 06/09  12:00:00,1483.80243478,32.0308709441,464.798335495,0.0,448.566543614,398.725816546,19.8703412076,0.0,19.8703412076
 06/09  13:00:00,1525.72455463,37.0302255215,451.88169867,0.0,448.566543614,448.566543614,17.6462067035,0.0,17.6462067035
 06/09  14:00:00,1521.35332672,38.4953552937,446.05419631,0.0,448.566543614,448.566543614,13.1527387116,0.0,13.1527387116
 06/09  15:00:00,1534.49891012,38.1022129226,459.593364113,0.0,448.566543614,448.566543614,10.9614636737,0.0,10.9614636737
 06/09  16:00:00,1588.55539379,38.146075445,464.712321095,0.0,448.566543614,448.566543614,15.3925964973,0.0,15.3925964973
 06/09  17:00:00,1479.0529396,33.8038768863,472.415625884,0.0,348.885089477,398.725816546,8.75328553442,0.0,8.75328553442
 06/09  18:00:00,1293.87964182,29.2602218649,491.151104463,0.0,249.203635341,299.044362409,6.55972311181,0.0,6.55972311181
 06/09  19:00:00,1270.77051464,28.822000289,492.92724991,0.0,249.203635341,299.044362409,6.547502949,0.0,6.547502949
 06/09  20:00:00,1134.8072972,28.8105561283,497.950494055,0.0,149.522181205,249.203635341,10.1650063183,3.61304021028,6.55196610807
 06/09  21:00:00,1151.61272382,28.8105561283,496.468121774,0.0,149.522181205,249.203635341,30.4820494427,28.290938453,2.19111098962
 06/09  22:00:00,349.356640379,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911672531,0.0,2.18911672531
 06/09  23:00:00,299.991881176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908393395,0.0,2.18908393395
 06/09  24:00:00,287.769683431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864998039,0.0,2.18864998039
 06/10  01:00:00,237.928952762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901141285,0.0,2.18901141285
 06/10  02:00:00,237.928952686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910626157,0.0,2.18910626157
 06/10  03:00:00,237.928952588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893690232,0.0,2.18893690232
 06/10  04:00:00,250.151150368,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  05:00:00,274.596872513,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212062093,0.0,4.36212062093
 06/10  06:00:00,959.109907235,32.1697202822,459.848222245,0.0,49.8407270682,199.362908273,45.4510503455,43.2606513399,2.19039900564
 06/10  07:00:00,950.53337632,28.8105561283,447.292822126,0.0,49.8407270682,199.362908273,50.8234448621,46.4574707352,4.36597412684
 06/10  08:00:00,1203.5582398,28.8105561283,451.168141746,0.0,249.203635341,249.203635341,21.4081637023,17.0362052884,4.37195841391
 06/10  09:00:00,1174.54370373,28.8105561283,458.767062397,0.0,249.203635341,249.203635341,15.8030886679,7.06330244858,8.7397862193
 06/10  10:00:00,1136.0391383,28.8105561283,469.155361469,0.0,249.203635341,249.203635341,9.20694339154,2.65121825511,6.55572513642
 06/10  11:00:00,1146.81337821,28.8105561283,479.929002237,0.0,249.203635341,249.203635341,9.03866489624,1.03069601961,8.00796887663
 06/10  12:00:00,1155.6048278,28.8232631436,488.709468533,0.0,249.203635341,249.203635341,7.77564985798,0.482368356411,7.29328150156
 06/10  13:00:00,1159.88951044,28.9884576591,492.829640381,0.0,249.203635341,249.203635341,6.70431842984,0.148421397167,6.55589703268
 06/10  14:00:00,912.812175977,28.8105561283,495.135270317,0.0,74.7610906023,174.442544739,4.99029709661,0.618424261565,4.37187283505
 06/10  15:00:00,912.164927472,28.8105561283,494.489352905,0.0,74.7610906023,174.442544739,4.36896964882,0.0,4.36896964882
 06/10  16:00:00,966.564536894,28.8105561283,499.999729071,0.0,74.7610906023,174.442544739,6.54562918155,0.0,6.54562918155
 06/10  17:00:00,931.221836451,28.8105561283,502.753941808,0.0,24.9203635341,149.522181205,3.12956793438,0.939243060421,2.19032487395
 06/10  18:00:00,609.362326818,13.8117419676,247.388446563,0.0,24.9203635341,149.522181205,2.19052815727,0.0,2.19052815727
 06/10  19:00:00,272.22322165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055166576,0.0,2.19055166576
 06/10  20:00:00,280.766888468,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608151367,0.0,4.3608151367
 06/10  21:00:00,299.041709443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176483894,0.0,2.19176483894
 06/10  22:00:00,274.595546245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907515668,0.0,2.18907515668
 06/10  23:00:00,250.151150764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864913379,0.0,2.18864913379
 06/10  24:00:00,237.92895285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899946873,0.0,2.18899946873
 06/11  01:00:00,237.928507992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842079813,0.0,2.18842079813
 06/11  02:00:00,237.928507503,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928508092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840790697,0.0,2.18840790697
 06/11  04:00:00,250.150706142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839475417,0.0,2.18839475417
 06/11  05:00:00,274.596425252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045264999,0.0,2.19045264999
 06/11  06:00:00,289.309226253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831880957,0.0,2.18831880957
 06/11  07:00:00,296.666288049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830526172,0.0,2.18830526172
 06/11  08:00:00,296.666287849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  09:00:00,259.999695053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829165226,0.0,2.18829165226
 06/11  10:00:00,211.110903949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827800096,0.0,2.18827800096
 06/11  11:00:00,211.111786372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980763215,0.0,2.18980763215
 06/11  12:00:00,211.111786332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959707048,0.0,2.18959707048
 06/11  13:00:00,211.113110166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175619632,0.0,2.19175619632
 06/11  14:00:00,525.535315075,11.5286268262,251.40038025,0.0,24.9203635341,149.522181205,2.18968831313,0.0,2.18968831313
 06/11  15:00:00,316.397585737,4.6039139892,83.5179276381,0.0,24.9203635341,149.522181205,2.18839235224,0.0,2.18839235224
 06/11  16:00:00,744.574325652,20.7176129514,386.615235186,0.0,24.9203635341,149.522181205,2.18842218972,0.0,2.18842218972
 06/11  17:00:00,670.418432737,14.3762199358,292.745770012,0.0,24.9203635341,149.522181205,2.18845176302,0.0,2.18845176302
 06/11  18:00:00,860.798547465,22.9869431258,442.293148871,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,680.592035663,13.9969065813,303.956590431,0.0,24.9203635341,149.522181205,2.18843797737,0.0,2.18843797737
 06/11  20:00:00,627.762330997,12.6728376184,266.334845572,0.0,24.9203635341,149.522181205,2.18844545255,0.0,2.18844545255
 06/11  21:00:00,328.855213997,0.370329227399,16.4207356777,0.0,24.9203635341,149.522181205,2.19043420612,0.0,2.19043420612
 06/11  22:00:00,274.595101833,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882596909,0.0,2.1882596909
 06/11  23:00:00,250.150705978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824592663,0.0,2.18824592663
 06/11  24:00:00,237.92850755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769673023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892392805,0.0,2.18892392805
 06/12  02:00:00,287.769673098,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890065857,0.0,2.1890065857
 06/12  03:00:00,287.769673218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908881583,0.0,2.18908881583
 06/12  04:00:00,299.991871095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890873215,0.0,2.18890873215
 06/12  05:00:00,349.357951867,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108907752,0.0,2.19108907752
 06/12  06:00:00,976.118130746,32.563558909,476.489786722,0.0,49.8407270682,199.362908273,10.0427846636,5.68202349148,4.36076117212
 06/12  07:00:00,1100.7232638,28.8105561283,497.805413134,0.0,149.522181205,199.362908273,10.444360615,3.88992228597,6.55443832901
 06/12  08:00:00,1638.28730455,29.5532485742,486.374523903,0.0,448.566543614,448.566543614,10.9691244355,0.0,10.9691244355
 06/12  09:00:00,1587.57235585,30.994143454,470.883955739,0.0,448.566543614,448.566543614,13.1695443266,0.0,13.1695443266
 06/12  10:00:00,1530.51306564,32.6132045137,461.093947861,0.0,448.566543614,448.566543614,13.1742264104,0.0,13.1742264104
 06/12  11:00:00,1524.56276001,35.1804828142,452.572837418,0.0,448.566543614,448.566543614,17.6049846292,0.0,17.6049846292
 06/12  12:00:00,1476.78661153,33.0751278601,456.738367471,0.0,448.566543614,398.725816546,17.6618025358,0.0,17.6618025358
 06/12  13:00:00,1521.27034607,38.2077105911,446.250114766,0.0,448.566543614,448.566543614,19.84760601,0.0,19.84760601
 06/12  14:00:00,1518.79662231,40.1144858879,441.878428068,0.0,448.566543614,448.566543614,10.9637577753,0.0,10.9637577753
 06/12  15:00:00,1518.58413599,41.0610272998,440.719840608,0.0,448.566543614,448.566543614,10.9597460635,0.0,10.9597460635
 06/12  16:00:00,1566.2598884,44.1916466901,436.371341129,0.0,448.566543614,448.566543614,15.39103734,0.0,15.39103734
 06/12  17:00:00,1455.20154085,40.1251427414,442.243011359,0.0,348.885089477,398.725816546,8.75248109902,0.0,8.75248109902
 06/12  18:00:00,1268.14425342,32.168647248,462.507332334,0.0,249.203635341,299.044362409,8.73960409141,0.0,8.73960409141
 06/12  19:00:00,1247.61193764,31.558229031,467.032475235,0.0,249.203635341,299.044362409,4.37134942706,0.0,4.37134942706
 06/12  20:00:00,1109.36360593,28.9989303584,480.864740742,0.0,149.522181205,249.203635341,6.55120811455,0.0,6.55120811455
 06/12  21:00:00,1143.40961083,28.8105561283,488.285483559,0.0,149.522181205,249.203635341,2.19103263544,0.0,2.19103263544
 06/12  22:00:00,349.35663002,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913689429,0.0,2.18913689429
 06/12  23:00:00,299.991870996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913002428,0.0,2.18913002428
 06/12  24:00:00,287.769673193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894959382,0.0,2.18894959382
 06/13  01:00:00,287.76966984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902358097,0.0,2.18902358097
 06/13  02:00:00,287.769669877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909974912,0.0,2.18909974912
 06/13  03:00:00,287.769669782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891452195,0.0,2.18891452195
 06/13  04:00:00,299.991867398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899054855,0.0,2.18899054855
 06/13  05:00:00,349.357946717,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116652474,0.0,2.19116652474
 06/13  06:00:00,968.82466184,32.9947177047,468.767777082,0.0,49.8407270682,199.362908273,4.25684886394,2.06663304441,2.19021581954
 06/13  07:00:00,1077.99926001,28.8105561283,475.082538765,0.0,149.522181205,199.362908273,8.90090475916,2.34481357631,6.55609118285
 06/13  08:00:00,1621.75902393,34.4634749746,464.936041307,0.0,448.566543614,448.566543614,13.1553554345,0.0,13.1553554345
 06/13  09:00:00,1565.23852729,39.303645257,440.240641013,0.0,448.566543614,448.566543614,13.1640826242,0.0,13.1640826242
 06/13  10:00:00,1518.54297285,41.908633806,439.82845577,0.0,448.566543614,448.566543614,13.1684150602,0.0,13.1684150602
 06/13  11:00:00,1521.02217588,42.0846747024,442.128098049,0.0,448.566543614,448.566543614,15.4038045258,0.0,15.4038045258
 06/13  12:00:00,1470.99338686,37.0222074549,446.998099494,0.0,448.566543614,398.725816546,19.8656178196,0.0,19.8656178196
 06/13  13:00:00,1521.60024974,44.1219857325,440.665779873,0.0,448.566543614,448.566543614,17.6424722483,0.0,17.6424722483
 06/13  14:00:00,1520.43587062,47.1992705205,436.432914565,0.0,448.566543614,448.566543614,13.1501481858,0.0,13.1501481858
 06/13  15:00:00,1519.17602153,46.6591546704,435.713624224,0.0,448.566543614,448.566543614,10.960145145,0.0,10.960145145
 06/13  16:00:00,1571.08582925,48.3028092251,437.086139158,0.0,448.566543614,448.566543614,15.3907668205,0.0,15.3907668205
 06/13  17:00:00,1456.4326938,39.0031964661,444.596132088,0.0,348.885089477,398.725816546,8.75251349778,0.0,8.75251349778
 06/13  18:00:00,1264.02672556,31.7526617695,458.805803417,0.0,249.203635341,299.044362409,6.55919181869,0.0,6.55919181869
 06/13  19:00:00,1240.01632646,31.0950385285,459.900064337,0.0,249.203635341,299.044362409,6.54709039709,0.0,6.54709039709
 06/13  20:00:00,1093.92806031,29.2809592567,465.147179187,0.0,149.522181205,249.203635341,4.37450069501,0.0,4.37450069501
 06/13  21:00:00,1125.60526538,28.8876341095,470.404064334,0.0,149.522181205,249.203635341,4.36217338409,0.0,4.36217338409
 06/13  22:00:00,349.356626522,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887425358,0.0,2.18887425358
 06/13  23:00:00,409.390560932,0.781418306115,82.412430671,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  24:00:00,338.724515975,0.390709153058,37.4617194541,0.0,24.9203635341,199.362908273,2.18908136021,0.0,2.18908136021
 06/14  01:00:00,287.769666464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901926433,0.0,2.18901926433
 06/14  02:00:00,287.769666618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908943596,0.0,2.18908943596
 06/14  03:00:00,287.769666654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889907201,0.0,2.18889907201
 06/14  04:00:00,299.991864406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896907981,0.0,2.18896907981
 06/14  05:00:00,349.357941173,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085987079,0.0,2.19085987079
 06/14  06:00:00,972.904954388,34.5241874057,471.320024403,0.0,49.8407270682,199.362908273,2.29095833354,0.100607900181,2.19035043335
 06/14  07:00:00,1088.38541915,28.9720789255,485.308464045,0.0,149.522181205,199.362908273,7.13374197241,0.577682338688,6.55605963372
 06/14  08:00:00,1608.02583815,38.2564920178,447.409863853,0.0,448.566543614,448.566543614,13.1570598076,0.0,13.1570598076
 06/14  09:00:00,1567.33202451,43.9747197517,437.663094922,0.0,448.566543614,448.566543614,13.1660227659,0.0,13.1660227659
 06/14  10:00:00,1523.24191718,46.4683238253,439.96773474,0.0,448.566543614,448.566543614,13.1701354642,0.0,13.1701354642
 06/14  11:00:00,1522.95118062,45.9895942214,440.152209351,0.0,448.566543614,448.566543614,15.4031412012,0.0,15.4031412012
 06/14  12:00:00,1471.62937327,39.9892794331,444.6670494,0.0,448.566543614,398.725816546,19.8611849878,0.0,19.8611849878
 06/14  13:00:00,1523.35300775,45.0582114468,441.482348059,0.0,448.566543614,448.566543614,17.6406220088,0.0,17.6406220088
 06/14  14:00:00,1526.02348543,46.2836177487,443.149733231,0.0,448.566543614,448.566543614,13.1506937603,0.0,13.1506937603
 06/14  15:00:00,1526.62504032,48.0854858301,442.087739212,0.0,448.566543614,448.566543614,10.9592305778,0.0,10.9592305778
 06/14  16:00:00,1578.57237808,53.9231834298,439.740085028,0.0,448.566543614,448.566543614,15.3892392457,0.0,15.3892392457
 06/14  17:00:00,1462.528453,46.6341476823,444.125183131,0.0,348.885089477,398.725816546,8.75250667343,0.0,8.75250667343
 06/14  18:00:00,1260.70100935,35.2331386225,452.219493164,0.0,249.203635341,299.044362409,6.5591572165,0.0,6.5591572165
 06/14  19:00:00,1237.25708356,32.8095934466,455.426276397,0.0,249.203635341,299.044362409,6.5470440413,0.0,6.5470440413
 06/14  20:00:00,1089.18813858,30.2188483284,459.469379633,0.0,149.522181205,249.203635341,4.37442563652,0.0,4.37442563652
 06/14  21:00:00,1135.32945335,29.0920487229,479.923842999,0.0,149.522181205,249.203635341,4.36212040559,0.0,4.36212040559
 06/14  22:00:00,349.356623206,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,429.96940843,1.17212745917,89.4981944207,0.0,24.9203635341,199.362908273,2.18910753286,0.0,2.18910753286
 06/14  24:00:00,287.769666442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904766136,0.0,2.18904766136
 06/15  01:00:00,409.98480313,1.17212745917,81.7357925592,0.0,24.9203635341,199.362908273,2.18906783136,0.0,2.18906783136
 06/15  02:00:00,287.769663316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904427166,0.0,2.18904427166
 06/15  03:00:00,287.76966343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884873113,0.0,2.18884873113
 06/15  04:00:00,299.991861132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889128125,0.0,2.1889128125
 06/15  05:00:00,349.357935969,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079031825,0.0,2.19079031825
 06/15  06:00:00,964.335595505,35.0124563269,462.262432312,0.0,49.8407270682,199.362908273,2.24817761856,0.0577261327013,2.19045148586
 06/15  07:00:00,1094.85067187,28.8105561283,491.93531384,0.0,149.522181205,199.362908273,7.04843015349,0.49273481573,6.55569533776
