Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/15  08:00:00,1616.16570158,37.0750845225,456.731157611,0.0,448.566543614,448.566543614,13.1559151899,0.0,13.1559151899
 06/15  09:00:00,1564.42653935,42.5789351982,436.153417197,0.0,448.566543614,448.566543614,13.1646167367,0.0,13.1646167367
 06/15  10:00:00,1515.6046411,44.7959006946,434.002906956,0.0,448.566543614,448.566543614,13.1684637734,0.0,13.1684637734
 06/15  11:00:00,1519.09584675,46.4357784242,435.850723534,0.0,448.566543614,448.566543614,15.4029221744,0.0,15.4029221744
 06/15  12:00:00,1472.78460728,40.742315676,445.069286416,0.0,448.566543614,398.725816546,19.8626847303,0.0,19.8626847303
 06/15  13:00:00,1532.00948135,47.0437771274,449.275154498,0.0,448.566543614,448.566543614,17.6393395087,0.0,17.6393395087
 06/15  14:00:00,1538.3384843,48.2147846594,456.491030048,0.0,448.566543614,448.566543614,10.9604469236,0.0,10.9604469236
 06/15  15:00:00,1545.95821674,50.7541393758,462.517054583,0.0,448.566543614,448.566543614,13.146288139,0.0,13.146288139
 06/15  16:00:00,1601.22052966,55.2632977686,462.604794155,0.0,448.566543614,448.566543614,13.1908447107,0.0,13.1908447107
 06/15  17:00:00,1475.12261796,48.7032835181,457.927764894,0.0,348.885089477,398.725816546,8.75263215984,0.0,8.75263215984
 06/15  18:00:00,1262.78276873,38.8314489784,452.308614311,0.0,249.203635341,299.044362409,8.73859311663,0.0,8.73859311663
 06/15  19:00:00,1237.58066179,35.1241834056,453.435274599,0.0,249.203635341,299.044362409,4.37132075502,0.0,4.37132075502
 06/15  20:00:00,1091.20547088,30.454885312,461.25068437,0.0,149.522181205,249.203635341,6.55097171618,0.0,6.55097171618
 06/15  21:00:00,1122.34549893,29.1614928709,466.870450712,0.0,149.522181205,249.203635341,2.19098496913,0.0,2.19098496913
 06/15  22:00:00,349.35662012,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909301086,0.0,2.18909301086
 06/15  23:00:00,471.067348027,1.17212745917,130.596072899,0.0,24.9203635341,199.362908273,2.18906971958,0.0,2.18906971958
 06/15  24:00:00,441.994778927,1.17212745917,113.745732821,0.0,24.9203635341,199.362908273,2.18887288838,0.0,2.18887288838
 06/16  01:00:00,287.769659999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892890353,0.0,2.18892890353
 06/16  02:00:00,287.769659972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898718501,0.0,2.18898718501
 06/16  03:00:00,287.769659889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904515641,0.0,2.18904515641
 06/16  04:00:00,299.991857537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884438803,0.0,2.18884438803
 06/16  05:00:00,349.357931032,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097738742,0.0,2.19097738742
 06/16  06:00:00,976.856875125,37.2230082165,472.573206904,0.0,49.8407270682,199.362908273,2.19036806716,0.0,2.19036806716
 06/16  07:00:00,1079.52020883,28.8280721968,476.587702226,0.0,149.522181205,199.362908273,6.55509843675,0.0,6.55509843675
 06/16  08:00:00,1605.66130148,41.2946860721,442.007172529,0.0,448.566543614,448.566543614,11.3537434933,0.0,11.3537434933
 06/16  09:00:00,1572.94184377,47.4660048224,440.064781436,0.0,448.566543614,448.566543614,12.7801653615,0.0,12.7801653615
 06/16  10:00:00,1533.73040581,50.2279157381,448.794358768,0.0,448.566543614,448.566543614,13.1744301777,0.0,13.1744301777
 06/16  11:00:00,1541.47657317,50.2409227286,457.957076497,0.0,448.566543614,448.566543614,17.6008239906,0.0,17.6008239906
 06/16  12:00:00,1485.70275622,43.1910038624,459.256245548,0.0,448.566543614,398.725816546,17.6549458884,0.0,17.6549458884
 06/16  13:00:00,1538.75925897,49.2737199682,455.348390128,0.0,448.566543614,448.566543614,19.8433694815,0.0,19.8433694815
 06/16  14:00:00,1549.88379727,50.4584406048,466.739988237,0.0,448.566543614,448.566543614,10.9632905266,0.0,10.9632905266
 06/16  15:00:00,1541.72922549,48.3947980255,460.872640667,0.0,448.566543614,448.566543614,10.9586100248,0.0,10.9586100248
 06/16  16:00:00,1578.61685933,48.3391511673,446.978030765,0.0,448.566543614,448.566543614,15.3873310968,0.0,15.3873310968
 06/16  17:00:00,1465.7344062,46.3608914481,448.502548417,0.0,348.885089477,398.725816546,8.75183326943,0.0,8.75183326943
 06/16  18:00:00,1262.87127191,37.191216363,453.644991728,0.0,249.203635341,299.044362409,6.55850965658,0.0,6.55850965658
 06/16  19:00:00,1238.80131895,32.7851229222,456.997078444,0.0,249.203635341,299.044362409,6.54664990821,0.0,6.54664990821
 06/16  20:00:00,1091.40043485,29.8138162174,462.08672941,0.0,149.522181205,249.203635341,4.37375107584,0.0,4.37375107584
 06/16  21:00:00,1120.67662041,29.0101177081,465.352951532,0.0,149.522181205,249.203635341,4.36189586016,0.0,4.36189586016
 06/16  22:00:00,349.356616599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893068819,0.0,2.18893068819
 06/16  23:00:00,480.379068936,1.17212745917,139.907774169,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,287.769659791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898911404,0.0,2.18898911404
 06/17  01:00:00,402.806366981,1.17212745917,124.398031486,0.0,24.9203635341,149.522181205,2.18904107483,0.0,2.18904107483
 06/17  02:00:00,237.92892978,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888344258,0.0,2.1888344258
 06/17  03:00:00,237.928929786,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888868704,0.0,2.1888868704
 06/17  04:00:00,250.151127572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893904532,0.0,2.18893904532
 06/17  05:00:00,274.596834942,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079068509,0.0,2.19079068509
 06/17  06:00:00,979.7509434,35.95859196,476.7316953,0.0,49.8407270682,199.362908273,2.1903854533,0.0,2.1903854533
 06/17  07:00:00,973.657892628,28.8105561283,470.427868852,0.0,49.8407270682,199.362908273,4.36578160075,0.0,4.36578160075
 06/17  08:00:00,1213.63882821,28.9480570532,461.065917517,0.0,249.203635341,249.203635341,6.54715761706,0.0,6.54715761706
 06/17  09:00:00,1174.93235021,30.9852967328,456.986170305,0.0,249.203635341,249.203635341,6.5587303371,0.0,6.5587303371
 06/17  10:00:00,1128.17995554,30.4323510992,459.67638615,0.0,249.203635341,249.203635341,6.55545609114,0.0,6.55545609114
 06/17  11:00:00,1129.03917974,31.2293537678,459.741300861,0.0,249.203635341,249.203635341,8.74251200581,0.0,8.74251200581
 06/17  12:00:00,1129.80590507,32.0811986326,459.678186551,0.0,249.203635341,249.203635341,6.55587862785,0.0,6.55587862785
 06/17  13:00:00,1128.20417303,32.4230292178,457.709926608,0.0,249.203635341,249.203635341,6.55426313732,0.0,6.55426313732
 06/17  14:00:00,878.918615149,31.221057725,458.831724296,0.0,74.7610906023,174.442544739,4.37141548455,0.0,4.37141548455
 06/17  15:00:00,879.695824669,31.5428645818,459.288001522,0.0,74.7610906023,174.442544739,4.36894237783,0.0,4.36894237783
 06/17  16:00:00,929.699826499,31.1941306782,460.751508943,0.0,74.7610906023,174.442544739,4.36955707521,0.0,4.36955707521
 06/17  17:00:00,892.244312426,30.4251727518,462.16251164,0.0,24.9203635341,149.522181205,4.36063452732,0.0,4.36063452732
 06/17  18:00:00,659.369154323,13.8219319304,291.281841741,0.0,24.9203635341,149.522181205,2.19043049125,0.0,2.19043049125
 06/17  19:00:00,632.25364497,10.2855096664,276.154762507,0.0,24.9203635341,149.522181205,2.19041176265,0.0,2.19041176265
 06/17  20:00:00,726.772931315,12.9351797772,356.116862511,0.0,24.9203635341,149.522181205,2.1903694198,0.0,2.1903694198
 06/17  21:00:00,388.577320831,0.781418306115,62.5494269785,0.0,24.9203635341,149.522181205,4.36337227918,0.0,4.36337227918
 06/17  22:00:00,320.912593991,0.390709153058,32.823956554,0.0,24.9203635341,149.522181205,2.18891831482,0.0,2.18891831482
 06/17  23:00:00,396.130271929,1.17212745917,105.499789792,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,237.92892955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897092877,0.0,2.18897092877
 06/18  01:00:00,237.92848983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829092642,0.0,2.18829092642
 06/18  02:00:00,237.928490022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823988338,0.0,2.18823988338
 06/18  03:00:00,237.928489448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818856122,0.0,2.18818856122
 06/18  04:00:00,250.150687162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.59639357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031014312,0.0,2.19031014312
 06/18  06:00:00,289.309207651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824656113,0.0,2.18824656113
 06/18  07:00:00,346.641451507,0.390709153058,36.4820599355,0.0,24.9203635341,149.522181205,2.18819475717,0.0,2.18819475717
 06/18  08:00:00,669.400872486,11.0290865961,289.727779504,0.0,24.9203635341,149.522181205,2.18835513815,0.0,2.18835513815
 06/18  09:00:00,518.379432528,5.01500306791,196.892675232,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,767.675898304,13.5813924609,453.671567926,0.0,24.9203635341,149.522181205,2.18830373039,0.0,2.18830373039
 06/18  11:00:00,804.324001502,17.3192832791,480.505231185,0.0,24.9203635341,149.522181205,2.1896978841,0.0,2.1896978841
 06/18  12:00:00,742.621761688,15.9260082874,423.071250119,0.0,24.9203635341,149.522181205,2.18969281492,0.0,2.18969281492
 06/18  13:00:00,844.598478294,21.7993478155,513.485789827,0.0,24.9203635341,149.522181205,4.36345671417,0.0,4.36345671417
 06/18  14:00:00,820.129482293,18.6910082105,494.78740592,0.0,24.9203635341,149.522181205,2.18969094475,0.0,2.18969094475
 06/18  15:00:00,832.354620371,21.5826040145,501.704934369,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  16:00:00,837.740103614,18.3622687346,464.181969081,0.0,24.9203635341,149.522181205,2.18836686722,0.0,2.18836686722
 06/18  17:00:00,907.681382205,20.8459015702,493.08802143,0.0,24.9203635341,149.522181205,2.18835723153,0.0,2.18835723153
 06/18  18:00:00,916.546356715,18.8550442122,505.289461097,0.0,24.9203635341,149.522181205,2.18834759415,0.0,2.18834759415
 06/18  19:00:00,793.870544095,17.8155297507,419.462363074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,546.342063203,9.22820790405,217.459899637,0.0,24.9203635341,149.522181205,2.1883802914,0.0,2.1883802914
 06/18  21:00:00,387.85537836,0.781418306115,61.828365636,0.0,24.9203635341,149.522181205,2.19039108448,0.0,2.19039108448
 06/18  22:00:00,274.595083451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826638621,0.0,2.18826638621
 06/18  23:00:00,250.150687664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821424384,0.0,2.18821424384
 06/18  24:00:00,237.928489172,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.769650258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883589577,0.0,2.18883589577
 06/19  02:00:00,287.769650386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887704667,0.0,2.18887704667
 06/19  03:00:00,287.76965047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891789113,0.0,2.18891789113
 06/19  04:00:00,299.991848303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895850337,0.0,2.18895850337
 06/19  05:00:00,349.357915332,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078496484,0.0,2.19078496484
 06/19  06:00:00,986.489473546,36.814323726,482.614502569,0.0,49.8407270682,199.362908273,2.1903427465,0.0,2.1903427465
 06/19  07:00:00,1077.54953041,28.8105561283,474.634577318,0.0,149.522181205,199.362908273,6.55511674958,0.0,6.55511674958
 06/19  08:00:00,1608.78087234,35.8015744868,450.619927961,0.0,448.566543614,448.566543614,13.1531059869,0.0,13.1531059869
 06/19  09:00:00,1569.40501203,40.9480569707,442.76286029,0.0,448.566543614,448.566543614,13.1607670676,0.0,13.1607670676
 06/19  10:00:00,1525.4062338,43.4755263713,445.504286441,0.0,448.566543614,448.566543614,13.1636173151,0.0,13.1636173151
 06/19  11:00:00,1534.41770601,44.9981842098,454.972836522,0.0,448.566543614,448.566543614,15.397634846,0.0,15.397634846
 06/19  12:00:00,1486.33127414,40.8292336602,462.134344493,0.0,448.566543614,398.725816546,17.6517608639,0.0,17.6517608639
 06/19  13:00:00,1540.84407264,46.6595034666,460.725452482,0.0,448.566543614,448.566543614,18.2656925931,0.0,18.2656925931
 06/19  14:00:00,1547.74683794,48.5371815118,466.880652098,0.0,448.566543614,448.566543614,12.5236512017,0.0,12.5236512017
 06/19  15:00:00,1551.22998834,49.3578025691,467.902337587,0.0,448.566543614,448.566543614,10.9571225805,0.0,10.9571225805
 06/19  16:00:00,1604.76957263,53.2707866007,465.917980499,0.0,448.566543614,448.566543614,15.3858147728,0.0,15.3858147728
 06/19  17:00:00,1482.43977565,45.8038563246,464.6690507,0.0,348.885089477,398.725816546,8.74997017482,0.0,8.74997017482
 06/19  18:00:00,1262.6660923,33.7722034923,458.768262765,0.0,249.203635341,299.044362409,6.55808223301,0.0,6.55808223301
 06/19  19:00:00,1241.09983372,31.2337860884,460.844882578,0.0,249.203635341,299.044362409,4.37103591333,0.0,4.37103591333
 06/19  20:00:00,1096.00735647,29.2322375712,467.27526163,0.0,149.522181205,249.203635341,6.55029784258,0.0,6.55029784258
 06/19  21:00:00,1125.03056636,28.8490973048,469.867934245,0.0,149.522181205,249.203635341,2.19080155417,0.0,2.19080155417
 06/19  22:00:00,349.356607334,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890001665,0.0,2.1890001665
 06/19  23:00:00,299.991848243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886855986,0.0,2.18886855986
 06/19  24:00:00,455.205269253,1.17212745917,126.956215665,0.0,24.9203635341,199.362908273,2.18899533632,0.0,2.18899533632
 06/20  01:00:00,287.769647179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894119713,0.0,2.18894119713
 06/20  02:00:00,287.769647069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897639024,0.0,2.18897639024
 06/20  03:00:00,287.769646909,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991844726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901134589,0.0,2.18901134589
 06/20  05:00:00,349.357911153,0.0,0.0,0.0,49.8407270682,199.362908273,4.36181642961,0.0,4.36181642961
 06/20  06:00:00,981.472371252,36.8727589031,477.538929958,0.0,49.8407270682,199.362908273,2.24557673448,0.0552441051583,2.19033262932
 06/20  07:00:00,1076.66447527,28.8105561283,473.749534746,0.0,149.522181205,199.362908273,6.55474605987,0.0,6.55474605987
 06/20  08:00:00,1607.35782944,37.6224096607,447.376065152,0.0,448.566543614,448.566543614,10.9636616518,0.0,10.9636616518
 06/20  09:00:00,1568.12403188,44.121153397,438.308821282,0.0,448.566543614,448.566543614,13.1647960925,0.0,13.1647960925
 06/20  10:00:00,1524.39406658,47.0083206381,440.960536885,0.0,448.566543614,448.566543614,13.1674408233,0.0,13.1674408233
 06/20  11:00:00,1533.42456002,47.3968060553,451.591301946,0.0,448.566543614,448.566543614,15.3979822609,0.0,15.3979822609
 06/20  12:00:00,1481.58243873,42.1476727857,455.085625966,0.0,448.566543614,398.725816546,19.8566461694,0.0,19.8566461694
 06/20  13:00:00,1538.94043151,46.9732854128,458.062616286,0.0,448.566543614,448.566543614,17.6353675396,0.0,17.6353675396
 06/20  14:00:00,1546.22734401,47.8562695376,466.05482819,0.0,448.566543614,448.566543614,10.9597974104,0.0,10.9597974104
 06/20  15:00:00,1550.67008265,49.5030233733,467.799962121,0.0,448.566543614,448.566543614,10.9561519255,0.0,10.9561519255
 06/20  16:00:00,1603.91849015,54.2451799061,464.287291465,0.0,448.566543614,448.566543614,15.3841885262,0.0,15.3841885262
 06/20  17:00:00,1481.72970239,47.8579153554,462.277087168,0.0,348.885089477,398.725816546,8.75139545778,0.0,8.75139545778
 06/20  18:00:00,1265.43930796,39.2262359445,456.501491865,0.0,249.203635341,299.044362409,6.55912458307,0.0,6.55912458307
 06/20  19:00:00,1237.44858501,36.4516815285,452.10947753,0.0,249.203635341,299.044362409,4.3710135418,0.0,4.3710135418
 06/20  20:00:00,1089.1477231,31.008048723,458.639829576,0.0,149.522181205,249.203635341,6.55046582712,0.0,6.55046582712
 06/20  21:00:00,1119.97668868,29.1975710226,464.465587196,0.0,149.522181205,249.203635341,2.19074140207,0.0,2.19074140207
 06/20  22:00:00,469.91829578,0.781418306115,93.5754040524,0.0,49.8407270682,199.362908273,2.18900576306,0.0,2.18900576306
 06/20  23:00:00,356.111817955,0.390709153058,42.6268388886,0.0,24.9203635341,199.362908273,2.18868225654,0.0,2.18868225654
 06/20  24:00:00,447.981373105,1.17212745917,119.732336442,0.0,24.9203635341,199.362908273,2.18902394928,0.0,2.18902394928
 06/21  01:00:00,287.769644279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899903269,0.0,2.18899903269
 06/21  02:00:00,287.769644294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902863757,0.0,2.18902863757
 06/21  03:00:00,287.769644111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880369071,0.0,2.18880369071
 06/21  04:00:00,299.991841642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883323582,0.0,2.18883323582
 06/21  05:00:00,349.357905601,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089857324,0.0,2.19089857324
 06/21  06:00:00,973.464899558,37.4960280084,468.908233724,0.0,49.8407270682,199.362908273,2.19027162013,0.0,2.19027162013
 06/21  07:00:00,1081.65416096,28.8583902476,478.691396259,0.0,149.522181205,199.362908273,6.55395838128,0.0,6.55395838128
 06/21  08:00:00,1604.83621802,41.0163417715,441.46054344,0.0,448.566543614,448.566543614,10.9624414326,0.0,10.9624414326
 06/21  09:00:00,1567.23656746,43.2232185053,438.319314551,0.0,448.566543614,448.566543614,13.1656695671,0.0,13.1656695671
 06/21  10:00:00,1521.4022919,45.6844091214,438.912201346,0.0,448.566543614,448.566543614,13.1680502862,0.0,13.1680502862
 06/21  11:00:00,1526.450034,46.5156385637,443.735074636,0.0,448.566543614,448.566543614,15.3976147198,0.0,15.3976147198
 06/21  12:00:00,1476.47506699,41.6443805725,448.938764289,0.0,448.566543614,398.725816546,19.854439139,0.0,19.854439139
 06/21  13:00:00,1535.38296093,50.1140588619,450.247137786,0.0,448.566543614,448.566543614,17.6347293353,0.0,17.6347293353
 06/21  14:00:00,1538.63819262,49.1549658065,456.101548164,0.0,448.566543614,448.566543614,10.9594348353,0.0,10.9594348353
 06/21  15:00:00,1545.59445407,49.3731405683,463.536069853,0.0,448.566543614,448.566543614,10.9556473419,0.0,10.9556473419
 06/21  16:00:00,1605.13332538,52.8922284827,467.606769355,0.0,448.566543614,448.566543614,15.3850532456,0.0,15.3850532456
 06/21  17:00:00,1482.71855213,44.3154331908,466.923358618,0.0,348.885089477,398.725816546,8.75076082734,0.0,8.75076082734
 06/21  18:00:00,1271.67100061,34.6987990782,468.206161533,0.0,249.203635341,299.044362409,6.55861984178,0.0,6.55861984178
 06/21  19:00:00,1242.03877729,32.8519769198,462.027703164,0.0,249.203635341,299.044362409,4.37068243643,0.0,4.37068243643
 06/21  20:00:00,1090.90750215,30.3109549723,461.225556723,0.0,149.522181205,249.203635341,6.54990921732,0.0,6.54990921732
 06/21  21:00:00,1117.34315601,29.4439218313,461.585709056,0.0,149.522181205,249.203635341,2.19095387249,0.0,2.19095387249
 06/21  22:00:00,492.842419473,0.781418306115,116.499471402,0.0,49.8407270682,199.362908273,2.18898415542,0.0,2.18898415542
 06/21  23:00:00,365.736925871,0.390709153058,52.2519246506,0.0,24.9203635341,199.362908273,2.1890131386,0.0,2.1890131386
 06/21  24:00:00,473.91860832,1.17212745917,145.669513146,0.0,24.9203635341,199.362908273,2.18878666665,0.0,2.18878666665
 06/22  01:00:00,347.295510786,0.390709153058,46.0327256316,0.0,24.9203635341,199.362908273,2.18880887207,0.0,2.18880887207
 06/22  02:00:00,404.941196508,0.781418306115,90.1852709768,0.0,24.9203635341,199.362908273,2.18896095069,0.0,2.18896095069
 06/22  03:00:00,287.769640785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885732884,0.0,2.18885732884
 06/22  04:00:00,469.365016143,1.17212745917,128.893763063,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,349.357901199,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156961681,0.0,4.36156961681
 06/22  06:00:00,989.350503089,40.7426761501,481.587913049,0.0,49.8407270682,199.362908273,2.19004783133,0.0,2.19004783133
 06/22  07:00:00,1067.50367744,29.0139646973,464.385351052,0.0,149.522181205,199.362908273,6.55467756446,0.0,6.55467756446
 06/22  08:00:00,1614.38366233,42.832453726,449.792677287,0.0,448.566543614,448.566543614,10.9629165723,0.0,10.9629165723
 06/22  09:00:00,1587.00521921,45.202707274,459.151861384,0.0,448.566543614,448.566543614,13.1634044476,0.0,13.1634044476
 06/22  10:00:00,1555.90876811,48.8487407562,472.472678346,0.0,448.566543614,448.566543614,13.1655862599,0.0,13.1655862599
 06/22  11:00:00,1574.32622088,58.2241041857,479.292977373,0.0,448.566543614,448.566543614,15.396476664,0.0,15.396476664
 06/22  12:00:00,1524.49383826,54.0842538875,483.436832929,0.0,448.566543614,398.725816546,17.6485657545,0.0,17.6485657545
 06/22  13:00:00,1593.19666155,69.0532659255,487.331220443,0.0,448.566543614,448.566543614,19.8346058727,0.0,19.8346058727
 06/22  14:00:00,1605.97064322,79.5674067204,489.599750703,0.0,448.566543614,448.566543614,10.9596416093,0.0,10.9596416093
 06/22  15:00:00,1622.39813811,94.6968921574,490.89819113,0.0,448.566543614,448.566543614,10.9556318906,0.0,10.9556318906
 06/22  16:00:00,1723.75846079,142.254063555,495.807773879,0.0,448.566543614,448.566543614,13.1872675529,0.0,13.1872675529
 06/22  17:00:00,1584.70089055,115.788979429,496.078691758,0.0,348.885089477,398.725816546,8.7505858677,0.0,8.7505858677
 06/22  18:00:00,1321.28684354,56.9104227445,490.908281113,0.0,249.203635341,299.044362409,8.73719067208,0.0,8.73719067208
 06/22  19:00:00,1273.64300516,40.1731583969,484.448709848,0.0,249.203635341,299.044362409,4.37077683505,0.0,4.37077683505
 06/22  20:00:00,1109.03722538,31.0619812293,479.311006843,0.0,149.522181205,249.203635341,6.55025741418,0.0,6.55025741418
 06/22  21:00:00,1132.21394227,29.8971374394,481.331873187,0.0,149.522181205,249.203635341,2.19068247519,0.0,2.19068247519
 06/22  22:00:00,671.281996082,1.17212745917,281.445574045,0.0,49.8407270682,199.362908273,2.1889892034,0.0,2.1889892034
 06/22  23:00:00,801.073568723,12.8859188991,397.1759272,0.0,24.9203635341,199.362908273,2.18894504761,0.0,2.18894504761
 06/22  24:00:00,513.935520806,1.78254952962,163.274727602,0.0,24.9203635341,199.362908273,2.1888828973,0.0,2.1888828973
 06/23  01:00:00,287.769637631,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,337.619487454,0.390709153058,36.3567292878,0.0,24.9203635341,199.362908273,2.18889761249,0.0,2.18889761249
 06/23  03:00:00,387.750632177,0.781418306115,72.9947494631,0.0,24.9203635341,199.362908273,2.18891735447,0.0,2.18891735447
 06/23  04:00:00,299.991835955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893503704,0.0,2.18893503704
 06/23  05:00:00,500.745644813,1.17212745917,110.908376959,0.0,49.8407270682,199.362908273,2.1909700788,0.0,2.1909700788
 06/23  06:00:00,988.706309936,40.6804308691,480.965248822,0.0,49.8407270682,199.362908273,4.36031449373,0.0,4.36031449373
 06/23  07:00:00,1070.51391911,29.5356953539,466.873872951,0.0,149.522181205,199.362908273,4.37585507072,0.0,4.37585507072
 06/23  08:00:00,1610.55315814,46.052267411,442.320199257,0.0,448.566543614,448.566543614,13.1515970614,0.0,13.1515970614
 06/23  09:00:00,1590.10722155,51.2836089197,455.93078906,0.0,448.566543614,448.566543614,13.0237799564,0.0,13.0237799564
 06/23  10:00:00,1565.28699468,56.0017096543,473.148693232,0.0,448.566543614,448.566543614,11.1136775222,0.0,11.1136775222
 06/23  11:00:00,1586.07766269,65.1203353178,484.148228211,0.0,448.566543614,448.566543614,15.395865926,0.0,15.395865926
 06/23  12:00:00,1535.65019031,59.0744041733,489.60306965,0.0,448.566543614,398.725816546,19.8512790883,0.0,19.8512790883
 06/23  13:00:00,1605.63061802,79.2113531813,489.60712516,0.0,448.566543614,448.566543614,17.6308767127,0.0,17.6308767127
 06/23  14:00:00,1610.42946999,88.6517625023,484.974237265,0.0,448.566543614,448.566543614,10.9586682014,0.0,10.9586682014
 06/23  15:00:00,1636.78670398,112.945944891,487.037724029,0.0,448.566543614,448.566543614,10.9556029158,0.0,10.9556029158
 06/23  16:00:00,1713.78175591,141.402174941,486.682983274,0.0,448.566543614,448.566543614,15.3827934486,0.0,15.3827934486
 06/23  17:00:00,1562.36074675,106.033152512,483.49439447,0.0,348.885089477,398.725816546,8.75070969548,0.0,8.75070969548
 06/23  18:00:00,1319.17360018,64.6099745916,481.095499954,0.0,249.203635341,299.044362409,6.55851867836,0.0,6.55851867836
 06/23  19:00:00,1273.43634403,47.8305116167,476.584704525,0.0,249.203635341,299.044362409,4.37061236175,0.0,4.37061236175
 06/23  20:00:00,1107.98693506,33.4241228928,475.844837834,0.0,149.522181205,249.203635341,6.54968803698,0.0,6.54968803698
 06/23  21:00:00,1130.1107871,30.3908857655,478.554006922,0.0,149.522181205,249.203635341,2.19089717823,0.0,2.19089717823
 06/23  22:00:00,751.089040345,10.6945238192,325.66144646,0.0,49.8407270682,199.362908273,2.18899358983,0.0,2.18899358983
 06/23  23:00:00,760.13311851,11.8682668072,369.38998617,0.0,24.9203635341,199.362908273,2.1889485338,0.0,2.1889485338
 06/23  24:00:00,635.320788199,7.89929686352,261.126726293,0.0,24.9203635341,199.362908273,2.18896687744,0.0,2.18896687744
 06/24  01:00:00,397.291361483,4.62429391485,124.470913529,0.0,24.9203635341,149.522181205,2.1889772247,0.0,2.1889772247
 06/24  02:00:00,390.296847031,1.17212745917,111.888582015,0.0,24.9203635341,149.522181205,2.18899133082,0.0,2.18899133082
 06/24  03:00:00,344.816517203,3.84287560874,85.8798934824,0.0,24.9203635341,149.522181205,2.18895442727,0.0,2.18895442727
 06/24  04:00:00,471.55326708,7.68575121748,179.386729508,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  05:00:00,274.59680097,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168163824,0.0,4.36168163824
 06/24  06:00:00,1017.35975224,37.6080139431,512.691112937,0.0,49.8407270682,199.362908273,2.19024010626,0.0,2.19024010626
 06/24  07:00:00,976.264577217,28.8151725633,473.029984693,0.0,49.8407270682,199.362908273,4.3654947288,0.0,4.3654947288
 06/24  08:00:00,1217.36658009,29.3536414534,464.388150825,0.0,249.203635341,249.203635341,4.37084721493,0.0,4.37084721493
 06/24  09:00:00,1173.64167044,31.6959519379,454.984925279,0.0,249.203635341,249.203635341,6.5574114957,0.0,6.5574114957
 06/24  10:00:00,1129.28147164,33.4372994345,458.132781228,0.0,249.203635341,249.203635341,6.55313891616,0.0,6.55313891616
 06/24  11:00:00,1134.54131837,33.7678382581,464.545189752,0.0,249.203635341,249.203635341,8.74210092108,0.0,8.74210092108
 06/24  12:00:00,1138.24743399,33.4716906636,469.558937901,0.0,249.203635341,249.203635341,6.55527469043,0.0,6.55527469043
 06/24  13:00:00,1137.38436288,33.2783699025,468.906576779,0.0,249.203635341,249.203635341,6.55332062178,0.0,6.55332062178
 06/24  14:00:00,883.223826994,31.6036451293,463.120134506,0.0,74.7610906023,174.442544739,4.37069683654,0.0,4.37069683654
 06/24  15:00:00,880.295526328,31.1474084307,460.34788821,0.0,74.7610906023,174.442544739,4.3681202733,0.0,4.3681202733
 06/24  16:00:00,936.797054965,32.0742494624,468.511401277,0.0,74.7610906023,174.442544739,4.36920323474,0.0,4.36920323474
 06/24  17:00:00,894.959361864,31.8521436636,464.223325523,0.0,24.9203635341,149.522181205,2.1902156173,0.0,2.1902156173
 06/24  18:00:00,798.804303636,20.3105211694,406.341442375,0.0,24.9203635341,149.522181205,4.36056920749,0.0,4.36056920749
 06/24  19:00:00,736.466879426,18.428347802,377.156010925,0.0,24.9203635341,149.522181205,2.19021443194,0.0,2.19021443194
 06/24  20:00:00,763.727230895,18.1576678071,395.952109802,0.0,24.9203635341,149.522181205,2.19016531873,0.0,2.19016531873
 06/24  21:00:00,650.606921406,9.24858782971,269.042720448,0.0,24.9203635341,149.522181205,2.19160845595,0.0,2.19160845595
 06/24  22:00:00,359.187810304,0.781418306115,57.6060866588,0.0,24.9203635341,149.522181205,2.18897571975,0.0,2.18897571975
 06/24  23:00:00,293.465326227,0.390709153058,29.8211073663,0.0,24.9203635341,149.522181205,2.18898860857,0.0,2.18898860857
 06/24  24:00:00,373.634778418,1.17212745917,95.2265213472,0.0,24.9203635341,149.522181205,2.18874842647,0.0,2.18874842647
 06/25  01:00:00,237.92847259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816933177,0.0,2.18816933177
 06/25  02:00:00,237.928471869,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928472556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829111631,0.0,2.18829111631
 06/25  04:00:00,250.150670624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820475102,0.0,2.18820475102
 06/25  05:00:00,274.596363086,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900812982,0.0,2.1900812982
 06/25  06:00:00,289.309190604,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882903235,0.0,2.1882903235
 06/25  07:00:00,762.2263824,21.3614888738,364.096052502,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,694.39485479,18.4770520076,310.592188059,0.0,24.9203635341,149.522181205,2.18830778963,0.0,2.18830778963
 06/25  09:00:00,753.3352527,23.3105139556,384.200876607,0.0,24.9203635341,149.522181205,2.18830411058,0.0,2.18830411058
 06/25  10:00:00,610.804534303,18.5546153115,312.479689194,0.0,24.9203635341,149.522181205,2.18830038508,0.0,2.18830038508
 06/25  11:00:00,717.626614981,23.171280588,397.519399077,0.0,24.9203635341,149.522181205,2.18958646762,0.0,2.18958646762
 06/25  12:00:00,622.385429915,18.2702787971,324.345438805,0.0,24.9203635341,149.522181205,2.18964188403,0.0,2.18964188403
 06/25  13:00:00,732.779522131,21.4321945388,404.945573549,0.0,24.9203635341,149.522181205,2.19116123889,0.0,2.19116123889
 06/25  14:00:00,568.061052597,14.4403373686,274.584570982,0.0,24.9203635341,149.522181205,2.18962665425,0.0,2.18962665425
 06/25  15:00:00,551.0232223,13.8117419676,261.57141246,0.0,24.9203635341,149.522181205,2.1883058311,0.0,2.1883058311
 06/25  16:00:00,766.078301812,21.9547314423,399.288945117,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,681.485489566,15.5192002701,299.2060721,0.0,24.9203635341,149.522181205,2.18828082344,0.0,2.18828082344
 06/25  18:00:00,691.897367895,14.974794613,301.950697437,0.0,24.9203635341,149.522181205,2.18829763621,0.0,2.18829763621
 06/25  19:00:00,812.531559223,22.5566584117,419.002360465,0.0,24.9203635341,149.522181205,2.18829409337,0.0,2.18829409337
 06/25  20:00:00,670.202534821,14.5591937309,292.961086132,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  21:00:00,592.756079133,12.3100451323,230.728360074,0.0,24.9203635341,149.522181205,2.19024316139,0.0,2.19024316139
 06/25  22:00:00,274.595065867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819059032,0.0,2.18819059032
 06/25  23:00:00,250.150670791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831134895,0.0,2.18831134895
 06/25  24:00:00,237.92847245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822438991,0.0,2.18822438991
 06/26  01:00:00,287.769628698,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.76962886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884315736,0.0,2.18884315736
 06/26  03:00:00,287.769629115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884633836,0.0,2.18884633836
 06/26  04:00:00,299.991827058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884935669,0.0,2.18884935669
 06/26  05:00:00,349.357881482,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084407087,0.0,2.19084407087
 06/26  06:00:00,946.813879814,32.2903092239,447.462180448,0.0,49.8407270682,199.362908273,3.25940086858,1.06911218716,2.19028868142
 06/26  07:00:00,1031.24664125,28.8105561283,428.79429815,0.0,149.522181205,199.362908273,11.2301948237,4.6758041487,6.55439067498
 06/26  08:00:00,1590.83660774,29.1061791481,439.371206277,0.0,448.566543614,448.566543614,13.148949764,0.0,13.148949764
 06/26  09:00:00,1574.40427769,31.7530805486,456.957263891,0.0,448.566543614,448.566543614,10.9711384488,0.0,10.9711384488
 06/26  10:00:00,1543.48638324,33.4571503447,473.223672959,0.0,448.566543614,448.566543614,13.166923621,0.0,13.166923621
 06/26  11:00:00,1542.81813018,34.5281478916,471.480959613,0.0,448.566543614,448.566543614,15.3942719484,0.0,15.3942719484
 06/26  12:00:00,1501.06934312,32.4992702348,481.597455489,0.0,448.566543614,398.725816546,19.8469452515,0.0,19.8469452515
 06/26  13:00:00,1539.46496678,37.0014819076,465.651438518,0.0,448.566543614,448.566543614,17.6262582681,0.0,17.6262582681
 06/26  14:00:00,1529.82559417,38.1536174881,454.868571294,0.0,448.566543614,448.566543614,10.9574329549,0.0,10.9574329549
 06/26  15:00:00,1524.32632968,39.4509896879,448.072362976,0.0,448.566543614,448.566543614,10.9551256595,0.0,10.9551256595
 06/26  16:00:00,1568.0354816,42.9711780159,439.367789987,0.0,448.566543614,448.566543614,13.182484068,0.0,13.182484068
 06/26  17:00:00,1461.45526507,39.8870615585,448.735044156,0.0,348.885089477,398.725816546,8.75000698057,0.0,8.75000698057
 06/26  18:00:00,1274.88302655,34.4637804477,466.951157721,0.0,249.203635341,299.044362409,6.55678504521,0.0,6.55678504521
 06/26  19:00:00,1259.93684232,33.5354704562,477.380269866,0.0,249.203635341,299.044362409,6.54576449492,0.0,6.54576449492
 06/26  20:00:00,1111.08363432,30.1138014699,481.470048967,0.0,149.522181205,249.203635341,4.37354512804,0.0,4.37354512804
 06/26  21:00:00,1115.92311164,28.8126087073,460.797001019,0.0,149.522181205,249.203635341,4.36148494804,0.0,4.36148494804
 06/26  22:00:00,349.356585781,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,299.991826876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877429391,0.0,2.18877429391
 06/26  24:00:00,287.769629268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877699941,0.0,2.18877699941
 06/27  01:00:00,287.76962643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877387118,0.0,2.18877387118
 06/27  02:00:00,287.769626408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877221087,0.0,2.18877221087
 06/27  03:00:00,287.769626255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877035873,0.0,2.18877035873
 06/27  04:00:00,299.991823763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876836964,0.0,2.18876836964
 06/27  05:00:00,349.357877019,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075889491,0.0,2.19075889491
 06/27  06:00:00,930.970138104,32.9414543741,430.964763534,0.0,49.8407270682,199.362908273,6.76803653252,4.5779239206,2.19011261192
 06/27  07:00:00,1017.91528779,28.8105561283,415.521218949,0.0,149.522181205,199.362908273,10.1665110949,3.6122094347,6.55430166022
 06/27  08:00:00,1611.32791735,33.517855807,455.45085578,0.0,448.566543614,448.566543614,10.9607770721,0.0,10.9607770721
 06/27  09:00:00,1574.88686366,38.5689664658,450.623998224,0.0,448.566543614,448.566543614,13.1596629647,0.0,13.1596629647
 06/27  10:00:00,1521.43305204,41.4883338079,443.139167366,0.0,448.566543614,448.566543614,13.1607690262,0.0,13.1607690262
 06/27  11:00:00,1521.47883173,41.7738856368,442.895950811,0.0,448.566543614,448.566543614,15.3929927574,0.0,15.3929927574
 06/27  12:00:00,1477.75316844,36.3550166796,454.42557175,0.0,448.566543614,398.725816546,17.6421159782,0.0,17.6421159782
 06/27  13:00:00,1520.93998811,41.5945769471,442.533397115,0.0,448.566543614,448.566543614,17.6264012355,0.0,17.6264012355
 06/27  14:00:00,1517.31138061,42.7152068739,437.792786461,0.0,448.566543614,448.566543614,10.9575202303,0.0,10.9575202303
 06/27  15:00:00,1515.76874493,44.2104411571,434.755347421,0.0,448.566543614,448.566543614,10.9543925045,0.0,10.9543925045
 06/27  16:00:00,1565.00502961,48.7906729488,430.517861341,0.0,448.566543614,448.566543614,13.1858445129,0.0,13.1858445129
 06/27  17:00:00,1453.57941464,44.962234987,435.784039719,0.0,348.885089477,398.725816546,8.74982761879,0.0,8.74982761879
 06/27  18:00:00,1258.36411204,37.2518800274,447.644155171,0.0,249.203635341,299.044362409,8.73619495666,0.0,8.73619495666
 06/27  19:00:00,1238.57940745,34.6749348738,454.883380055,0.0,249.203635341,299.044362409,4.37024590945,0.0,4.37024590945
 06/27  20:00:00,1101.17216246,30.3136278222,471.358760971,0.0,149.522181205,249.203635341,6.54917725413,0.0,6.54917725413
 06/27  21:00:00,1138.81730089,28.9585575091,483.545246308,0.0,149.522181205,249.203635341,2.19075176909,0.0,2.19075176909
 06/27  22:00:00,396.029880152,0.390709153058,33.1801772025,0.0,49.8407270682,199.362908273,2.1887806662,0.0,2.1887806662
 06/27  23:00:00,388.497457173,0.781418306115,61.5193969578,0.0,24.9203635341,199.362908273,2.18877823864,0.0,2.18877823864
 06/27  24:00:00,287.769625887,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769623222,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887713437,0.0,2.1887713437
 06/28  02:00:00,287.769623461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876479319,0.0,2.18876479319
 06/28  03:00:00,287.769623576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875804191,0.0,2.18875804191
 06/28  04:00:00,299.991821361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875114845,0.0,2.18875114845
 06/28  05:00:00,349.357872115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085116744,0.0,2.19085116744
 06/28  06:00:00,974.121421143,34.773711851,472.287100108,0.0,49.8407270682,199.362908273,2.19024602856,0.0,2.19024602856
 06/28  07:00:00,1090.79810996,28.9358144931,487.758000897,0.0,149.522181205,199.362908273,6.55388467479,0.0,6.55388467479
 06/28  08:00:00,1608.79083955,38.9489035569,447.482747882,0.0,448.566543614,448.566543614,10.9595599261,0.0,10.9595599261
 06/28  09:00:00,1564.94086517,44.8628569044,434.384132033,0.0,448.566543614,448.566543614,13.1617460356,0.0,13.1617460356
 06/28  10:00:00,1519.01667381,47.7503411082,434.460811394,0.0,448.566543614,448.566543614,13.16258313,0.0,13.16258313
 06/28  11:00:00,1522.41565978,47.365692709,438.240991874,0.0,448.566543614,448.566543614,15.3926932273,0.0,15.3926932273
 06/28  12:00:00,1470.70131858,40.5751013691,443.153671464,0.0,448.566543614,398.725816546,17.6410497747,0.0,17.6410497747
 06/28  13:00:00,1521.89355547,47.2678168605,437.813754905,0.0,448.566543614,448.566543614,17.6275634029,0.0,17.6275634029
 06/28  14:00:00,1524.50994992,48.1129617263,439.624309257,0.0,448.566543614,448.566543614,10.9567505801,0.0,10.9567505801
 06/28  15:00:00,1528.37739105,49.5510172447,442.715994331,0.0,448.566543614,448.566543614,10.953522998,0.0,10.953522998
 06/28  16:00:00,1585.97200668,54.3779800247,448.242612526,0.0,448.566543614,448.566543614,15.381042759,0.0,15.381042759
 06/28  17:00:00,1474.46121331,49.4170971557,455.672072929,0.0,348.885089477,398.725816546,6.56663228818,0.0,6.56663228818
 06/28  18:00:00,1264.65728415,39.6449593913,453.545754524,0.0,249.203635341,299.044362409,8.73546565247,0.0,8.73546565247
 06/28  19:00:00,1237.08790109,34.2627679771,453.80404944,0.0,249.203635341,299.044362409,4.37034920287,0.0,4.37034920287
 06/28  20:00:00,1089.8347527,30.4185744174,459.916414257,0.0,149.522181205,249.203635341,6.54927817744,0.0,6.54927817744
 06/28  21:00:00,1120.60929402,29.3850935141,464.910708017,0.0,149.522181205,249.203635341,2.19079271142,0.0,2.19079271142
 06/28  22:00:00,522.078067785,1.17212745917,132.242079915,0.0,49.8407270682,199.362908273,2.18890699014,0.0,2.18890699014
 06/28  23:00:00,664.669266401,10.1606034283,281.937692649,0.0,24.9203635341,199.362908273,2.18894076484,0.0,2.18894076484
 06/28  24:00:00,287.769622969,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,417.897327462,1.17212745917,89.6483651053,0.0,24.9203635341,199.362908273,2.18890459117,0.0,2.18890459117
 06/29  02:00:00,376.947802559,0.781418306115,62.1919477501,0.0,24.9203635341,199.362908273,2.18879224269,0.0,2.18879224269
 06/29  03:00:00,332.344887833,0.390709153058,31.0821493402,0.0,24.9203635341,199.362908273,2.18886464891,0.0,2.18886464891
 06/29  04:00:00,299.991818538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876884743,0.0,2.18876884743
 06/29  05:00:00,349.357867666,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085708229,0.0,2.19085708229
 06/29  06:00:00,980.595152455,37.4000469028,476.134500278,0.0,49.8407270682,199.362908273,2.189781669,0.0,2.189781669
 06/29  07:00:00,1078.17411487,28.8105561283,475.259275443,0.0,149.522181205,199.362908273,6.55335229899,0.0,6.55335229899
 06/29  08:00:00,1606.36340002,39.9164239231,444.087807345,0.0,448.566543614,448.566543614,10.9601714618,0.0,10.9601714618
 06/29  09:00:00,1573.00617519,46.3226754346,441.123318613,0.0,448.566543614,448.566543614,13.1609804099,0.0,13.1609804099
 06/29  10:00:00,1530.35357834,49.2040094551,445.680711173,0.0,448.566543614,448.566543614,13.1616226962,0.0,13.1616226962
 06/29  11:00:00,1537.70574202,50.598695676,453.23614201,0.0,448.566543614,448.566543614,15.3911884614,0.0,15.3911884614
 06/29  12:00:00,1485.11335235,44.8009920265,456.642683422,0.0,448.566543614,398.725816546,17.6413408578,0.0,17.6413408578
 06/29  13:00:00,1538.87868696,49.8968775637,455.154711233,0.0,448.566543614,448.566543614,17.6250105584,0.0,17.6250105584
 06/29  14:00:00,1538.51847609,50.8519085536,454.188479998,0.0,448.566543614,448.566543614,10.9567019481,0.0,10.9567019481
 06/29  15:00:00,1539.94594511,50.4944617137,456.379363962,0.0,448.566543614,448.566543614,10.953312268,0.0,10.953312268
 06/29  16:00:00,1591.74221352,50.6253351174,459.49092757,0.0,448.566543614,448.566543614,13.1838493753,0.0,13.1838493753
 06/29  17:00:00,1473.33387297,43.1986921196,461.332528206,0.0,348.885089477,398.725816546,8.74862419757,0.0,8.74862419757
 06/29  18:00:00,1263.79073519,34.6385144459,457.475996373,0.0,249.203635341,299.044362409,6.55742839904,0.0,6.55742839904
 06/29  19:00:00,1239.0081244,32.7490517869,457.237996602,0.0,249.203635341,299.044362409,6.54567965927,0.0,6.54567965927
 06/29  20:00:00,1089.58555403,30.4344731419,459.651325503,0.0,149.522181205,249.203635341,4.37306418104,0.0,4.37306418104
 06/29  21:00:00,1117.41778355,29.3120670879,461.792228358,0.0,149.522181205,249.203635341,4.36144355157,0.0,4.36144355157
 06/29  22:00:00,420.138084446,0.390709153058,57.2883376162,0.0,49.8407270682,199.362908273,2.18889097387,0.0,2.18889097387
 06/29  23:00:00,431.406228338,0.781418306115,104.428093442,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,468.884287655,1.17212745917,140.63522828,0.0,24.9203635341,199.362908273,2.18892700559,0.0,2.18892700559
 06/30  01:00:00,287.769617928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890915101,0.0,2.18890915101
 06/30  02:00:00,345.148956632,0.390709153058,43.8861987131,0.0,24.9203635341,199.362908273,2.18889279048,0.0,2.18889279048
 06/30  03:00:00,399.412580402,0.781418306115,84.6566883175,0.0,24.9203635341,199.362908273,2.18887712093,0.0,2.18887712093
 06/30  04:00:00,299.99181546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885966952,0.0,2.18885966952
 06/30  05:00:00,349.357863426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081591385,0.0,2.19081591385
 06/30  06:00:00,987.353081199,39.5448122322,480.763031386,0.0,49.8407270682,199.362908273,2.1901604492,0.0,2.1901604492
 06/30  07:00:00,1068.40490557,28.837712361,465.462918439,0.0,149.522181205,199.362908273,6.55325351805,0.0,6.55325351805
 06/30  08:00:00,1610.72973308,39.2475077033,449.172676546,0.0,448.566543614,448.566543614,10.9596520542,0.0,10.9596520542
 06/30  09:00:00,1583.13222284,46.9420529061,452.413507647,0.0,448.566543614,448.566543614,13.1576611884,0.0,13.1576611884
 06/30  10:00:00,1549.30390286,51.1930418223,465.025415014,0.0,448.566543614,448.566543614,10.968664632,0.0,10.968664632
 06/30  11:00:00,1556.49832817,52.7003823723,467.444023567,0.0,448.566543614,448.566543614,15.3908971478,0.0,15.3908971478
 06/30  12:00:00,1500.64937504,46.6536301495,467.112707562,0.0,448.566543614,398.725816546,19.843132854,0.0,19.843132854
 06/30  13:00:00,1558.51987733,55.0220816942,466.685871833,0.0,448.566543614,448.566543614,17.6238015607,0.0,17.6238015607
 06/30  14:00:00,1561.22849028,56.8813631516,467.543797478,0.0,448.566543614,448.566543614,10.9560122,0.0,10.9560122
 06/30  15:00:00,1575.89084156,65.6574051191,473.430533702,0.0,448.566543614,448.566543614,8.76659012622,0.0,8.76659012622
 06/30  16:00:00,1634.72137988,72.719661756,476.305302706,0.0,448.566543614,448.566543614,15.375263188,0.0,15.375263188
 06/30  17:00:00,1507.25222952,59.929934759,474.489196164,0.0,348.885089477,398.725816546,8.7477032206,0.0,8.7477032206
 06/30  18:00:00,1286.49069127,41.5341334261,471.496655613,0.0,249.203635341,299.044362409,6.55780578567,0.0,6.55780578567
 06/30  19:00:00,1250.30469608,35.8677244278,469.626263645,0.0,249.203635341,299.044362409,4.37013470706,0.0,4.37013470706
 06/30  20:00:00,1091.25001686,31.3632351428,462.558156345,0.0,149.522181205,249.203635341,6.54936034012,0.0,6.54936034012
 06/30  21:00:00,1118.54189852,29.9774982678,462.252848928,0.0,149.522181205,249.203635341,2.19058819007,0.0,2.19058819007
 06/30  22:00:00,558.239044998,1.17212745917,168.402966479,0.0,49.8407270682,199.362908273,2.18887836494,0.0,2.18887836494
 06/30  23:00:00,740.458970566,12.4663287936,345.060545021,0.0,24.9203635341,199.362908273,2.18891144195,0.0,2.18891144195
 06/30  24:00:00,287.769617788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884362914,0.0,2.18884362914
 07/01  01:00:00,237.928887747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881954107,0.0,2.18881954107
 07/01  02:00:00,375.532366506,1.17212745917,97.1241315215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928887819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879943022,0.0,2.18879943022
 07/01  04:00:00,250.151085826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877736849,0.0,2.18877736849
 07/01  05:00:00,274.596768739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058745874,0.0,2.19058745874
 07/01  06:00:00,984.266626492,37.2224489459,479.983579476,0.0,49.8407270682,199.362908273,4.36015801082,0.0,4.36015801082
 07/01  07:00:00,981.407705787,28.8105561283,478.177773981,0.0,49.8407270682,199.362908273,2.19265446249,0.0,2.19265446249
 07/01  08:00:00,1223.78858917,28.8156911123,471.348169916,0.0,249.203635341,249.203635341,6.54514504439,0.0,6.54514504439
 07/01  09:00:00,1182.75983717,28.998147311,466.800981365,0.0,249.203635341,249.203635341,6.55614383492,0.0,6.55614383492
 07/01  10:00:00,1128.73627921,29.6849304539,460.980289118,0.0,249.203635341,249.203635341,6.55230873161,0.0,6.55230873161
 07/01  11:00:00,1126.14448166,30.5837874519,457.487917509,0.0,249.203635341,249.203635341,6.5610294188,0.0,6.5610294188
 07/01  12:00:00,1126.69680637,30.7131692103,457.912147629,0.0,249.203635341,249.203635341,6.55368786942,0.0,6.55368786942
 07/01  13:00:00,1127.0249458,31.3084856394,457.645399828,0.0,249.203635341,249.203635341,6.55326161198,0.0,6.55326161198
 07/01  14:00:00,878.709739005,30.8227701553,459.021262232,0.0,74.7610906023,174.442544739,4.37046043937,0.0,4.37046043937
 07/01  15:00:00,880.134268618,30.7992934716,460.470125641,0.0,74.7610906023,174.442544739,4.36728784097,0.0,4.36728784097
 07/01  16:00:00,929.344298693,30.6208829655,460.969345914,0.0,74.7610906023,174.442544739,4.36874239494,0.0,4.36874239494
 07/01  17:00:00,892.146601037,29.7446154866,462.74541589,0.0,24.9203635341,149.522181205,4.35993465908,0.0,4.35993465908
 07/01  18:00:00,296.667526658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016176466,0.0,2.19016176466
 07/01  19:00:00,272.223130707,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006965369,0.0,2.19006965369
 07/01  20:00:00,818.902028093,12.7007542854,443.176223594,0.0,24.9203635341,149.522181205,2.19017965112,0.0,2.19017965112
 07/01  21:00:00,299.041593076,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135944946,0.0,2.19135944946
 07/01  22:00:00,274.595481482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850784891,0.0,2.18850784891
 07/01  23:00:00,250.151086045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889659077,0.0,2.18889659077
 07/01  24:00:00,237.928888271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887496145,0.0,2.18887496145
 07/02  01:00:00,237.92845681,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882329581,0.0,2.1882329581
 07/02  02:00:00,237.928456152,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  03:00:00,237.928457004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811580902,0.0,2.18811580902
 07/02  04:00:00,250.15065486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820241204,0.0,2.18820241204
 07/02  05:00:00,274.596335694,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012937214,0.0,2.19012937214
