Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/02  06:00:00,289.309174483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811556646,0.0,2.18811556646
 07/02  07:00:00,296.666236505,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  08:00:00,404.722387562,3.84287560874,87.0484341473,0.0,24.9203635341,149.522181205,2.18820175953,0.0,2.18820175953
 07/02  09:00:00,472.393664525,7.68575121748,170.378588589,0.0,24.9203635341,149.522181205,2.18818647365,0.0,2.18818647365
 07/02  10:00:00,608.575318655,12.9691010004,320.274611671,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,590.073851668,12.7469034639,302.256280318,0.0,24.9203635341,149.522181205,2.18955205334,0.0,2.18955205334
 07/02  12:00:00,611.568712723,14.6666108902,320.293723119,0.0,24.9203635341,149.522181205,2.18953317438,0.0,2.18953317438
 07/02  13:00:00,706.937390617,19.5484828021,401.994854636,0.0,24.9203635341,149.522181205,4.36251336829,0.0,4.36251336829
 07/02  14:00:00,729.834190633,13.2889758251,422.749622374,0.0,24.9203635341,149.522181205,2.18954241831,0.0,2.18954241831
 07/02  15:00:00,839.164578004,20.4878002982,510.076391551,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,705.197586578,14.0811623896,351.094921063,0.0,24.9203635341,149.522181205,2.18824547319,0.0,2.18824547319
 07/02  17:00:00,918.480195636,22.9638466239,499.923506203,0.0,24.9203635341,149.522181205,2.1882498871,0.0,2.1882498871
 07/02  18:00:00,853.040670567,18.5614066744,442.948861853,0.0,24.9203635341,149.522181205,2.18825429645,0.0,2.18825429645
 07/02  19:00:00,900.205505052,23.0241061047,506.032954415,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,685.208698007,13.137612617,325.724986289,0.0,24.9203635341,149.522181205,2.18825593564,0.0,2.18825593564
 07/02  21:00:00,693.326452996,12.570517901,317.14021544,0.0,24.9203635341,149.522181205,2.190181725,0.0,2.190181725
 07/02  22:00:00,365.317987929,0.781418306115,63.736713017,0.0,24.9203635341,149.522181205,2.18808901925,0.0,2.18808901925
 07/02  23:00:00,297.632007202,0.390709153058,33.9882376604,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928456583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817500888,0.0,2.18817500888
 07/03  01:00:00,287.769609956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878408287,0.0,2.18878408287
 07/03  02:00:00,287.769609979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875411143,0.0,2.18875411143
 07/03  03:00:00,287.769609833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872399084,0.0,2.18872399084
 07/03  04:00:00,299.991807307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869376977,0.0,2.18869376977
 07/03  05:00:00,349.357850782,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061719877,0.0,2.19061719877
 07/03  06:00:00,990.097007805,36.9041379696,486.132279974,0.0,49.8407270682,199.362908273,2.18995359432,0.0,2.18995359432
 07/03  07:00:00,1071.47278451,28.8105561283,468.557985226,0.0,149.522181205,199.362908273,6.55317685727,0.0,6.55317685727
 07/03  08:00:00,1609.96267529,36.2799381345,451.354210889,0.0,448.566543614,448.566543614,10.9590123676,0.0,10.9590123676
 07/03  09:00:00,1581.17895366,42.3251257889,454.945473532,0.0,448.566543614,448.566543614,10.9655352183,0.0,10.9655352183
 07/03  10:00:00,1543.27472187,44.8583172954,465.592605364,0.0,448.566543614,448.566543614,13.1649283879,0.0,13.1649283879
 07/03  11:00:00,1549.12428201,45.2719735164,471.780452258,0.0,448.566543614,448.566543614,15.3893321782,0.0,15.3893321782
 07/03  12:00:00,1492.91722504,39.9991499128,470.895638014,0.0,448.566543614,398.725816546,17.6371246314,0.0,17.6371246314
 07/03  13:00:00,1550.59736054,46.7143215109,471.675624468,0.0,448.566543614,448.566543614,17.6221848176,0.0,17.6221848176
 07/03  14:00:00,1554.38133457,48.3452036977,471.035645454,0.0,448.566543614,448.566543614,10.9550287244,0.0,10.9550287244
 07/03  15:00:00,1564.81674195,53.9264509621,474.087443375,0.0,448.566543614,448.566543614,10.9525458268,0.0,10.9525458268
 07/03  16:00:00,1619.1472648,58.6157392669,474.835179033,0.0,448.566543614,448.566543614,13.1817651188,0.0,13.1817651188
 07/03  17:00:00,1487.41333018,45.6262401053,469.012168905,0.0,348.885089477,398.725816546,8.74741291522,0.0,8.74741291522
 07/03  18:00:00,1265.0483831,33.3281612822,462.705925945,0.0,249.203635341,299.044362409,6.55640739988,0.0,6.55640739988
 07/03  19:00:00,1239.17832222,31.8057819637,459.066303019,0.0,249.203635341,299.044362409,6.54529781265,0.0,6.54529781265
 07/03  20:00:00,1090.50428084,29.7602289908,461.24433362,0.0,149.522181205,249.203635341,4.37298158032,0.0,4.37298158032
 07/03  21:00:00,1117.68086585,28.973607111,462.393788088,0.0,149.522181205,249.203635341,2.19065288785,0.0,2.19065288785
 07/03  22:00:00,349.356566563,0.0,0.0,0.0,49.8407270682,199.362908273,2.188875161,0.0,2.188875161
 07/03  23:00:00,511.168448115,1.17212745917,170.69712673,0.0,24.9203635341,199.362908273,2.18879416725,0.0,2.18879416725
 07/03  24:00:00,287.769610019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876352954,0.0,2.18876352954
 07/04  01:00:00,237.928452869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815940392,0.0,2.18815940392
 07/04  02:00:00,237.928452012,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928452723,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882370396,0.0,2.1882370396
 07/04  04:00:00,250.15065081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811166097,0.0,2.18811166097
 07/04  05:00:00,274.596328471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989153122,0.0,2.18989153122
 07/04  06:00:00,353.942559727,0.390709153058,51.1402278872,0.0,24.9203635341,149.522181205,2.18821134069,0.0,2.18821134069
 07/04  07:00:00,420.157537116,0.781418306115,96.5049904497,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,441.779160824,6.52535179357,112.840315214,0.0,24.9203635341,149.522181205,2.18808471866,0.0,2.18808471866
 07/04  09:00:00,877.522144747,19.1766943372,502.608987477,0.0,24.9203635341,149.522181205,2.1882133353,0.0,2.1882133353
 07/04  10:00:00,865.397258832,22.3471772594,532.576325822,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,828.800764309,19.2067644684,502.766771738,0.0,24.9203635341,149.522181205,2.18946901088,0.0,2.18946901088
 07/04  12:00:00,873.235749821,22.0363340291,540.744479491,0.0,24.9203635341,149.522181205,2.1895271794,0.0,2.1895271794
 07/04  13:00:00,835.870994979,18.9544970415,510.080892985,0.0,24.9203635341,149.522181205,4.36282788111,0.0,4.36282788111
 07/04  14:00:00,884.574535745,22.1395157245,551.970444918,0.0,24.9203635341,149.522181205,2.18950836444,0.0,2.18950836444
 07/04  15:00:00,843.24311851,19.1267898027,517.292378114,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,932.705962973,22.3205826712,551.039143978,0.0,24.9203635341,149.522181205,2.18822719573,0.0,2.18822719573
 07/04  17:00:00,926.639398523,19.2361638045,515.035983033,0.0,24.9203635341,149.522181205,2.18822297376,0.0,2.18822297376
 07/04  18:00:00,967.70016145,22.387737787,549.303007224,0.0,24.9203635341,149.522181205,2.1882187572,0.0,2.1882187572
 07/04  19:00:00,887.264568944,19.2145579069,500.144017665,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,739.436365218,14.5803170893,371.250195125,0.0,24.9203635341,149.522181205,2.1882145467,0.0,2.1882145467
 07/04  21:00:00,563.726703312,8.77973684604,208.474162091,0.0,24.9203635341,149.522181205,2.19015757068,0.0,2.19015757068
 07/04  22:00:00,274.595046399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806820636,0.0,2.18806820636
 07/04  23:00:00,250.150649927,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928452447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814520025,0.0,2.18814520025
 07/05  01:00:00,287.769604871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874207729,0.0,2.18874207729
 07/05  02:00:00,287.769604892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870348538,0.0,2.18870348538
 07/05  03:00:00,287.769604731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866475547,0.0,2.18866475547
 07/05  04:00:00,299.99180216,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  05:00:00,349.357842743,0.0,0.0,0.0,49.8407270682,199.362908273,4.36132505008,0.0,4.36132505008
 07/05  06:00:00,986.379300098,36.3964677101,482.92154718,0.0,49.8407270682,199.362908273,3.16211992704,0.972261877789,2.18985804925
 07/05  07:00:00,1077.13741602,28.8105561283,474.222637176,0.0,149.522181205,199.362908273,6.55268254846,0.0,6.55268254846
 07/05  08:00:00,1609.90868299,33.3631320551,454.186498954,0.0,448.566543614,448.566543614,10.9590528544,0.0,10.9590528544
 07/05  09:00:00,1569.87925682,36.6521314477,447.5333768,0.0,448.566543614,448.566543614,10.9656196435,0.0,10.9656196435
 07/05  10:00:00,1524.07699892,38.6618633207,448.787737294,0.0,448.566543614,448.566543614,13.1625507863,0.0,13.1625507863
 07/05  11:00:00,1529.9180983,40.8027315869,453.982308521,0.0,448.566543614,448.566543614,15.3880798773,0.0,15.3880798773
 07/05  12:00:00,1483.89617492,38.204742309,461.54364428,0.0,448.566543614,398.725816546,17.6348030401,0.0,17.6348030401
 07/05  13:00:00,1557.76356468,44.2711726682,479.168104657,0.0,448.566543614,448.566543614,17.6199711897,0.0,17.6199711897
 07/05  14:00:00,1566.5284601,48.6549434701,481.070278605,0.0,448.566543614,448.566543614,10.9547119076,0.0,10.9547119076
 07/05  15:00:00,1542.94662256,43.3706615687,464.892736071,0.0,448.566543614,448.566543614,10.9505845428,0.0,10.9505845428
 07/05  16:00:00,1569.79180562,40.7877759273,444.815916598,0.0,448.566543614,448.566543614,13.1769082724,0.0,13.1769082724
 07/05  17:00:00,1460.11652837,35.2035885998,452.079907989,0.0,348.885089477,398.725816546,8.7466062009,0.0,8.7466062009
 07/05  18:00:00,1268.46774296,29.3733695738,465.626387262,0.0,249.203635341,299.044362409,6.55682936555,0.0,6.55682936555
 07/05  19:00:00,1244.31453353,28.9645674617,466.328938028,0.0,249.203635341,299.044362409,4.37015841135,0.0,4.37015841135
 07/05  20:00:00,1099.65930051,28.8105561283,471.349042789,0.0,149.522181205,249.203635341,6.5488936199,0.0,6.5488936199
 07/05  21:00:00,1132.05472535,28.8105561283,476.925386406,0.0,149.522181205,249.203635341,9.55597393131,7.36538130559,2.19059262572
 07/05  22:00:00,349.356561793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875814211,0.0,2.18875814211
 07/05  23:00:00,299.991802536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871895599,0.0,2.18871895599
 07/05  24:00:00,287.769604398,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886797938,0.0,2.1886797938
 07/06  01:00:00,287.769601791,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769602185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863375323,0.0,2.18863375323
 07/06  03:00:00,287.769602388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883491319,0.0,2.18883491319
 07/06  04:00:00,299.991800221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879186267,0.0,2.18879186267
 07/06  05:00:00,349.357838399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043406098,0.0,2.19043406098
 07/06  06:00:00,983.538229239,34.0660477927,482.402503789,0.0,49.8407270682,199.362908273,14.7847797712,12.5947673921,2.19001237912
 07/06  07:00:00,1091.38197687,28.8105561283,488.457217159,0.0,149.522181205,199.362908273,20.3822920492,13.8302663574,6.55202569184
 07/06  08:00:00,1617.783668,32.5276140131,462.89695401,0.0,448.566543614,448.566543614,11.0450026835,0.0866166967816,10.9583859867
 07/06  09:00:00,1567.71430246,37.2760317307,444.744551973,0.0,448.566543614,448.566543614,13.1555546256,0.0,13.1555546256
 07/06  10:00:00,1521.60424776,40.9527145062,443.87991113,0.0,448.566543614,448.566543614,10.9694435008,0.0,10.9694435008
 07/06  11:00:00,1528.60783796,42.1079693529,450.792510277,0.0,448.566543614,448.566543614,15.3871969734,0.0,15.3871969734
 07/06  12:00:00,1480.26732962,37.520099155,457.589064342,0.0,448.566543614,398.725816546,17.6352619506,0.0,17.6352619506
 07/06  13:00:00,1545.85828314,43.6502348099,468.986271067,0.0,448.566543614,448.566543614,17.6199467306,0.0,17.6199467306
 07/06  14:00:00,1555.33284332,45.0089832527,476.415648576,0.0,448.566543614,448.566543614,10.9537005768,0.0,10.9537005768
 07/06  15:00:00,1557.76304637,47.160543032,473.830885187,0.0,448.566543614,448.566543614,10.950957217,0.0,10.950957217
 07/06  16:00:00,1605.81319488,47.5814336972,472.535483466,0.0,448.566543614,448.566543614,13.1788467246,0.0,13.1788467246
 07/06  17:00:00,1464.89457666,36.9877449002,457.891941265,0.0,348.885089477,398.725816546,8.74848319124,0.0,8.74848319124
 07/06  18:00:00,1269.84472129,29.522281708,466.854462555,0.0,249.203635341,299.044362409,6.55499305669,0.0,6.55499305669
 07/06  19:00:00,1240.88251309,29.0577062822,462.803786184,0.0,249.203635341,299.044362409,4.37011032478,0.0,4.37011032478
 07/06  20:00:00,1094.69356654,28.8105561283,466.383317446,0.0,149.522181205,249.203635341,6.54812915141,0.0,6.54812915141
 07/06  21:00:00,1125.77364662,28.8105561283,470.646974285,0.0,149.522181205,249.203635341,5.87142379905,3.68090128289,2.19052251616
 07/06  22:00:00,349.356559189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881568445,0.0,2.18881568445
 07/06  23:00:00,299.991800094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877152794,0.0,2.18877152794
 07/06  24:00:00,287.769602177,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887281578,0.0,2.1887281578
 07/07  01:00:00,287.769599413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867857827,0.0,2.18867857827
 07/07  02:00:00,287.76959931,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769599715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863169453,0.0,2.18863169453
 07/07  04:00:00,299.991797754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882804821,0.0,2.18882804821
 07/07  05:00:00,349.35783459,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070520427,0.0,2.19070520427
 07/07  06:00:00,998.826065826,35.053290492,488.166681057,0.0,49.8407270682,199.362908273,4.75308044277,2.56296378079,2.19011666198
 07/07  07:00:00,1082.60648995,28.8105561283,479.687658259,0.0,149.522181205,199.362908273,12.1901155366,5.63737067524,6.55274486139
 07/07  08:00:00,1617.62458592,32.7830165259,462.482546997,0.0,448.566543614,448.566543614,10.9573285834,0.0,10.9573285834
 07/07  09:00:00,1571.84777974,35.3302263941,450.823856189,0.0,448.566543614,448.566543614,13.1565080904,0.0,13.1565080904
 07/07  10:00:00,1519.8482457,36.3648046786,446.678092505,0.0,448.566543614,448.566543614,10.966694616,0.0,10.966694616
 07/07  11:00:00,1519.46767699,37.1414076241,445.517531297,0.0,448.566543614,448.566543614,15.3857957321,0.0,15.3857957321
 07/07  12:00:00,1472.59768943,33.7180678635,451.90733931,0.0,448.566543614,398.725816546,17.6335765611,0.0,17.6335765611
 07/07  13:00:00,1520.90551686,38.0470536831,446.046734052,0.0,448.566543614,448.566543614,17.6176435282,0.0,17.6176435282
 07/07  14:00:00,1521.06836448,40.5438525108,443.721303254,0.0,448.566543614,448.566543614,10.9537570279,0.0,10.9537570279
 07/07  15:00:00,1523.10340131,41.9442723872,444.356347632,0.0,448.566543614,448.566543614,10.9508976693,0.0,10.9508976693
 07/07  16:00:00,1572.00589714,44.3850845665,441.92455624,0.0,448.566543614,448.566543614,13.1784969869,0.0,13.1784969869
 07/07  17:00:00,1457.46077133,39.4808257335,445.146938357,0.0,348.885089477,398.725816546,8.74769537318,0.0,8.74769537318
 07/07  18:00:00,1263.24626583,33.1928306662,456.585467784,0.0,249.203635341,299.044362409,6.55482211585,0.0,6.55482211585
 07/07  19:00:00,1245.4073163,31.0770839443,465.309219163,0.0,249.203635341,299.044362409,4.36999057472,0.0,4.36999057472
 07/07  20:00:00,1103.53675522,28.9717217795,475.065348864,0.0,149.522181205,249.203635341,6.54880090646,0.0,6.54880090646
 07/07  21:00:00,1136.9592668,28.8105561283,481.835229755,0.0,149.522181205,249.203635341,2.22789862872,0.0374440798475,2.19045454887
 07/07  22:00:00,349.35655683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874840989,0.0,2.18874840989
 07/07  23:00:00,299.991797676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870017428,0.0,2.18870017428
 07/07  24:00:00,287.769599746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865278443,0.0,2.18865278443
 07/08  01:00:00,237.928869921,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928869931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884208609,0.0,2.18884208609
 07/08  03:00:00,237.9288703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879115923,0.0,2.18879115923
 07/08  04:00:00,250.151068314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874012183,0.0,2.18874012183
 07/08  05:00:00,274.596740058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060786075,0.0,2.19060786075
 07/08  06:00:00,981.795045721,32.8330470499,473.35389545,0.0,49.8407270682,199.362908273,7.53955291549,5.34953651667,2.19001639882
 07/08  07:00:00,985.425953307,28.8105561283,482.190242575,0.0,49.8407270682,199.362908273,12.420012991,8.05490829354,4.36510469748
 07/08  08:00:00,1242.13214653,29.0219540624,489.484871044,0.0,249.203635341,249.203635341,5.26497710866,0.895200006391,4.36977710226
 07/08  09:00:00,1193.22665136,30.2578222134,476.007956112,0.0,249.203635341,249.203635341,6.88639782288,0.330029087299,6.55636873558
 07/08  10:00:00,1139.63895469,30.6319880522,470.935971644,0.0,249.203635341,249.203635341,6.55667562801,0.00412536882966,6.55255025918
 07/08  11:00:00,1138.57143525,29.8009441271,470.697795271,0.0,249.203635341,249.203635341,8.73982570383,0.0,8.73982570383
 07/08  12:00:00,1134.27463691,29.5478683358,466.655349958,0.0,249.203635341,249.203635341,6.55308142672,0.0,6.55308142672
 07/08  13:00:00,1130.95460347,30.2187090199,462.664901359,0.0,249.203635341,249.203635341,4.37468515746,0.0,4.37468515746
 07/08  14:00:00,884.828398455,29.1200321133,466.842711356,0.0,74.7610906023,174.442544739,6.54440357479,0.0,6.54440357479
 07/08  15:00:00,885.625669497,29.4552790975,467.305587139,0.0,74.7610906023,174.442544739,4.36712886523,0.0,4.36712886523
 07/08  16:00:00,934.544067338,29.4849703692,467.305076616,0.0,74.7610906023,174.442544739,4.36858881577,0.0,4.36858881577
 07/08  17:00:00,895.772197957,28.9116165547,467.204036771,0.0,24.9203635341,149.522181205,2.19004314713,0.0,2.19004314713
 07/08  18:00:00,394.106046106,3.76127302197,77.699051506,0.0,24.9203635341,149.522181205,2.19008591477,0.0,2.19008591477
 07/08  19:00:00,811.235714988,21.8685914487,435.611025264,0.0,24.9203635341,149.522181205,2.18967669575,0.0,2.18967669575
 07/08  20:00:00,538.154313977,10.456483764,213.895201868,0.0,24.9203635341,149.522181205,2.19007194411,0.0,2.19007194411
 07/08  21:00:00,299.041561938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236474537,0.0,4.36236474537
 07/08  22:00:00,274.595463482,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,250.15106812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868957551,0.0,2.18868957551
 07/08  24:00:00,237.928870643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863829006,0.0,2.18863829006
 07/09  01:00:00,237.92844337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806456676,0.0,2.18806456676
 07/09  02:00:00,237.928442499,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928442789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812146414,0.0,2.18812146414
 07/09  04:00:00,250.150641225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817802668,0.0,2.18817802668
 07/09  05:00:00,274.596311485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991229382,0.0,2.18991229382
 07/09  06:00:00,297.852827738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813417058,0.0,2.18813417058
 07/09  07:00:00,656.067639602,13.554549501,279.939700105,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,874.734978521,22.1137295072,458.136220585,0.0,24.9203635341,149.522181205,2.18815720483,0.0,2.18815720483
 07/09  09:00:00,802.301032165,18.4878493692,428.949395755,0.0,24.9203635341,149.522181205,2.18818679978,0.0,2.18818679978
 07/09  10:00:00,835.859117672,23.1973174606,502.624362666,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,770.378449699,18.5027054587,445.89989875,0.0,24.9203635341,149.522181205,2.18944346505,0.0,2.18944346505
 07/09  12:00:00,848.002833826,22.8918921633,515.072653017,0.0,24.9203635341,149.522181205,2.18945138523,0.0,2.18945138523
 07/09  13:00:00,783.580962658,18.1934584203,459.410380952,0.0,24.9203635341,149.522181205,4.36270289929,0.0,4.36270289929
 07/09  14:00:00,836.522710863,21.4848407413,506.335251961,0.0,24.9203635341,149.522181205,2.1894671982,0.0,2.1894671982
 07/09  15:00:00,762.558059412,17.1773635462,440.745149762,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,849.944026212,18.234450976,476.983180742,0.0,24.9203635341,149.522181205,2.18820453465,0.0,2.18820453465
 07/09  17:00:00,605.849750406,5.99575436576,233.355928524,0.0,24.9203635341,149.522181205,2.18818062295,0.0,2.18818062295
 07/09  18:00:00,438.671852477,1.17212745917,101.526281762,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,272.221827441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819660063,0.0,2.18819660063
 07/09  20:00:00,272.221828015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817165319,0.0,2.18817165319
 07/09  21:00:00,299.04070707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990458523,0.0,2.18990458523
 07/09  22:00:00,274.595036506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802626056,0.0,2.18802626056
 07/09  23:00:00,250.150640079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.92844317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808244394,0.0,2.18808244394
 07/10  01:00:00,287.769593087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869244907,0.0,2.18869244907
 07/10  02:00:00,287.769592925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863404699,0.0,2.18863404699
 07/10  03:00:00,287.769592513,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.991790316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881715347,0.0,2.18881715347
 07/10  05:00:00,349.357824177,0.0,0.0,0.0,49.8407270682,199.362908273,4.36091398656,0.0,4.36091398656
 07/10  06:00:00,987.980258397,36.1699567468,476.205367719,0.0,49.8407270682,199.362908273,3.16007536984,0.969977298876,2.19009807096
 07/10  07:00:00,1077.91106893,28.8105561283,474.996274143,0.0,149.522181205,199.362908273,4.45662304564,0.0825077535291,4.37411529211
 07/10  08:00:00,1610.74618568,33.6201899878,454.767025951,0.0,448.566543614,448.566543614,13.143495783,0.0,13.143495783
 07/10  09:00:00,1573.98340533,40.0594000942,448.544888704,0.0,448.566543614,448.566543614,10.967416251,0.0,10.967416251
 07/10  10:00:00,1540.72600772,43.0963004796,463.806516157,0.0,448.566543614,448.566543614,13.1560458144,0.0,13.1560458144
 07/10  11:00:00,1560.54743615,44.2991558513,481.098059548,0.0,448.566543614,448.566543614,13.1877120373,0.0,13.1877120373
 07/10  12:00:00,1505.61227966,39.1023366078,479.69625609,0.0,448.566543614,398.725816546,17.6318867771,0.0,17.6318867771
 07/10  13:00:00,1555.78392836,45.1574039886,473.814869635,0.0,448.566543614,448.566543614,17.6175134,0.0,17.6175134
 07/10  14:00:00,1556.02196363,47.1675128939,472.051289805,0.0,448.566543614,448.566543614,10.9537353638,0.0,10.9537353638
 07/10  15:00:00,1561.0121746,50.6248745352,473.584563971,0.0,448.566543614,448.566543614,10.9490895062,0.0,10.9490895062
 07/10  16:00:00,1615.93037125,51.8601210666,478.37405491,0.0,448.566543614,448.566543614,13.175517918,0.0,13.175517918
 07/10  17:00:00,1493.10983512,44.5082580398,475.768605715,0.0,348.885089477,398.725816546,8.74582203902,0.0,8.74582203902
 07/10  18:00:00,1267.3593335,32.9219366815,464.897789485,0.0,249.203635341,299.044362409,6.55610788307,0.0,6.55610788307
 07/10  19:00:00,1239.35018365,30.2958228338,460.033367737,0.0,249.203635341,299.044362409,4.37000574221,0.0,4.37000574221
 07/10  20:00:00,1089.9364221,28.9423600443,461.494400641,0.0,149.522181205,249.203635341,6.54794277474,0.0,6.54794277474
 07/10  21:00:00,1119.95712187,28.8193643427,464.824313865,0.0,149.522181205,249.203635341,2.19067680296,0.0,2.19067680296
 07/10  22:00:00,349.356549922,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872166778,0.0,2.18872166778
 07/10  23:00:00,299.991790433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866277191,0.0,2.18866277191
 07/10  24:00:00,287.769592465,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  01:00:00,287.769590657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860047767,0.0,2.18860047767
 07/11  02:00:00,353.358118665,0.390709153058,52.0953706344,0.0,24.9203635341,199.362908273,2.18877975073,0.0,2.18877975073
 07/11  03:00:00,414.096587087,0.781418306115,99.3406847111,0.0,24.9203635341,199.362908273,2.18879903594,0.0,2.18879903594
 07/11  04:00:00,299.991788527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865535216,0.0,2.18865535216
 07/11  05:00:00,349.357820051,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037890264,0.0,2.19037890264
 07/11  06:00:00,995.084396641,37.3362803419,482.163240535,0.0,49.8407270682,199.362908273,2.19006113175,0.0,2.19006113175
 07/11  07:00:00,1071.94691003,28.8105561283,469.032182752,0.0,149.522181205,199.362908273,6.55194580219,0.0,6.55194580219
 07/11  08:00:00,1609.71326541,36.4946511733,450.859660551,0.0,448.566543614,448.566543614,10.9563159139,0.0,10.9563159139
 07/11  09:00:00,1575.62287073,39.3989569563,450.937989967,0.0,448.566543614,448.566543614,10.9647889142,0.0,10.9647889142
 07/11  10:00:00,1532.38666923,43.7875845982,453.555438289,0.0,448.566543614,448.566543614,13.1590614943,0.0,13.1590614943
 07/11  11:00:00,1544.44216286,45.229041473,466.300826336,0.0,448.566543614,448.566543614,15.3863010891,0.0,15.3863010891
 07/11  12:00:00,1503.86735464,40.1538926237,480.660272909,0.0,448.566543614,398.725816546,17.6304643159,0.0,17.6304643159
 07/11  13:00:00,1571.97375032,50.4607648614,484.701356702,0.0,448.566543614,448.566543614,15.4160132909,0.0,15.4160132909
 07/11  14:00:00,1582.09735877,57.870452318,487.423757872,0.0,448.566543614,448.566543614,10.95280194,0.0,10.95280194
 07/11  15:00:00,1588.09736145,65.1109838357,486.183657087,0.0,448.566543614,448.566543614,10.9495487449,0.0,10.9495487449
 07/11  16:00:00,1650.51552158,79.8051623318,485.014183086,0.0,448.566543614,448.566543614,13.1775644583,0.0,13.1775644583
 07/11  17:00:00,1530.30933694,69.945219319,487.531158139,0.0,348.885089477,398.725816546,8.74717366287,0.0,8.74717366287
 07/11  18:00:00,1305.78819429,44.8678804694,487.452384664,0.0,249.203635341,299.044362409,6.55435990485,0.0,6.55435990485
 07/11  19:00:00,1259.5962955,36.4588924488,474.922538811,0.0,249.203635341,299.044362409,4.36966405853,0.0,4.36966405853
 07/11  20:00:00,1085.83192338,30.3016653424,459.194418723,0.0,149.522181205,249.203635341,6.54814040876,0.0,6.54814040876
 07/11  21:00:00,1119.12329329,29.0091144748,463.80073945,0.0,149.522181205,249.203635341,2.19062783303,0.0,2.19062783303
 07/11  22:00:00,417.264063983,0.390709153058,54.4143554993,0.0,49.8407270682,199.362908273,2.18879777137,0.0,2.18879777137
 07/11  23:00:00,429.159234068,0.781418306115,102.181140644,0.0,24.9203635341,199.362908273,2.18873606595,0.0,2.18873606595
 07/11  24:00:00,287.769590341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867272502,0.0,2.18867272502
 07/12  01:00:00,472.800879683,1.17212745917,144.551843663,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,287.769588452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876592096,0.0,2.18876592096
 07/12  03:00:00,287.769588716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877928594,0.0,2.18877928594
 07/12  04:00:00,418.231170283,0.781418306115,91.2530877764,0.0,24.9203635341,199.362908273,2.1887135025,0.0,2.1887135025
 07/12  05:00:00,406.503075759,0.390709153058,43.6521153695,0.0,49.8407270682,199.362908273,2.19067215722,0.0,2.19067215722
 07/12  06:00:00,997.80501393,39.7953168585,482.450423487,0.0,49.8407270682,199.362908273,2.19002736458,0.0,2.19002736458
 07/12  07:00:00,1070.31471354,28.8105561283,467.399994307,0.0,149.522181205,199.362908273,6.55108886829,0.0,6.55108886829
 07/12  08:00:00,1610.06129137,35.7145999444,451.987750886,0.0,448.566543614,448.566543614,10.9554555607,0.0,10.9554555607
 07/12  09:00:00,1569.40310067,37.7434676358,445.96601126,0.0,448.566543614,448.566543614,10.9629429289,0.0,10.9629429289
 07/12  10:00:00,1519.26303413,38.5891164505,443.868673286,0.0,448.566543614,448.566543614,13.1601582916,0.0,13.1601582916
 07/12  11:00:00,1522.06850798,40.5189166312,444.740943543,0.0,448.566543614,448.566543614,15.3852219364,0.0,15.3852219364
 07/12  12:00:00,1475.87773889,38.7229788349,450.594235234,0.0,448.566543614,398.725816546,17.6311890156,0.0,17.6311890156
 07/12  13:00:00,1538.8020786,44.3369753642,460.414720424,0.0,448.566543614,448.566543614,15.4141381353,0.0,15.4141381353
 07/12  14:00:00,1546.41104196,45.199955002,468.739587837,0.0,448.566543614,448.566543614,10.9531416429,0.0,10.9531416429
 07/12  15:00:00,1554.35150366,47.0022307664,472.701283606,0.0,448.566543614,448.566543614,10.9497864409,0.0,10.9497864409
 07/12  16:00:00,1608.56879164,50.3740066542,472.498627154,0.0,448.566543614,448.566543614,13.177610575,0.0,13.177610575
 07/12  17:00:00,1486.36654002,41.8323657394,471.798717942,0.0,348.885089477,398.725816546,8.74608701622,0.0,8.74608701622
 07/12  18:00:00,1277.40648852,34.1765300289,474.635611181,0.0,249.203635341,299.044362409,6.5543794024,0.0,6.5543794024
 07/12  19:00:00,1247.55752966,32.0029466028,469.969666436,0.0,249.203635341,299.044362409,4.36967408567,0.0,4.36967408567
 07/12  20:00:00,1094.74161178,29.7641606839,467.144666948,0.0,149.522181205,249.203635341,6.54811567836,0.0,6.54811567836
 07/12  21:00:00,1122.02382379,28.8763039894,467.512730013,0.0,149.522181205,249.203635341,2.1906246825,0.0,2.1906246825
 07/12  22:00:00,349.35654565,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879530192,0.0,2.18879530192
 07/12  23:00:00,299.991786376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872923007,0.0,2.18872923007
 07/12  24:00:00,287.769588211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866316601,0.0,2.18866316601
 07/13  01:00:00,526.552731125,1.17212745917,198.303551048,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.769586397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871241614,0.0,2.18871241614
 07/13  03:00:00,287.769586645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876250076,0.0,2.18876250076
 07/13  04:00:00,512.198320777,1.17212745917,171.726993329,0.0,24.9203635341,199.362908273,2.18879069795,0.0,2.18879069795
 07/13  05:00:00,349.357813007,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064174144,0.0,2.19064174144
 07/13  06:00:00,1002.62196875,40.7630419169,486.379933082,0.0,49.8407270682,199.362908273,2.1899966336,0.0,2.1899966336
 07/13  07:00:00,1068.54686004,28.8853563351,465.557348497,0.0,149.522181205,199.362908273,6.55092314554,0.0,6.55092314554
 07/13  08:00:00,1612.47471175,41.7011314946,448.5790383,0.0,448.566543614,448.566543614,10.9567117156,0.0,10.9567117156
 07/13  09:00:00,1586.0187245,46.9663393775,455.821335382,0.0,448.566543614,448.566543614,10.9626183608,0.0,10.9626183608
 07/13  10:00:00,1544.48573085,47.7464029134,464.394479394,0.0,448.566543614,448.566543614,13.1592483977,0.0,13.1592483977
 07/13  11:00:00,1542.90404862,49.987877139,460.269007304,0.0,448.566543614,448.566543614,15.3839306964,0.0,15.3839306964
 07/13  12:00:00,1487.94986884,43.6480694955,461.307360017,0.0,448.566543614,398.725816546,17.6293202819,0.0,17.6293202819
 07/13  13:00:00,1542.90901838,48.5207451913,461.1733042,0.0,448.566543614,448.566543614,15.4146272056,0.0,15.4146272056
 07/13  14:00:00,1549.33246302,48.7433625117,467.898676845,0.0,448.566543614,448.566543614,10.9518766636,0.0,10.9518766636
 07/13  15:00:00,1581.44878564,60.0487585657,484.828783417,0.0,448.566543614,448.566543614,10.9498481731,0.0,10.9498481731
 07/13  16:00:00,1737.49208683,136.38893009,515.407016654,0.0,448.566543614,448.566543614,13.1757369425,0.0,13.1757369425
 07/13  17:00:00,1687.33268522,197.32540771,517.174341307,0.0,348.885089477,398.725816546,8.74601010909,0.0,8.74601010909
 07/13  18:00:00,1383.74145029,117.023203676,493.25033627,0.0,249.203635341,299.044362409,6.5561843434,0.0,6.5561843434
 07/13  19:00:00,1264.75313466,50.9333861972,464.798775192,0.0,249.203635341,299.044362409,4.36971264024,0.0,4.36971264024
 07/13  20:00:00,1087.47250443,30.170702219,460.01897933,0.0,149.522181205,249.203635341,6.548266209,0.0,6.548266209
 07/13  21:00:00,1152.86569043,28.9310436862,497.621213225,0.0,149.522181205,249.203635341,2.19067370497,0.0,2.19067370497
 07/13  22:00:00,349.356543573,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872150357,0.0,2.18872150357
 07/13  23:00:00,424.265072884,1.17212745917,83.793943526,0.0,24.9203635341,199.362908273,2.18877284778,0.0,2.18877284778
 07/13  24:00:00,287.769586019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,287.769584445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857944236,0.0,2.18857944236
 07/14  02:00:00,287.769584671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874696802,0.0,2.18874696802
 07/14  03:00:00,287.769584692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867456181,0.0,2.18867456181
 07/14  04:00:00,299.991782322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860206466,0.0,2.18860206466
 07/14  05:00:00,349.357810128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066533523,0.0,2.19066533523
 07/14  06:00:00,981.265012585,35.3958261034,470.264965391,0.0,49.8407270682,199.362908273,2.18997540318,0.0,2.18997540318
 07/14  07:00:00,1088.4088806,28.8105561283,485.494177562,0.0,149.522181205,199.362908273,6.55228002468,0.0,6.55228002468
 07/14  08:00:00,1613.61683988,35.3396098129,455.918316369,0.0,448.566543614,448.566543614,10.9568537666,0.0,10.9568537666
 07/14  09:00:00,1566.29031692,41.4866954839,439.110033221,0.0,448.566543614,448.566543614,10.9650339728,0.0,10.9650339728
 07/14  10:00:00,1516.09969671,44.5769750493,434.717508874,0.0,448.566543614,448.566543614,13.1564696289,0.0,13.1564696289
 07/14  11:00:00,1515.86863457,44.950220492,434.109809981,0.0,448.566543614,448.566543614,13.1873173751,0.0,13.1873173751
 07/14  12:00:00,1471.19550625,39.24672702,444.976672923,0.0,448.566543614,398.725816546,17.6298181662,0.0,17.6298181662
 07/14  13:00:00,1517.80289797,44.4757122198,436.515621956,0.0,448.566543614,448.566543614,17.6145148619,0.0,17.6145148619
 07/14  14:00:00,1516.16649678,45.0160009643,434.347393063,0.0,448.566543614,448.566543614,10.9519283292,0.0,10.9519283292
 07/14  15:00:00,1516.46471765,45.9501389909,433.711896031,0.0,448.566543614,448.566543614,10.948346489,0.0,10.948346489
 07/14  16:00:00,1563.77745357,49.747966873,428.333361504,0.0,448.566543614,448.566543614,13.1719689096,0.0,13.1719689096
 07/14  17:00:00,1452.48287503,45.0878630281,434.562088079,0.0,348.885089477,398.725816546,8.74579096454,0.0,8.74579096454
 07/14  18:00:00,1262.52052891,35.6416312296,453.410996252,0.0,249.203635341,299.044362409,6.55433053961,0.0,6.55433053961
 07/14  19:00:00,1248.73703678,31.1106425038,468.605426497,0.0,249.203635341,299.044362409,4.36980119114,0.0,4.36980119114
 07/14  20:00:00,1107.59944063,29.1108966908,478.988912172,0.0,149.522181205,249.203635341,4.37219968706,0.0,4.37219968706
 07/14  21:00:00,1140.94899254,28.8117200868,485.823842182,0.0,149.522181205,249.203635341,4.36078721088,0.0,4.36078721088
 07/14  22:00:00,349.356540891,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,299.991782202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859104721,0.0,2.18859104721
 07/14  24:00:00,287.769584676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875795579,0.0,2.18875795579
 07/15  01:00:00,237.928855654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868104764,0.0,2.18868104764
 07/15  02:00:00,237.928855485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860553164,0.0,2.18860553164
 07/15  03:00:00,237.928855039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.151052872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876907617,0.0,2.18876907617
 07/15  05:00:00,274.596717049,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072400727,0.0,4.36072400727
 07/15  06:00:00,989.962596345,34.478614913,479.879762565,0.0,49.8407270682,199.362908273,2.18998002943,0.0,2.18998002943
 07/15  07:00:00,1002.38089212,28.8105561283,499.150993294,0.0,49.8407270682,199.362908273,2.24614169664,0.0536300683636,2.19251162827
 07/15  08:00:00,1249.76098493,29.2832165155,496.85313768,0.0,249.203635341,249.203635341,6.54441802709,0.0,6.54441802709
 07/15  09:00:00,1201.69069266,30.5672322027,484.16288747,0.0,249.203635341,249.203635341,6.5541233001,0.0,6.5541233001
 07/15  10:00:00,1148.13723175,31.1762861679,478.890009997,0.0,249.203635341,249.203635341,4.37502109646,0.0,4.37502109646
 07/15  11:00:00,1143.74079571,30.946910661,474.721259344,0.0,249.203635341,249.203635341,8.73850669427,0.0,8.73850669427
 07/15  12:00:00,1139.02585492,30.9495015484,470.004995348,0.0,249.203635341,249.203635341,6.55264973982,0.0,6.55264973982
 07/15  13:00:00,1142.01494889,30.8967578891,473.047254585,0.0,249.203635341,249.203635341,4.374110402,0.0,4.374110402
 07/15  14:00:00,897.002292158,29.9077433073,478.228938494,0.0,74.7610906023,174.442544739,6.54434798659,0.0,6.54434798659
 07/15  15:00:00,899.34808532,29.7821867872,480.701133411,0.0,74.7610906023,174.442544739,4.36655852575,0.0,4.36655852575
 07/15  16:00:00,946.786426431,29.9916111519,479.040836492,0.0,74.7610906023,174.442544739,4.36788118217,0.0,4.36788118217
 07/15  17:00:00,912.137447227,29.1425838638,483.338339439,0.0,24.9203635341,149.522181205,2.19004385185,0.0,2.19004385185
 07/15  18:00:00,559.295184142,9.30227374953,205.89333839,0.0,24.9203635341,149.522181205,2.19002836847,0.0,2.19002836847
 07/15  19:00:00,658.625964646,13.7140646793,298.388468918,0.0,24.9203635341,149.522181205,2.18991334543,0.0,2.18991334543
 07/15  20:00:00,464.325572946,5.12485952661,139.32003857,0.0,24.9203635341,149.522181205,2.18999284821,0.0,2.18999284821
 07/15  21:00:00,299.041534329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119665465,0.0,2.19119665465
 07/15  22:00:00,274.595448931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878946307,0.0,2.18878946307
 07/15  23:00:00,250.151053509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871355177,0.0,2.18871355177
 07/15  24:00:00,237.928855722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863762692,0.0,2.18863762692
 07/16  01:00:00,237.928431071,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,237.92843102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816472688,0.0,2.18816472688
 07/16  03:00:00,237.928431816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799907064,0.0,2.18799907064
 07/16  04:00:00,250.150628987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803112272,0.0,2.18803112272
 07/16  05:00:00,274.596291264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995556273,0.0,2.18995556273
 07/16  06:00:00,297.852815249,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,498.58962083,9.05969628743,158.534031736,0.0,24.9203635341,149.522181205,2.18813547016,0.0,2.18813547016
 07/16  08:00:00,715.517060664,18.4156559568,331.775830939,0.0,24.9203635341,149.522181205,2.1880677574,0.0,2.1880677574
 07/16  09:00:00,798.611485995,23.1746906668,429.612975409,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  10:00:00,638.804860783,18.5359171955,340.498754455,0.0,24.9203635341,149.522181205,2.18813976763,0.0,2.18813976763
 07/16  11:00:00,741.155525542,23.1888585989,421.030793009,0.0,24.9203635341,149.522181205,2.18928881357,0.0,2.18928881357
 07/16  12:00:00,635.882994674,18.3459100002,337.766051244,0.0,24.9203635341,149.522181205,2.18935589266,0.0,2.18935589266
 07/16  13:00:00,740.019806355,20.3385914349,416.699104619,0.0,24.9203635341,149.522181205,2.19128662115,0.0,2.19128662115
 07/16  14:00:00,642.63320076,17.2026857622,346.665736781,0.0,24.9203635341,149.522181205,2.18938363792,0.0,2.18938363792
 07/16  15:00:00,572.99414803,12.8580022321,285.485827987,0.0,24.9203635341,149.522181205,2.18812699091,0.0,2.18812699091
 07/16  16:00:00,669.263739443,13.9802535842,317.584552385,0.0,24.9203635341,149.522181205,2.18795020542,0.0,2.18795020542
 07/16  17:00:00,719.538377154,13.3557341683,322.063771941,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,718.73501294,13.3304303242,330.92534762,0.0,24.9203635341,149.522181205,2.18810773762,0.0,2.18810773762
 07/16  19:00:00,858.016268599,21.1505461614,469.17466697,0.0,24.9203635341,149.522181205,2.18807325514,0.0,2.18807325514
 07/16  20:00:00,696.428649355,13.5195545708,332.772392347,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,299.040687137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999572794,0.0,2.18999572794
 07/16  22:00:00,274.59502469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807767444,0.0,2.18807767444
 07/16  23:00:00,250.150629695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810922584,0.0,2.18810922584
 07/16  24:00:00,237.928431093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,287.769578389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876213652,0.0,2.18876213652
 07/17  02:00:00,287.76957881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868062382,0.0,2.18868062382
 07/17  03:00:00,287.769579062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859897851,0.0,2.18859897851
 07/17  04:00:00,299.991776817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875552531,0.0,2.18875552531
 07/17  05:00:00,349.357800777,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043476252,0.0,2.19043476252
 07/17  06:00:00,992.029540937,33.0167398587,483.408336502,0.0,49.8407270682,199.362908273,2.53772945028,0.347949211412,2.18978023887
 07/17  07:00:00,1096.36176424,28.8105561283,493.442236136,0.0,149.522181205,199.362908273,13.2619832966,6.71034676401,6.55163653262
 07/17  08:00:00,1640.11739142,30.028790865,487.729731319,0.0,448.566543614,448.566543614,10.955268101,0.0,10.955268101
 07/17  09:00:00,1581.06661418,34.7232757018,460.64978932,0.0,448.566543614,448.566543614,10.9631520885,0.0,10.9631520885
 07/17  10:00:00,1520.9701394,37.8712687445,446.293701155,0.0,448.566543614,448.566543614,13.1553873268,0.0,13.1553873268
 07/17  11:00:00,1516.16670766,39.1076523775,440.250506426,0.0,448.566543614,448.566543614,13.1855999215,0.0,13.1855999215
 07/17  12:00:00,1472.48087256,34.8591110085,450.64971889,0.0,448.566543614,398.725816546,17.626608893,0.0,17.626608893
 07/17  13:00:00,1518.68188006,40.6964157155,441.173958723,0.0,448.566543614,448.566543614,17.6107147239,0.0,17.6107147239
 07/17  14:00:00,1519.67658161,41.927709576,440.945808836,0.0,448.566543614,448.566543614,10.9510354821,0.0,10.9510354821
 07/17  15:00:00,1521.76247007,42.8479971761,442.111826754,0.0,448.566543614,448.566543614,8.76251162663,0.0,8.76251162663
 07/17  16:00:00,1572.11670598,45.3401152367,441.080507908,0.0,448.566543614,448.566543614,15.372520685,0.0,15.372520685
 07/17  17:00:00,1457.32843488,41.3995902773,443.095956932,0.0,348.885089477,398.725816546,6.56403192246,0.0,6.56403192246
 07/17  18:00:00,1260.79041026,34.346836009,452.975699815,0.0,249.203635341,299.044362409,6.555060964,0.0,6.555060964
 07/17  19:00:00,1238.81411637,32.5676238562,457.225541669,0.0,249.203635341,299.044362409,4.36946249336,0.0,4.36946249336
 07/17  20:00:00,1099.66686357,29.2038082392,470.963442444,0.0,149.522181205,249.203635341,6.54786267661,0.0,6.54786267661
 07/17  21:00:00,1138.20455507,28.8111757237,483.079958945,0.0,149.522181205,249.203635341,2.1904453141,0.0,2.1904453141
 07/17  22:00:00,349.356535921,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874264901,0.0,2.18874264901
 07/17  23:00:00,299.991776797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865993924,0.0,2.18865993924
 07/17  24:00:00,287.769578829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857796446,0.0,2.18857796446
 07/18  01:00:00,287.769576567,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769576661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872953795,0.0,2.18872953795
 07/18  03:00:00,287.769577099,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886450576,0.0,2.1886450576
 07/18  04:00:00,299.991775163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856047956,0.0,2.18856047956
 07/18  05:00:00,349.357798068,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034927338,0.0,2.19034927338
 07/18  06:00:00,979.546131334,33.9471851467,469.994735139,0.0,49.8407270682,199.362908273,2.18989524078,0.0,2.18989524078
 07/18  07:00:00,1066.89981216,28.8105561283,463.985002847,0.0,149.522181205,199.362908273,6.73641897706,0.185652192285,6.55076678477
 07/18  08:00:00,1621.75859815,33.6280059456,465.771732647,0.0,448.566543614,448.566543614,10.9560418018,0.0,10.9560418018
 07/18  09:00:00,1583.00177722,37.6705784709,459.637663245,0.0,448.566543614,448.566543614,10.9622441573,0.0,10.9622441573
 07/18  10:00:00,1526.19061078,39.4630044856,449.922453407,0.0,448.566543614,448.566543614,13.1564727117,0.0,13.1564727117
 07/18  11:00:00,1523.44775842,40.2989485512,446.340273567,0.0,448.566543614,448.566543614,13.1865469595,0.0,13.1865469595
 07/18  12:00:00,1478.15461134,37.0225506423,454.160040389,0.0,448.566543614,398.725816546,17.6274793283,0.0,17.6274793283
 07/18  13:00:00,1520.87270484,42.3553054103,441.705914716,0.0,448.566543614,448.566543614,17.6113864594,0.0,17.6113864594
 07/18  14:00:00,1516.12409201,43.4224982209,435.898541518,0.0,448.566543614,448.566543614,10.9514753923,0.0,10.9514753923
 07/18  15:00:00,1515.6319048,44.2426737865,434.586596477,0.0,448.566543614,448.566543614,8.76279845616,0.0,8.76279845616
 07/18  16:00:00,1564.98934101,46.968033024,432.325239649,0.0,448.566543614,448.566543614,15.3691595472,0.0,15.3691595472
 07/18  17:00:00,1454.34094081,42.3342045682,439.173858232,0.0,348.885089477,398.725816546,6.56416917136,0.0,6.56416917136
 07/18  18:00:00,1266.76983562,33.8098541259,459.492114337,0.0,249.203635341,299.044362409,6.55518542283,0.0,6.55518542283
 07/18  19:00:00,1252.68297924,30.4667186448,473.195315107,0.0,249.203635341,299.044362409,6.54393421929,0.0,6.54393421929
 07/18  20:00:00,1121.13399498,28.8455313298,484.24519,0.0,149.522181205,249.203635341,4.37166092246,0.0,4.37166092246
 07/18  21:00:00,1143.50738014,28.8105561283,488.38340643,0.0,149.522181205,249.203635341,2.19048007097,0.0,2.19048007097
 07/18  22:00:00,349.356534153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877753587,0.0,2.18877753587
 07/18  23:00:00,299.99177505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869203322,0.0,2.18869203322
 07/18  24:00:00,287.769577072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860721541,0.0,2.18860721541
 07/19  01:00:00,287.769574933,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769574945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875561576,0.0,2.18875561576
 07/19  03:00:00,287.769575375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866840369,0.0,2.18866840369
 07/19  04:00:00,299.991773439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858108748,0.0,2.18858108748
 07/19  05:00:00,349.357795353,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036345263,0.0,2.19036345263
 07/19  06:00:00,984.805112203,34.1046343938,475.09617078,0.0,49.8407270682,199.362908273,2.32605231646,0.13614510589,2.18990721057
 07/19  07:00:00,1099.32655321,28.8105561283,496.411321414,0.0,149.522181205,199.362908273,7.33048590848,0.779742704928,6.55074320355
 07/19  08:00:00,1627.30169406,34.4177916679,470.525054589,0.0,448.566543614,448.566543614,10.9558367969,0.0,10.9558367969
 07/19  09:00:00,1570.62730822,39.8309307634,445.102854756,0.0,448.566543614,448.566543614,10.9619430651,0.0,10.9619430651
 07/19  10:00:00,1517.50300452,42.7318970646,437.965967549,0.0,448.566543614,448.566543614,13.1559898412,0.0,13.1559898412
