Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/05  15:00:00,885.338073419,30.4342116692,466.039160916,0.0,74.7610906023,174.442544739,4.36641048427,0.0,4.36641048427
 08/05  16:00:00,938.266352375,29.360161842,471.152280866,0.0,74.7610906023,174.442544739,4.36743290092,0.0,4.36743290092
 08/05  17:00:00,900.390191857,28.8117073592,471.92199577,0.0,24.9203635341,149.522181205,2.18982730321,0.0,2.18982730321
 08/05  18:00:00,296.667445905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979943062,0.0,2.18979943062
 08/05  19:00:00,272.223050224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976838701,0.0,2.18976838701
 08/05  20:00:00,289.310383734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989544434,0.0,2.18989544434
 08/05  21:00:00,299.04149049,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183190586,0.0,4.36183190586
 08/05  22:00:00,274.595423728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  23:00:00,250.151028619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866503522,0.0,2.18866503522
 08/05  24:00:00,237.92883106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854941588,0.0,2.18854941588
 08/06  01:00:00,237.928412968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809258886,0.0,2.18809258886
 08/06  02:00:00,237.928412105,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.9284132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808589066,0.0,2.18808589066
 08/06  04:00:00,250.150610711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807916418,0.0,2.18807916418
 08/06  05:00:00,274.596258824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991252778,0.0,2.18991252778
 08/06  06:00:00,314.940129943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666193182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800508693,0.0,2.18800508693
 08/06  08:00:00,478.778352426,1.17212745917,141.632724903,0.0,24.9203635341,149.522181205,2.18806349465,0.0,2.18806349465
 08/06  09:00:00,456.02391987,8.38902769298,153.305612366,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,643.584618155,13.8836534683,345.061089898,0.0,24.9203635341,149.522181205,2.1880698561,0.0,2.1880698561
 08/06  11:00:00,771.037867294,16.1157369548,450.330284346,0.0,24.9203635341,149.522181205,2.18924785061,0.0,2.18924785061
 08/06  12:00:00,839.955598536,21.9359577445,508.631643297,0.0,24.9203635341,149.522181205,2.18930032724,0.0,2.18930032724
 08/06  13:00:00,826.53232901,18.4800498791,501.355048415,0.0,24.9203635341,149.522181205,2.19113268185,0.0,2.19113268185
 08/06  14:00:00,871.742638545,23.1877012155,538.225394196,0.0,24.9203635341,149.522181205,2.18928573596,0.0,2.18928573596
 08/06  15:00:00,831.738535706,18.5408944698,506.662630379,0.0,24.9203635341,149.522181205,2.18809827812,0.0,2.18809827812
 08/06  16:00:00,917.884772358,23.2121232808,535.462457627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,907.353927173,18.6148305726,496.713107691,0.0,24.9203635341,149.522181205,2.18809154089,0.0,2.18809154089
 08/06  18:00:00,952.790617047,23.3383681261,533.628991076,0.0,24.9203635341,149.522181205,2.18808481142,0.0,2.18808481142
 08/06  19:00:00,889.089259978,18.488021286,503.063010093,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,898.0281188,21.5959395095,489.75196641,0.0,24.9203635341,149.522181205,2.18807808936,0.0,2.18807808936
 08/06  21:00:00,775.553070772,13.1231780665,375.207997419,0.0,24.9203635341,149.522181205,2.18990372944,0.0,2.18990372944
 08/06  22:00:00,525.191102368,5.40571222097,188.718340203,0.0,24.9203635341,149.522181205,2.18808157163,0.0,2.18808157163
 08/06  23:00:00,726.709885821,12.8961088619,372.861441307,0.0,24.9203635341,149.522181205,2.18808756314,0.0,2.18808756314
 08/06  24:00:00,369.132666922,1.17212745917,90.7249174496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,683.89888966,10.3950289201,305.23148552,0.0,24.9203635341,199.362908273,2.18863905761,0.0,2.18863905761
 08/07  02:00:00,287.769557405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852164841,0.0,2.18852164841
 08/07  03:00:00,490.929696419,3.73404453167,148.675654741,0.0,24.9203635341,199.362908273,2.18863948326,0.0,2.18863948326
 08/07  04:00:00,637.909940455,8.7276422923,259.921122963,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  05:00:00,349.357766885,0.0,0.0,0.0,49.8407270682,199.362908273,4.36084861748,0.0,4.36084861748
 08/07  06:00:00,1033.42330489,36.4340245894,504.297763677,0.0,49.8407270682,199.362908273,2.1899143674,0.0,2.1899143674
 08/07  07:00:00,1086.19441157,28.8105561283,483.279812527,0.0,149.522181205,199.362908273,4.37378201704,0.0,4.37378201704
 08/07  08:00:00,1620.77888219,30.88555231,467.534609144,0.0,448.566543614,448.566543614,10.9522867306,0.0,10.9522867306
 08/07  09:00:00,1575.4587904,33.2635555994,456.501854609,0.0,448.566543614,448.566543614,10.9598945932,0.0,10.9598945932
 08/07  10:00:00,1520.41871987,34.744496906,448.869222986,0.0,448.566543614,448.566543614,13.1541787971,0.0,13.1541787971
 08/07  11:00:00,1519.42939855,37.48803061,445.13302264,0.0,448.566543614,448.566543614,13.1820898526,0.0,13.1820898526
 08/07  12:00:00,1472.77133628,35.0694933404,450.73004648,0.0,448.566543614,398.725816546,17.6206438626,0.0,17.6206438626
 08/07  13:00:00,1529.72480387,41.6803969701,452.069720364,0.0,448.566543614,448.566543614,15.4060949948,0.0,15.4060949948
 08/07  14:00:00,1529.46345637,42.7985054369,451.511043619,0.0,448.566543614,448.566543614,10.9493240467,0.0,10.9493240467
 08/07  15:00:00,1530.47148179,42.1186641703,453.410019985,0.0,448.566543614,448.566543614,10.9459386925,0.0,10.9459386925
 08/07  16:00:00,1585.38209522,44.079011486,458.567958218,0.0,448.566543614,448.566543614,13.1677935449,0.0,13.1677935449
 08/07  17:00:00,1463.07530398,39.6022377092,452.463913425,0.0,348.885089477,398.725816546,6.56295834372,0.0,6.56295834372
 08/07  18:00:00,1260.69615528,32.1636198162,455.06474917,0.0,249.203635341,299.044362409,6.5548985228,0.0,6.5548985228
 08/07  19:00:00,1237.71725444,30.9733967897,457.72297178,0.0,249.203635341,299.044362409,6.54354958551,0.0,6.54354958551
 08/07  20:00:00,1108.7745669,29.0155159475,463.172178414,0.0,149.522181205,249.203635341,4.37116337286,0.0,4.37116337286
 08/07  21:00:00,1121.36658715,28.8105561283,466.24264541,0.0,149.522181205,249.203635341,2.19029704467,0.0,2.19029704467
 08/07  22:00:00,349.356514254,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859864474,0.0,2.18859864474
 08/07  23:00:00,299.991755128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848116359,0.0,2.18848116359
 08/07  24:00:00,287.769556807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859786408,0.0,2.18859786408
 08/08  01:00:00,287.76955629,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.769556866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848066971,0.0,2.18848066971
 08/08  03:00:00,287.769557134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859707217,0.0,2.18859707217
 08/08  04:00:00,299.991755013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848011786,0.0,2.18848011786
 08/08  05:00:00,349.357765768,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903119626,0.0,2.1903119626
 08/08  06:00:00,1023.23054433,37.1249742211,493.414847088,0.0,49.8407270682,199.362908273,2.18979314578,0.0,2.18979314578
 08/08  07:00:00,1075.6335519,28.8105561283,472.718920463,0.0,149.522181205,199.362908273,6.59613297928,0.0454578177034,6.55067516157
 08/08  08:00:00,1611.84644407,33.5168438072,455.970881968,0.0,448.566543614,448.566543614,10.9519877133,0.0,10.9519877133
 08/08  09:00:00,1569.52259681,36.3415886143,447.487632419,0.0,448.566543614,448.566543614,10.9621284024,0.0,10.9621284024
 08/08  10:00:00,1520.51189719,39.0515799399,444.667189788,0.0,448.566543614,448.566543614,10.9632362279,0.0,10.9632362279
 08/08  11:00:00,1526.4422585,41.3277770518,449.034899548,0.0,448.566543614,448.566543614,15.3769660006,0.0,15.3769660006
 08/08  12:00:00,1476.08779992,37.5620294842,452.323610175,0.0,448.566543614,398.725816546,15.4183387872,0.0,15.4183387872
 08/08  13:00:00,1526.98513585,40.9254186063,449.474947592,0.0,448.566543614,448.566543614,17.6053753693,0.0,17.6053753693
 08/08  14:00:00,1521.81871396,40.0641654215,444.951632341,0.0,448.566543614,448.566543614,10.9478563134,0.0,10.9478563134
 08/08  15:00:00,1519.66642235,39.8618801652,443.002043203,0.0,448.566543614,448.566543614,8.76061084805,0.0,8.76061084805
 08/08  16:00:00,1566.71655816,39.7142670985,441.306414049,0.0,448.566543614,448.566543614,13.1717321388,0.0,13.1717321388
 08/08  17:00:00,1455.86949155,35.0407977878,447.99590984,0.0,348.885089477,398.725816546,8.74369880157,0.0,8.74369880157
 08/08  18:00:00,1263.26418018,29.5083375421,460.288057417,0.0,249.203635341,299.044362409,6.55413199044,0.0,6.55413199044
 08/08  19:00:00,1239.489333,29.1159591392,461.352487641,0.0,249.203635341,299.044362409,4.36896727138,0.0,4.36896727138
 08/08  20:00:00,1108.33648273,28.8105561283,462.939054476,0.0,149.522181205,249.203635341,4.37100914605,0.0,4.37100914605
 08/08  21:00:00,1119.99358077,28.8105561283,464.866426427,0.0,149.522181205,249.203635341,8.815984759,4.4555219726,4.3604627864
 08/08  22:00:00,349.356513431,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991754825,0.0,0.0,0.0,24.9203635341,199.362908273,2.188646996,0.0,2.188646996
 08/08  24:00:00,287.769557291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853006929,0.0,2.18853006929
 08/09  01:00:00,287.769557049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864606129,0.0,2.18864606129
 08/09  02:00:00,287.769556523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852897021,0.0,2.18852897021
 08/09  03:00:00,287.769556338,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  04:00:00,299.99175466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864503147,0.0,2.18864503147
 08/09  05:00:00,349.357766063,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023801717,0.0,2.19023801717
 08/09  06:00:00,1022.40690047,36.5135675966,493.225820942,0.0,49.8407270682,199.362908273,2.38826106262,0.198367588804,2.18989347381
 08/09  07:00:00,1069.73647678,28.8105561283,466.821391314,0.0,149.522181205,199.362908273,7.22846739718,0.67775788503,6.55070951215
 08/09  08:00:00,1610.78690486,34.7096182817,453.718569562,0.0,448.566543614,448.566543614,10.9532733721,0.0,10.9532733721
 08/09  09:00:00,1578.28308703,41.4390473535,452.108704407,0.0,448.566543614,448.566543614,10.960630527,0.0,10.960630527
 08/09  10:00:00,1540.44820081,44.851162911,461.905999338,0.0,448.566543614,448.566543614,13.1512233479,0.0,13.1512233479
 08/09  11:00:00,1558.3657376,46.8959822706,476.433656619,0.0,448.566543614,448.566543614,13.1790463797,0.0,13.1790463797
 08/09  12:00:00,1506.73908774,42.1668907424,477.600400375,0.0,448.566543614,398.725816546,17.6213749811,0.0,17.6213749811
 08/09  13:00:00,1571.87873294,53.3200527659,481.747419913,0.0,448.566543614,448.566543614,15.4069594425,0.0,15.4069594425
 08/09  14:00:00,1581.55075403,59.9436574686,484.804180063,0.0,448.566543614,448.566543614,10.9482111591,0.0,10.9482111591
 08/09  15:00:00,1595.81746728,71.5760474943,487.43891923,0.0,448.566543614,448.566543614,8.76041043205,0.0,8.76041043205
 08/09  16:00:00,1667.66472191,94.23765162,487.731178201,0.0,448.566543614,448.566543614,13.1756745705,0.0,13.1756745705
 08/09  17:00:00,1534.66965297,79.4572645646,482.379615754,0.0,348.885089477,398.725816546,8.74398852179,0.0,8.74398852179
 08/09  18:00:00,1302.42988174,48.4641474878,480.497952,0.0,249.203635341,299.044362409,6.55335597813,0.0,6.55335597813
 08/09  19:00:00,1265.85395692,37.5892136408,479.243859267,0.0,249.203635341,299.044362409,4.36893593717,0.0,4.36893593717
 08/09  20:00:00,1119.41628403,30.5599558126,476.474782465,0.0,149.522181205,249.203635341,6.54714837496,0.0,6.54714837496
 08/09  21:00:00,1121.68199415,29.6206876638,467.728571622,0.0,149.522181205,249.203635341,2.19049533825,0.0,2.19049533825
 08/09  22:00:00,724.95269152,11.9150100341,306.933230704,0.0,49.8407270682,199.362908273,2.18863604982,0.0,2.18863604982
 08/09  23:00:00,504.052224632,1.78254952962,149.601424214,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.769556413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867396102,0.0,2.18867396102
 08/10  01:00:00,334.328350861,0.390709153058,33.0656785056,0.0,24.9203635341,199.362908273,2.18855606807,0.0,2.18855606807
 08/10  02:00:00,382.166249969,0.781418306115,67.4104565493,0.0,24.9203635341,199.362908273,2.18867307364,0.0,2.18867307364
 08/10  03:00:00,287.769556849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855490966,0.0,2.18855490966
 08/10  04:00:00,445.224464464,1.17212745917,104.753346352,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  05:00:00,349.357766239,0.0,0.0,0.0,49.8407270682,199.362908273,4.36100337316,0.0,4.36100337316
 08/10  06:00:00,1015.34125455,38.4161794547,484.233559373,0.0,49.8407270682,199.362908273,2.18974859644,0.0,2.18974859644
 08/10  07:00:00,1073.36965344,28.8105561283,470.455055809,0.0,149.522181205,199.362908273,4.37327362176,0.0,4.37327362176
 08/10  08:00:00,1608.34205837,36.5395375153,449.443803199,0.0,448.566543614,448.566543614,10.9529795915,0.0,10.9529795915
 08/10  09:00:00,1568.92142546,41.021725408,442.206323643,0.0,448.566543614,448.566543614,13.1480267395,0.0,13.1480267395
 08/10  10:00:00,1519.4871144,45.1155366611,437.566577836,0.0,448.566543614,448.566543614,10.9653397676,0.0,10.9653397676
 08/10  11:00:00,1518.44064366,47.6959122774,433.936387687,0.0,448.566543614,448.566543614,13.1828724282,0.0,13.1828724282
 08/10  12:00:00,1469.32521844,41.809847758,440.543580808,0.0,448.566543614,398.725816546,17.6192151248,0.0,17.6192151248
 08/10  13:00:00,1517.23793294,47.6499599807,432.776706042,0.0,448.566543614,448.566543614,16.4692317111,0.0,16.4692317111
 08/10  14:00:00,1516.06831404,48.9937734233,430.271624641,0.0,448.566543614,448.566543614,9.89284046156,0.0,9.89284046156
 08/10  15:00:00,1516.99214395,50.481680058,429.707967792,0.0,448.566543614,448.566543614,10.9455243493,0.0,10.9455243493
 08/10  16:00:00,1569.17483721,53.6028887716,429.876070173,0.0,448.566543614,448.566543614,13.1683915089,0.0,13.1683915089
 08/10  17:00:00,1453.47351552,48.2759386356,432.364793777,0.0,348.885089477,398.725816546,6.56326584506,0.0,6.56326584506
 08/10  18:00:00,1260.02507511,38.3169738429,448.240315176,0.0,249.203635341,299.044362409,6.55520046287,0.0,6.55520046287
 08/10  19:00:00,1243.19962098,34.6974805469,459.481256086,0.0,249.203635341,299.044362409,6.54320901765,0.0,6.54320901765
 08/10  20:00:00,1133.73447578,29.6260112751,478.977927107,0.0,149.522181205,249.203635341,4.37136282122,0.0,4.37136282122
 08/10  21:00:00,1141.49121093,28.9376360567,486.240189744,0.0,149.522181205,249.203635341,2.19039421386,0.0,2.19039421386
 08/10  22:00:00,349.356513876,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869542711,0.0,2.18869542711
 08/10  23:00:00,390.701626288,0.781418306115,63.7236331821,0.0,24.9203635341,199.362908273,2.18857756289,0.0,2.18857756289
 08/10  24:00:00,331.434258094,0.390709153058,30.1715830514,0.0,24.9203635341,199.362908273,2.18869332258,0.0,2.18869332258
 08/11  01:00:00,287.769556211,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  02:00:00,287.769556541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857628667,0.0,2.18857628667
 08/11  03:00:00,287.769557068,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886921979,0.0,2.1886921979
 08/11  04:00:00,299.991754872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857511162,0.0,2.18857511162
 08/11  05:00:00,349.357765616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040654464,0.0,2.19040654464
 08/11  06:00:00,1001.46939226,36.6354537042,472.142422563,0.0,49.8407270682,199.362908273,2.18988721489,0.0,2.18988721489
 08/11  07:00:00,1094.18500553,28.8105561283,491.270406307,0.0,149.522181205,199.362908273,6.55069105371,0.0,6.55069105371
 08/11  08:00:00,1615.48496688,36.9580198588,456.168231455,0.0,448.566543614,448.566543614,10.9524579669,0.0,10.9524579669
 08/11  09:00:00,1566.07136151,43.6057159606,436.772268976,0.0,448.566543614,448.566543614,10.9610239302,0.0,10.9610239302
 08/11  10:00:00,1514.89193834,46.4265174396,431.660411399,0.0,448.566543614,448.566543614,10.9636982016,0.0,10.9636982016
 08/11  11:00:00,1515.32717775,46.8784498341,431.640383555,0.0,448.566543614,448.566543614,15.3775714487,0.0,15.3775714487
 08/11  12:00:00,1470.35347276,41.0182404116,442.363446637,0.0,448.566543614,398.725816546,15.4189650354,0.0,15.4189650354
 08/11  13:00:00,1516.03872785,47.328973734,431.898489708,0.0,448.566543614,448.566543614,17.6060386532,0.0,17.6060386532
 08/11  14:00:00,1515.40839506,48.6747374498,429.930742372,0.0,448.566543614,448.566543614,10.9482731607,0.0,10.9482731607
 08/11  15:00:00,1514.92488276,49.5223224402,428.600061161,0.0,448.566543614,448.566543614,8.76094570241,0.0,8.76094570241
 08/11  16:00:00,1564.3020691,50.5256093224,428.080582679,0.0,448.566543614,448.566543614,13.1722265297,0.0,13.1722265297
 08/11  17:00:00,1453.41257945,46.2827421901,434.297054866,0.0,348.885089477,398.725816546,8.74401356089,0.0,8.74401356089
 08/11  18:00:00,1262.74807678,37.135591511,452.144700388,0.0,249.203635341,299.044362409,6.55436832082,0.0,6.55436832082
 08/11  19:00:00,1245.3038653,34.0322735317,462.250706103,0.0,249.203635341,299.044362409,4.36848926309,0.0,4.36848926309
 08/11  20:00:00,1134.9633973,29.2909252186,480.541933843,0.0,149.522181205,249.203635341,4.37152938704,0.0,4.37152938704
 08/11  21:00:00,1145.41703225,28.8197222524,490.283923751,0.0,149.522181205,249.203635341,4.36061802698,0.0,4.36061802698
 08/11  22:00:00,349.356513326,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,299.99175471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849099853,0.0,2.18849099853
 08/11  24:00:00,287.769557163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860718035,0.0,2.18860718035
 08/12  01:00:00,237.928830256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849032056,0.0,2.18849032056
 08/12  02:00:00,237.928829724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860668244,0.0,2.18860668244
 08/12  03:00:00,237.928829344,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.151027674,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884897336,0.0,2.1884897336
 08/12  05:00:00,274.596675696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031648874,0.0,2.19031648874
 08/12  06:00:00,990.630630574,33.7101504253,464.228840531,0.0,49.8407270682,199.362908273,2.3605859553,0.170676569815,2.18990938548
 08/12  07:00:00,967.55555103,28.8105561283,464.32351844,0.0,49.8407270682,199.362908273,7.45542788148,3.09120741361,4.36422046786
 08/12  08:00:00,1229.11289625,28.8941812614,476.593708746,0.0,249.203635341,249.203635341,4.99736233669,0.628181812576,4.36918052411
 08/12  09:00:00,1203.48876534,30.330387932,486.197773475,0.0,249.203635341,249.203635341,6.74812426896,0.194240965145,6.55388330382
 08/12  10:00:00,1148.56310916,30.9125186015,479.57975049,0.0,249.203635341,249.203635341,6.55035648827,0.0,6.55035648827
 08/12  11:00:00,1148.19356722,30.7130042889,479.408053565,0.0,249.203635341,249.203635341,6.55720277954,0.0,6.55720277954
 08/12  12:00:00,1150.2806814,30.5201282071,481.689296586,0.0,249.203635341,249.203635341,6.55210868208,0.0,6.55210868208
 08/12  13:00:00,1146.9286293,31.3255339198,477.532258393,0.0,249.203635341,249.203635341,6.55068567875,0.0,6.55068567875
 08/12  14:00:00,902.541180088,30.421239288,483.254407241,0.0,74.7610906023,174.442544739,4.36927674535,0.0,4.36927674535
 08/12  15:00:00,911.017233748,29.9996737296,492.152861066,0.0,74.7610906023,174.442544739,4.36683230842,0.0,4.36683230842
 08/12  16:00:00,964.347451478,29.9750676279,496.618477185,0.0,74.7610906023,174.442544739,4.36792183286,0.0,4.36792183286
 08/12  17:00:00,921.494739858,30.7000719048,491.138179997,0.0,24.9203635341,149.522181205,2.18979361071,0.0,2.18979361071
 08/12  18:00:00,747.083462027,20.4310562461,352.162141254,0.0,24.9203635341,149.522181205,2.18992153839,0.0,2.18992153839
 08/12  19:00:00,672.622837191,18.4755902,313.264835719,0.0,24.9203635341,149.522181205,2.1898383339,0.0,2.1898383339
 08/12  20:00:00,591.897704575,13.8117419676,228.745698449,0.0,24.9203635341,149.522181205,2.18992242893,0.0,2.18992242893
 08/12  21:00:00,299.041488417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104636766,0.0,2.19104636766
 08/12  22:00:00,274.595423374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866321975,0.0,2.18866321975
 08/12  23:00:00,250.151028025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854633036,0.0,2.18854633036
 08/12  24:00:00,237.928830145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866256965,0.0,2.18866256965
 08/13  01:00:00,237.92841197,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.928412638,0.0,0.0,0.0,24.9203635341,149.522181205,2.187933288,0.0,2.187933288
 08/13  03:00:00,237.928413048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792616164,0.0,2.18792616164
 08/13  04:00:00,250.15060974,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.59625846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974280014,0.0,2.18974280014
 08/13  06:00:00,314.940130391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804488119,0.0,2.18804488119
 08/13  07:00:00,296.666193389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803829824,0.0,2.18803829824
 08/13  08:00:00,558.242605269,10.690371421,197.778417928,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,781.352755738,22.6764624763,399.834639758,0.0,24.9203635341,149.522181205,2.18807014295,0.0,2.18807014295
 08/13  10:00:00,665.423509729,18.8782781621,340.817654353,0.0,24.9203635341,149.522181205,2.18763460681,0.0,2.18763460681
 08/13  11:00:00,738.625773543,22.7278460143,406.187450814,0.0,24.9203635341,149.522181205,2.1892742856,0.0,2.1892742856
 08/13  12:00:00,696.298440094,18.4224492653,372.457587675,0.0,24.9203635341,149.522181205,2.18927151769,0.0,2.18927151769
 08/13  13:00:00,688.497509509,17.3984258691,371.375166897,0.0,24.9203635341,149.522181205,2.19108889257,0.0,2.19108889257
 08/13  14:00:00,649.665134915,16.7460627339,336.851725469,0.0,24.9203635341,149.522181205,2.18926924467,0.0,2.18926924467
 08/13  15:00:00,694.829258004,20.0637886163,372.947172485,0.0,24.9203635341,149.522181205,2.1880888812,0.0,2.1880888812
 08/13  16:00:00,747.756415577,17.8611264012,376.037399853,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,863.345811684,22.6933450039,445.120952635,0.0,24.9203635341,149.522181205,2.18808186432,0.0,2.18808186432
 08/13  18:00:00,805.894235657,18.6628522879,395.852971193,0.0,24.9203635341,149.522181205,2.18807472434,0.0,2.18807472434
 08/13  19:00:00,821.705407806,22.3097722601,428.832650557,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  20:00:00,496.631173445,5.44309420026,137.298666904,0.0,24.9203635341,149.522181205,2.18806759751,0.0,2.18806759751
 08/13  21:00:00,299.040653965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985462916,0.0,2.18985462916
 08/13  22:00:00,274.595006217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799196045,0.0,2.18799196045
 08/13  23:00:00,250.150609624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928412818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798481417,0.0,2.18798481417
 08/14  01:00:00,287.769557749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851183832,0.0,2.18851183832
 08/14  02:00:00,287.769557294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862896903,0.0,2.18862896903
 08/14  03:00:00,287.769556867,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,299.991755149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851276485,0.0,2.18851276485
 08/14  05:00:00,349.357767086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034124878,0.0,2.19034124878
 08/14  06:00:00,988.509837118,32.370188925,454.898863802,0.0,49.8407270682,199.362908273,9.95945302574,7.76958071591,2.18987230983
 08/14  07:00:00,1062.20921713,28.8105561283,459.279698757,0.0,149.522181205,199.362908273,27.2511184264,20.700073934,6.55104449242
 08/14  08:00:00,1630.72344672,29.1961314314,479.168562001,0.0,448.566543614,448.566543614,10.9971824874,0.0434016055947,10.9537808818
 08/14  09:00:00,1588.87901294,32.6797238219,470.505902932,0.0,448.566543614,448.566543614,10.9597088994,0.0,10.9597088994
 08/14  10:00:00,1526.73696382,35.8757901082,454.056170861,0.0,448.566543614,448.566543614,13.1520416884,0.0,13.1520416884
 08/14  11:00:00,1522.12357637,37.9977642212,447.317467117,0.0,448.566543614,448.566543614,13.1799557062,0.0,13.1799557062
 08/14  12:00:00,1477.6265265,34.8081878351,455.846535755,0.0,448.566543614,398.725816546,17.6203039634,0.0,17.6203039634
 08/14  13:00:00,1520.15280982,40.8602433412,442.481298009,0.0,448.566543614,448.566543614,15.405941782,0.0,15.405941782
 08/14  14:00:00,1518.69307626,42.3340886589,439.556066657,0.0,448.566543614,448.566543614,10.9490638524,0.0,10.9490638524
 08/14  15:00:00,1517.09129042,43.3915405325,436.897245527,0.0,448.566543614,448.566543614,10.9456734325,0.0,10.9456734325
 08/14  16:00:00,1565.1091324,47.4783314826,431.934906794,0.0,448.566543614,448.566543614,13.1658709332,0.0,13.1658709332
 08/14  17:00:00,1453.41691715,43.6046327806,436.97950666,0.0,348.885089477,398.725816546,6.56305340588,0.0,6.56305340588
 08/14  18:00:00,1263.6428188,35.5881833676,454.586850508,0.0,249.203635341,299.044362409,6.55392734873,0.0,6.55392734873
 08/14  19:00:00,1246.12759316,32.9550883108,464.151618428,0.0,249.203635341,299.044362409,4.36868101242,0.0,4.36868101242
 08/14  20:00:00,1128.27782999,29.3042922455,473.842997232,0.0,149.522181205,249.203635341,6.54738030968,0.0,6.54738030968
 08/14  21:00:00,1135.43583698,28.9065934892,480.215857107,0.0,149.522181205,249.203635341,2.19033345573,0.0,2.19033345573
 08/14  22:00:00,349.356514602,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851459634,0.0,2.18851459634
 08/14  23:00:00,440.428451445,1.17212745917,99.9573332937,0.0,24.9203635341,199.362908273,2.18863263312,0.0,2.18863263312
 08/14  24:00:00,287.769556802,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769557674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851621128,0.0,2.18851621128
 08/15  02:00:00,287.769558025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863394109,0.0,2.18863394109
 08/15  03:00:00,287.769558069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851828138,0.0,2.18851828138
 08/15  04:00:00,299.991755444,0.0,0.0,0.0,24.9203635341,199.362908273,2.188636057,0.0,2.188636057
 08/15  05:00:00,349.357767423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035650952,0.0,2.19035650952
 08/15  06:00:00,1009.41809081,34.9639508803,473.218940277,0.0,49.8407270682,199.362908273,2.21145132941,0.0218107399807,2.18964058943
 08/15  07:00:00,1102.21862382,28.8105561283,499.304022694,0.0,149.522181205,199.362908273,6.55070324959,0.0,6.55070324959
 08/15  08:00:00,1622.43032197,33.8538637622,466.217731889,0.0,448.566543614,448.566543614,8.76552926403,0.0,8.76552926403
 08/15  09:00:00,1566.44464189,40.6247187066,440.126542455,0.0,448.566543614,448.566543614,13.1495722776,0.0,13.1495722776
 08/15  10:00:00,1516.09359981,44.280527075,435.008060008,0.0,448.566543614,448.566543614,10.9651114836,0.0,10.9651114836
 08/15  11:00:00,1516.92149635,45.5919559339,434.521183013,0.0,448.566543614,448.566543614,15.3791182691,0.0,15.3791182691
 08/15  12:00:00,1468.85727151,40.5221156595,441.363361449,0.0,448.566543614,398.725816546,15.4190000021,0.0,15.4190000021
 08/15  13:00:00,1523.74137235,47.2135156108,439.716577916,0.0,448.566543614,448.566543614,17.6058148544,0.0,17.6058148544
 08/15  14:00:00,1526.5882431,48.698370809,441.240687609,0.0,448.566543614,448.566543614,8.7632586427,0.0,8.7632586427
 08/15  15:00:00,1529.77838177,50.5995203453,443.273068998,0.0,448.566543614,448.566543614,10.9467439799,0.0,10.9467439799
 08/15  16:00:00,1585.2132703,54.420560973,447.288390713,0.0,448.566543614,448.566543614,13.1704668607,0.0,13.1704668607
 08/15  17:00:00,1468.14435608,48.2447356757,449.493952744,0.0,348.885089477,398.725816546,8.74395558807,0.0,8.74395558807
 08/15  18:00:00,1261.58393459,36.5779876344,452.078398927,0.0,249.203635341,299.044362409,6.55352021405,0.0,6.55352021405
 08/15  19:00:00,1237.98405532,33.335199163,455.627968172,0.0,249.203635341,299.044362409,4.36919662385,0.0,4.36919662385
 08/15  20:00:00,1115.23469,30.1307100964,459.973438602,0.0,149.522181205,249.203635341,4.37132791544,0.0,4.37132791544
 08/15  21:00:00,1118.28748613,29.2627040169,462.711394685,0.0,149.522181205,249.203635341,2.1903786472,0.0,2.1903786472
 08/15  22:00:00,477.580867333,0.781418306115,101.238044965,0.0,49.8407270682,199.362908273,2.18870633906,0.0,2.18870633906
 08/15  23:00:00,444.674518963,3.08714367136,113.309741263,0.0,24.9203635341,199.362908273,2.18868396196,0.0,2.18868396196
 08/15  24:00:00,504.048863446,8.46716952359,173.482454776,0.0,24.9203635341,199.362908273,2.18864628736,0.0,2.18864628736
 08/16  01:00:00,287.769558255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868621727,0.0,2.18868621727
 08/16  02:00:00,424.646687649,1.17212745917,96.3977835854,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769558084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868864307,0.0,2.18868864307
 08/16  04:00:00,299.991756297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868962584,0.0,2.18868962584
 08/16  05:00:00,442.249198377,0.781418306115,65.9051926588,0.0,49.8407270682,199.362908273,2.19040704503,0.0,2.19040704503
 08/16  06:00:00,1025.86795381,36.7753415444,487.857427435,0.0,49.8407270682,199.362908273,2.18987764636,0.0,2.18987764636
 08/16  07:00:00,1078.35699881,28.8105561283,475.442395357,0.0,149.522181205,199.362908273,6.55020900633,0.0,6.55020900633
 08/16  08:00:00,1607.72667167,36.0950385157,449.272906639,0.0,448.566543614,448.566543614,10.9532953377,0.0,10.9532953377
 08/16  09:00:00,1572.30802162,42.5378011784,444.3253545,0.0,448.566543614,448.566543614,10.9615780302,0.0,10.9615780302
 08/16  10:00:00,1534.00452499,46.5103418122,452.936445768,0.0,448.566543614,448.566543614,11.4319166056,0.0,11.4319166056
 08/16  11:00:00,1541.43736442,48.2706727435,460.072678384,0.0,448.566543614,448.566543614,14.9035067115,0.0,14.9035067115
 08/16  12:00:00,1486.30822827,43.4065872062,459.629357421,0.0,448.566543614,398.725816546,17.6208893653,0.0,17.6208893653
 08/16  13:00:00,1537.12596436,49.7000617118,453.332125241,0.0,448.566543614,448.566543614,15.4066913245,0.0,15.4066913245
 08/16  14:00:00,1533.20457757,50.7700915855,448.066448902,0.0,448.566543614,448.566543614,10.9494158487,0.0,10.9494158487
 08/16  15:00:00,1529.82347207,51.7266140752,442.845671165,0.0,448.566543614,448.566543614,8.76029008355,0.0,8.76029008355
 08/16  16:00:00,1578.00807154,55.2424697151,437.885348881,0.0,448.566543614,448.566543614,13.1756341376,0.0,13.1756341376
 08/16  17:00:00,1457.85971306,49.3471816143,435.74762228,0.0,348.885089477,398.725816546,8.74395948474,0.0,8.74395948474
 08/16  18:00:00,1257.45887692,38.7612077063,445.22988066,0.0,249.203635341,299.044362409,6.55334447438,0.0,6.55334447438
 08/16  19:00:00,1238.94527472,34.9281954309,454.996191099,0.0,249.203635341,299.044362409,4.3689305461,0.0,4.3689305461
 08/16  20:00:00,1127.92804359,29.6518261147,473.145675158,0.0,149.522181205,249.203635341,6.54716650725,0.0,6.54716650725
 08/16  21:00:00,1135.67394987,28.8954420792,480.465119761,0.0,149.522181205,249.203635341,2.19049820565,0.0,2.19049820565
 08/16  22:00:00,349.356515193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855941018,0.0,2.18855941018
 08/16  23:00:00,348.044657684,0.390709153058,34.5597802815,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,376.977618118,0.781418306115,62.2218203747,0.0,24.9203635341,199.362908273,2.18867921163,0.0,2.18867921163
 08/17  01:00:00,287.769558847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856402626,0.0,2.18856402626
 08/17  02:00:00,287.769559079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868332298,0.0,2.18868332298
 08/17  03:00:00,287.769558825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856917589,0.0,2.18856917589
 08/17  04:00:00,299.991756123,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  05:00:00,349.357769409,0.0,0.0,0.0,49.8407270682,199.362908273,4.3610467054,0.0,4.3610467054
 08/17  06:00:00,986.384095687,35.0637085472,450.08520203,0.0,49.8407270682,199.362908273,2.1897754225,0.0,2.1897754225
 08/17  07:00:00,1049.01178404,28.8105561283,446.09684259,0.0,149.522181205,199.362908273,4.84099626731,0.467627478348,4.37336878896
 08/17  08:00:00,1613.21115096,35.7468207192,455.10559547,0.0,448.566543614,448.566543614,10.9527104607,0.0,10.9527104607
 08/17  09:00:00,1570.82672456,41.490698469,443.642638173,0.0,448.566543614,448.566543614,13.1486639835,0.0,13.1486639835
 08/17  10:00:00,1516.23933814,43.2067660518,436.227555459,0.0,448.566543614,448.566543614,10.96601631,0.0,10.96601631
 08/17  11:00:00,1513.52365706,46.5479972061,430.16729595,0.0,448.566543614,448.566543614,13.1838838563,0.0,13.1838838563
 08/17  12:00:00,1465.63088366,42.7074249619,435.951649627,0.0,448.566543614,398.725816546,17.6208228009,0.0,17.6208228009
 08/17  13:00:00,1538.74968145,50.0833664744,453.897852122,0.0,448.566543614,448.566543614,17.6072766397,0.0,17.6072766397
 08/17  14:00:00,1561.19683535,52.7582196648,472.688395125,0.0,448.566543614,448.566543614,8.7628710235,0.0,8.7628710235
 08/17  15:00:00,1572.95511294,62.1732484738,473.979356261,0.0,448.566543614,448.566543614,10.9462871849,0.0,10.9462871849
 08/17  16:00:00,1632.9317075,73.323628104,473.912185934,0.0,448.566543614,448.566543614,13.1700321868,0.0,13.1700321868
 08/17  17:00:00,1507.65722368,62.1145271846,472.709901932,0.0,348.885089477,398.725816546,8.74366182841,0.0,8.74366182841
 08/17  18:00:00,1285.70514311,40.4673945056,471.813679922,0.0,249.203635341,299.044362409,6.55331200779,0.0,6.55331200779
 08/17  19:00:00,1255.37585328,35.2993907385,474.791927437,0.0,249.203635341,299.044362409,4.36905929125,0.0,4.36905929125
 08/17  20:00:00,1120.31117431,30.4384728154,467.157063677,0.0,149.522181205,249.203635341,4.37120097735,0.0,4.37120097735
 08/17  21:00:00,1120.66474977,29.5117397377,464.963225885,0.0,149.522181205,249.203635341,2.19031262646,0.0,2.19031262646
 08/17  22:00:00,630.838066942,6.93644087228,229.752289268,0.0,49.8407270682,199.362908273,2.18868711358,0.0,2.18868711358
 08/17  23:00:00,698.957211168,8.71762093196,306.826050027,0.0,24.9203635341,199.362908273,2.18869735022,0.0,2.18869735022
 08/17  24:00:00,650.047201315,8.85787867665,279.78287929,0.0,24.9203635341,199.362908273,2.18866122467,0.0,2.18866122467
 08/18  01:00:00,287.769559179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862539536,0.0,2.18862539536
 08/18  02:00:00,287.769558794,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  03:00:00,287.769559281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851212516,0.0,2.18851212516
 08/18  04:00:00,299.991757397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863268864,0.0,2.18863268864
 08/18  05:00:00,349.35776975,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903540496,0.0,2.1903540496
 08/18  06:00:00,1026.10396731,37.3449140466,487.523825791,0.0,49.8407270682,199.362908273,2.246921025,0.0570423131744,2.18987871183
 08/18  07:00:00,1080.04192732,28.8105561283,477.127319175,0.0,149.522181205,199.362908273,6.5500925475,0.0,6.5500925475
 08/18  08:00:00,1609.92205107,35.7935036059,451.769813935,0.0,448.566543614,448.566543614,10.9531901577,0.0,10.9531901577
 08/18  09:00:00,1567.15765294,39.1530920725,442.311162012,0.0,448.566543614,448.566543614,10.9615498762,0.0,10.9615498762
 08/18  10:00:00,1518.33014331,39.8637433987,441.66137479,0.0,448.566543614,448.566543614,10.9626320683,0.0,10.9626320683
 08/18  11:00:00,1517.95372562,41.4530343067,439.692330026,0.0,448.566543614,448.566543614,15.3750878528,0.0,15.3750878528
 08/18  12:00:00,1469.45318595,38.1400940216,444.341269409,0.0,448.566543614,398.725816546,17.6212806387,0.0,17.6212806387
 08/18  13:00:00,1518.60952865,43.711500364,438.086740129,0.0,448.566543614,448.566543614,15.4071338897,0.0,15.4071338897
 08/18  14:00:00,1517.8835317,45.9205877139,435.160010305,0.0,448.566543614,448.566543614,10.9497211768,0.0,10.9497211768
 08/18  15:00:00,1518.91418431,46.9300126902,435.181654386,0.0,448.566543614,448.566543614,8.76056582869,0.0,8.76056582869
 08/18  16:00:00,1565.25282351,48.7608402803,430.796068476,0.0,448.566543614,448.566543614,14.8991312968,0.0,14.8991312968
 08/18  17:00:00,1454.24537776,44.5195856196,436.89300688,0.0,348.885089477,398.725816546,7.02974365261,0.0,7.02974365261
 08/18  18:00:00,1270.72990822,35.6485411845,461.613574488,0.0,249.203635341,299.044362409,6.55358882471,0.0,6.55358882471
 08/18  19:00:00,1255.07283959,32.5150241807,473.536923629,0.0,249.203635341,299.044362409,4.36909602912,0.0,4.36909602912
 08/18  20:00:00,1154.12229596,28.8629557105,491.585127065,0.0,149.522181205,249.203635341,6.54689783202,0.0,6.54689783202
 08/18  21:00:00,1152.13379518,28.8105561283,497.009849431,0.0,149.522181205,249.203635341,2.19023081979,0.0,2.19023081979
 08/18  22:00:00,349.356516343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864540183,0.0,2.18864540183
 08/18  23:00:00,299.99175675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853223729,0.0,2.18853223729
 08/18  24:00:00,287.769558798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,237.928832934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865397049,0.0,2.18865397049
 08/19  02:00:00,237.928833219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854172415,0.0,2.18854172415
 08/19  03:00:00,237.928833127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866338365,0.0,2.18866338365
 08/19  04:00:00,250.151030422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855122296,0.0,2.18855122296
 08/19  05:00:00,274.596680561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027965681,0.0,2.19027965681
 08/19  06:00:00,997.411611811,33.1047259923,463.063901248,0.0,49.8407270682,199.362908273,13.0095581674,10.8196781419,2.18988002549
 08/19  07:00:00,953.199511687,28.8105561283,449.950361205,0.0,49.8407270682,199.362908273,29.030059305,26.8379133612,2.19214594378
 08/19  08:00:00,1212.2264686,28.8213467243,459.77841874,0.0,249.203635341,249.203635341,9.51404627858,2.97002835589,6.54401792268
 08/19  09:00:00,1201.65839226,29.9894721103,484.707688853,0.0,249.203635341,249.203635341,7.59939807651,1.046002354,6.55339572252
 08/19  10:00:00,1154.05691163,30.1746983525,485.811094927,0.0,249.203635341,249.203635341,4.74644805277,0.372097318474,4.3743507343
 08/19  11:00:00,1162.20215698,29.2370353097,494.892598644,0.0,249.203635341,249.203635341,8.73739829505,0.0,8.73739829505
 08/19  12:00:00,1159.19047164,29.6209514873,491.498251527,0.0,249.203635341,249.203635341,4.3756430497,0.0,4.3756430497
 08/19  13:00:00,1151.53694831,30.7919576308,482.674141678,0.0,249.203635341,249.203635341,6.55066947255,0.0,6.55066947255
 08/19  14:00:00,904.906707275,30.3749029892,485.6662614,0.0,74.7610906023,174.442544739,4.36896373026,0.0,4.36896373026
 08/19  15:00:00,913.822970556,30.1103158303,494.84794785,0.0,74.7610906023,174.442544739,4.36621497853,0.0,4.36621497853
 08/19  16:00:00,964.383254778,29.535400055,497.093938696,0.0,74.7610906023,174.442544739,4.36836874302,0.0,4.36836874302
 08/19  17:00:00,923.063220725,29.0204965817,494.386232317,0.0,24.9203635341,149.522181205,2.18966066723,0.0,2.18966066723
 08/19  18:00:00,603.616198835,13.8117419676,241.642486402,0.0,24.9203635341,149.522181205,2.18987313452,0.0,2.18987313452
 08/19  19:00:00,272.223053612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992560164,0.0,2.18992560164
 08/19  20:00:00,306.397720343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974117313,0.0,2.18974117313
 08/19  21:00:00,299.041494277,0.0,0.0,0.0,24.9203635341,149.522181205,4.36200891347,0.0,4.36200891347
 08/19  22:00:00,274.595426176,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886785143,0.0,2.1886785143
 08/19  23:00:00,250.151030078,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928832663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856642369,0.0,2.18856642369
 08/20  01:00:00,237.928415861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799979499,0.0,2.18799979499
 08/20  02:00:00,237.928415322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799826102,0.0,2.18799826102
 08/20  03:00:00,237.928414913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  04:00:00,250.150613694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799680488,0.0,2.18799680488
 08/20  05:00:00,274.596263385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979765062,0.0,2.18979765062
 08/20  06:00:00,323.483800256,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879338434,0.0,2.1879338434
 08/20  07:00:00,296.666194957,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,296.666196039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793257271,0.0,2.18793257271
 08/20  09:00:00,309.015657175,1.92143780437,38.9098985836,0.0,24.9203635341,149.522181205,2.1880289179,0.0,2.1880289179
 08/20  10:00:00,709.853632418,20.330672169,381.56583562,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,535.852580596,10.9012618831,239.171215213,0.0,24.9203635341,149.522181205,2.18928732504,0.0,2.18928732504
 08/20  12:00:00,565.976506312,13.9351850434,272.71639045,0.0,24.9203635341,149.522181205,2.18930861612,0.0,2.18930861612
 08/20  13:00:00,730.100153544,22.7970570978,410.434838662,0.0,24.9203635341,149.522181205,4.36176465559,0.0,4.36176465559
 08/20  14:00:00,636.267113096,18.068297528,338.511421124,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  15:00:00,740.52236993,22.8012240484,420.78613228,0.0,24.9203635341,149.522181205,2.18807590934,0.0,2.18807590934
 08/20  16:00:00,649.513965668,17.3470010637,307.076557131,0.0,24.9203635341,149.522181205,2.18802540691,0.0,2.18802540691
 08/20  17:00:00,812.048145619,23.0724737401,406.485274092,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,710.849395444,18.4547494008,327.069088414,0.0,24.9203635341,149.522181205,2.18810252191,0.0,2.18810252191
 08/20  19:00:00,754.136904215,20.8677165706,381.215317323,0.0,24.9203635341,149.522181205,2.1880882218,0.0,2.1880882218
 08/20  20:00:00,366.85006131,0.740658454798,33.6798318371,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040659153,0.0,0.0,0.0,24.9203635341,149.522181205,4.35952463289,0.0,4.35952463289
 08/20  22:00:00,274.595008545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150613839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795749748,0.0,2.18795749748
 08/20  24:00:00,237.928415341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795630585,0.0,2.18795630585
 08/21  01:00:00,287.769561097,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  02:00:00,287.769561599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865263235,0.0,2.18865263235
 08/21  03:00:00,287.769561879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854288798,0.0,2.18854288798
 08/21  04:00:00,299.991759578,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886674212,0.0,2.1886674212
 08/21  05:00:00,349.357773342,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902822515,0.0,2.1902822515
 08/21  06:00:00,968.94292964,32.5835395278,435.113262622,0.0,49.8407270682,199.362908273,17.3709904601,15.1810658907,2.1899245694
 08/21  07:00:00,1011.84139557,28.8105561283,410.524515434,0.0,149.522181205,199.362908273,36.7071160348,30.1558260503,6.55128998453
 08/21  08:00:00,1567.70913256,29.7925093728,415.887175995,0.0,448.566543614,448.566543614,11.0567313102,0.103384723512,10.9533465867
 08/21  09:00:00,1568.86367082,33.4400619122,449.730198524,0.0,448.566543614,448.566543614,10.9630035254,0.0,10.9630035254
 08/21  10:00:00,1533.61256547,36.6016786913,460.205839799,0.0,448.566543614,448.566543614,10.9643546791,0.0,10.9643546791
 08/21  11:00:00,1522.86030114,38.465394966,447.586519106,0.0,448.566543614,448.566543614,15.3771010847,0.0,15.3771010847
 08/21  12:00:00,1476.85978393,35.1755642931,454.712378459,0.0,448.566543614,398.725816546,17.621760379,0.0,17.621760379
 08/21  13:00:00,1520.05471854,41.9969734401,441.246429785,0.0,448.566543614,448.566543614,15.4057578809,0.0,15.4057578809
 08/21  14:00:00,1515.54084248,44.1160522811,434.62184328,0.0,448.566543614,448.566543614,10.9487088696,0.0,10.9487088696
 08/21  15:00:00,1516.70189491,45.1488455621,434.750516219,0.0,448.566543614,448.566543614,8.76122539102,0.0,8.76122539102
 08/21  16:00:00,1566.78660113,47.9348032538,433.155871504,0.0,448.566543614,448.566543614,13.1752838231,0.0,13.1752838231
 08/21  17:00:00,1454.23346391,43.3597000474,438.040962054,0.0,348.885089477,398.725816546,8.74482055836,0.0,8.74482055836
 08/21  18:00:00,1264.05503133,34.9313364236,455.655889875,0.0,249.203635341,299.044362409,6.55320094573,0.0,6.55320094573
 08/21  19:00:00,1249.08937086,32.2473334954,467.821139541,0.0,249.203635341,299.044362409,4.36947553399,0.0,4.36947553399
 08/21  20:00:00,1149.42990946,29.08651799,486.669171013,0.0,149.522181205,249.203635341,6.54745426284,0.0,6.54745426284
 08/21  21:00:00,1150.96578105,28.8425476568,495.809840009,0.0,149.522181205,249.203635341,2.19046507561,0.0,2.19046507561
 08/21  22:00:00,349.356518551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852485031,0.0,2.18852485031
 08/21  23:00:00,299.991758873,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.769561231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864955397,0.0,2.18864955397
 08/22  01:00:00,287.769562655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854149394,0.0,2.18854149394
 08/22  02:00:00,287.769562789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866755762,0.0,2.18866755762
 08/22  03:00:00,287.76956256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855925187,0.0,2.18855925187
 08/22  04:00:00,299.991759844,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357775397,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106251781,0.0,4.36106251781
 08/22  06:00:00,1022.58764427,35.4805101956,485.87162333,0.0,49.8407270682,199.362908273,2.63454107462,0.444750846825,2.1897902278
 08/22  07:00:00,1093.71872636,28.8105561283,490.804107056,0.0,149.522181205,199.362908273,4.37347854285,0.0,4.37347854285
 08/22  08:00:00,1626.6778102,32.7873472973,471.531704101,0.0,448.566543614,448.566543614,10.9525671516,0.0,10.9525671516
 08/22  09:00:00,1576.014527,35.9964711603,454.324639282,0.0,448.566543614,448.566543614,13.1496934165,0.0,13.1496934165
 08/22  10:00:00,1518.52286524,38.5864897658,443.131327168,0.0,448.566543614,448.566543614,10.9654882013,0.0,10.9654882013
 08/22  11:00:00,1517.73013905,40.5675207384,440.354216304,0.0,448.566543614,448.566543614,15.3802366413,0.0,15.3802366413
 08/22  12:00:00,1468.74459078,38.5721095233,443.200632669,0.0,448.566543614,398.725816546,15.4208066342,0.0,15.4208066342
 08/22  13:00:00,1520.1945063,45.7255847869,437.657592314,0.0,448.566543614,448.566543614,17.6060932511,0.0,17.6060932511
 08/22  14:00:00,1526.29032774,47.5431599368,442.257984161,0.0,448.566543614,448.566543614,10.1091641633,0.0,10.1091641633
 08/22  15:00:00,1526.9891492,47.1741735118,443.653615775,0.0,448.566543614,448.566543614,9.60008869592,0.0,9.60008869592
 08/22  16:00:00,1574.05229886,44.9262094634,443.546574947,0.0,448.566543614,448.566543614,13.1731025596,0.0,13.1731025596
 08/22  17:00:00,1458.3795335,38.5414911327,447.005230508,0.0,348.885089477,398.725816546,8.74453363615,0.0,8.74453363615
 08/22  18:00:00,1261.31525401,31.6465015046,456.200943523,0.0,249.203635341,299.044362409,6.55481706999,0.0,6.55481706999
 08/22  19:00:00,1239.10656539,30.4556238547,459.630039621,0.0,249.203635341,299.044362409,4.36878961849,0.0,4.36878961849
