Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/22  20:00:00,1127.69405918,28.9097147798,465.110119827,0.0,149.522181205,249.203635341,4.37152624606,0.0,4.37152624606
 08/22  21:00:00,1124.04942694,28.8105561283,468.925475327,0.0,149.522181205,249.203635341,4.36095200812,0.0,4.36095200812
 08/22  22:00:00,349.356519047,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,299.991760038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866041038,0.0,2.18866041038
 08/22  24:00:00,287.769562713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855226595,0.0,2.18855226595
 08/23  01:00:00,287.769563844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868060037,0.0,2.18868060037
 08/23  02:00:00,287.769563592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857380106,0.0,2.18857380106
 08/23  03:00:00,287.769563084,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991760902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870163726,0.0,2.18870163726
 08/23  05:00:00,349.357777235,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077295061,0.0,4.36077295061
 08/23  06:00:00,1030.36176113,37.1121178192,492.014451148,0.0,49.8407270682,199.362908273,2.18978521181,0.0,2.18978521181
 08/23  07:00:00,1081.93956708,28.8105561283,479.024944263,0.0,149.522181205,199.362908273,4.37445899919,0.0,4.37445899919
 08/23  08:00:00,1615.16513604,34.2724780855,458.53389252,0.0,448.566543614,448.566543614,10.9525392941,0.0,10.9525392941
 08/23  09:00:00,1570.66123897,36.4663308177,448.501479575,0.0,448.566543614,448.566543614,10.9605196952,0.0,10.9605196952
 08/23  10:00:00,1522.75646632,37.0528831097,448.898534006,0.0,448.566543614,448.566543614,13.1553915017,0.0,13.1553915017
 08/23  11:00:00,1523.1450267,37.4501596806,448.886459977,0.0,448.566543614,448.566543614,13.18398724,0.0,13.18398724
 08/23  12:00:00,1478.56562262,33.805372666,457.788384426,0.0,448.566543614,398.725816546,17.621800294,0.0,17.621800294
 08/23  13:00:00,1523.74033226,37.8907615432,449.038231208,0.0,448.566543614,448.566543614,17.6087562357,0.0,17.6087562357
 08/23  14:00:00,1518.22844242,38.8051793078,442.62030162,0.0,448.566543614,448.566543614,8.76356359906,0.0,8.76356359906
 08/23  15:00:00,1517.56146138,41.0828896075,439.676031391,0.0,448.566543614,448.566543614,10.9473597278,0.0,10.9473597278
 08/23  16:00:00,1567.15409843,42.4094357755,439.048728285,0.0,448.566543614,448.566543614,13.1718358528,0.0,13.1718358528
 08/23  17:00:00,1455.12001272,38.2251885061,444.062004875,0.0,348.885089477,398.725816546,8.74368094428,0.0,8.74368094428
 08/23  18:00:00,1259.7102051,31.9636538949,454.278738747,0.0,249.203635341,299.044362409,6.55420731251,0.0,6.55420731251
 08/23  19:00:00,1239.64209411,29.8345487977,460.786639532,0.0,249.203635341,299.044362409,4.36902767211,0.0,4.36902767211
 08/23  20:00:00,1129.38169155,28.8105561283,466.896907901,0.0,149.522181205,249.203635341,4.37113490783,0.0,4.37113490783
 08/23  21:00:00,1126.30232269,28.8105561283,471.176936514,0.0,149.522181205,249.203635341,6.35013333244,1.98957502265,4.36055830979
 08/23  22:00:00,349.356519954,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991761342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869964654,0.0,2.18869964654
 08/23  24:00:00,287.769563769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859306514,0.0,2.18859306514
 08/24  01:00:00,287.769564855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872342698,0.0,2.18872342698
 08/24  02:00:00,287.769564315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861831172,0.0,2.18861831172
 08/24  03:00:00,287.769563988,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  04:00:00,299.991762297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851320058,0.0,2.18851320058
 08/24  05:00:00,349.357778419,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036833637,0.0,2.19036833637
 08/24  06:00:00,1023.90527158,35.3364299577,487.332692485,0.0,49.8407270682,199.362908273,3.5159768878,1.32606857845,2.18990830935
 08/24  07:00:00,1087.99819016,28.8105561283,485.078301394,0.0,149.522181205,199.362908273,13.8573796451,7.3059745812,6.55140506392
 08/24  08:00:00,1622.04897941,32.765595489,466.924610983,0.0,448.566543614,448.566543614,10.9536874558,0.0,10.9536874558
 08/24  09:00:00,1575.54831762,35.2317944597,454.623084121,0.0,448.566543614,448.566543614,10.9613862625,0.0,10.9613862625
 08/24  10:00:00,1523.36089941,36.2986868699,450.257157035,0.0,448.566543614,448.566543614,13.1545512955,0.0,13.1545512955
 08/24  11:00:00,1521.43748771,36.9805104984,447.64856231,0.0,448.566543614,448.566543614,13.1832557537,0.0,13.1832557537
 08/24  12:00:00,1475.99745721,33.8918357254,455.133740773,0.0,448.566543614,398.725816546,17.6210751971,0.0,17.6210751971
 08/24  13:00:00,1519.18032632,39.9163117946,442.452664767,0.0,448.566543614,448.566543614,17.6081208079,0.0,17.6081208079
 08/24  14:00:00,1518.15556604,41.8352572644,439.517339224,0.0,448.566543614,448.566543614,8.76324753315,0.0,8.76324753315
 08/24  15:00:00,1518.16609735,42.7799575483,438.583593547,0.0,448.566543614,448.566543614,10.9469985959,0.0,10.9469985959
 08/24  16:00:00,1567.66445262,41.8047774155,440.163731265,0.0,448.566543614,448.566543614,13.1715263028,0.0,13.1715263028
 08/24  17:00:00,1456.8321766,36.4430578231,447.556294086,0.0,348.885089477,398.725816546,8.74459020519,0.0,8.74459020519
 08/24  18:00:00,1266.28592591,30.0295717251,462.788536957,0.0,249.203635341,299.044362409,6.55405779469,0.0,6.55405779469
 08/24  19:00:00,1244.07443075,29.3186349117,465.734886952,0.0,249.203635341,299.044362409,4.36956960559,0.0,4.36956960559
 08/24  20:00:00,1132.04026923,28.8105561283,469.555455113,0.0,149.522181205,249.203635341,4.40930940104,0.0375414322315,4.37176796881
 08/24  21:00:00,1133.47715699,28.8105561283,478.347693097,0.0,149.522181205,249.203635341,12.00852802,7.64833741522,4.36019060479
 08/24  22:00:00,349.356521054,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991762398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865362195,0.0,2.18865362195
 08/24  24:00:00,287.769564857,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885486853,0.0,2.1885486853
 08/25  01:00:00,287.769565878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868126412,0.0,2.18868126412
 08/25  02:00:00,287.769565377,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885779011,0.0,2.1885779011
 08/25  03:00:00,287.769565154,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991763467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870968984,0.0,2.18870968984
 08/25  05:00:00,349.357780192,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033378241,0.0,2.19033378241
 08/25  06:00:00,1009.84040355,33.5197013423,475.067918084,0.0,49.8407270682,199.362908273,26.6102114867,24.4202732114,2.18993827534
 08/25  07:00:00,1075.27820529,28.8105561283,472.337529213,0.0,149.522181205,199.362908273,42.7190668875,36.1677215891,6.55134529839
 08/25  08:00:00,1624.57390031,32.1039269777,470.110671028,0.0,448.566543614,448.566543614,11.6811187768,0.726046574449,10.9550722024
 08/25  09:00:00,1578.4222721,36.1816865077,456.547130405,0.0,448.566543614,448.566543614,10.9697417456,0.00827405345512,10.9614676921
 08/25  10:00:00,1521.3178864,38.8139707057,445.698851224,0.0,448.566543614,448.566543614,13.1547183916,0.0,13.1547183916
 08/25  11:00:00,1516.08688619,40.6978924521,438.580567969,0.0,448.566543614,448.566543614,13.1835429987,0.0,13.1835429987
 08/25  12:00:00,1468.85271023,37.1684368806,444.712380237,0.0,448.566543614,398.725816546,17.6216364304,0.0,17.6216364304
 08/25  13:00:00,1519.77910319,43.9144617365,439.053279264,0.0,448.566543614,448.566543614,17.6088120063,0.0,17.6088120063
 08/25  14:00:00,1518.4319847,45.3310560072,436.297951963,0.0,448.566543614,448.566543614,8.7635780253,0.0,8.7635780253
 08/25  15:00:00,1517.63334123,46.2741257119,434.556661071,0.0,448.566543614,448.566543614,10.947465928,0.0,10.947465928
 08/25  16:00:00,1567.16730253,48.9275604581,432.543788382,0.0,448.566543614,448.566543614,13.1722089767,0.0,13.1722089767
 08/25  17:00:00,1453.26759296,43.7962661245,436.638496284,0.0,348.885089477,398.725816546,8.74393396818,0.0,8.74393396818
 08/25  18:00:00,1262.68533177,34.6792983992,454.538211707,0.0,249.203635341,299.044362409,6.55439674071,0.0,6.55439674071
 08/25  19:00:00,1249.98000305,31.1274096383,469.831681186,0.0,249.203635341,299.044362409,4.36915625981,0.0,4.36915625981
 08/25  20:00:00,1144.0242842,29.0043967829,481.345652538,0.0,149.522181205,249.203635341,4.37128507105,0.0,4.37128507105
 08/25  21:00:00,1140.97802811,28.8350634982,485.829564269,0.0,149.522181205,249.203635341,4.36069795035,0.0,4.36069795035
 08/25  22:00:00,349.356522145,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,299.991763467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853573634,0.0,2.18853573634
 08/25  24:00:00,287.769565954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866785441,0.0,2.18866785441
 08/26  01:00:00,237.92884011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856723822,0.0,2.18856723822
 08/26  02:00:00,237.928839778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870116422,0.0,2.18870116422
 08/26  03:00:00,237.928839263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151037377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859977619,0.0,2.18859977619
 08/26  05:00:00,274.596691732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046374946,0.0,2.19046374946
 08/26  06:00:00,1008.36410628,33.4422985837,473.685172091,0.0,49.8407270682,199.362908273,6.35729256189,1.9976434274,4.35964913449
 08/26  07:00:00,996.470770622,28.8105561283,484.682635703,0.0,49.8407270682,199.362908273,22.5280176146,20.3358550353,2.19216257937
 08/26  08:00:00,1245.08273769,28.8105561283,492.646155011,0.0,249.203635341,249.203635341,6.37395559395,2.0045354383,4.36942015565
 08/26  09:00:00,1198.81548556,29.2030386035,482.651696874,0.0,249.203635341,249.203635341,6.89427961732,0.339283802163,6.55499581516
 08/26  10:00:00,1139.11799036,30.0386684322,471.00843979,0.0,249.203635341,249.203635341,6.55905448863,0.00827522408016,6.55077926455
 08/26  11:00:00,1134.91244795,30.2559832722,466.583910809,0.0,249.203635341,249.203635341,6.55771390562,0.0,6.55771390562
 08/26  12:00:00,1133.40453864,30.9754946818,464.357748692,0.0,249.203635341,249.203635341,6.55285778767,0.0,6.55285778767
 08/26  13:00:00,1134.15940682,31.7474813249,464.341047565,0.0,249.203635341,249.203635341,6.55083356828,0.0,6.55083356828
 08/26  14:00:00,891.170257653,29.1819600011,473.122735367,0.0,74.7610906023,174.442544739,4.36920104295,0.0,4.36920104295
 08/26  15:00:00,892.093029314,28.8105561283,474.415744094,0.0,74.7610906023,174.442544739,7.15135830727,2.78439663301,4.36696167426
 08/26  16:00:00,942.541356068,28.8105561283,475.968273069,0.0,74.7610906023,174.442544739,16.3024041484,11.9343415183,4.36806263007
 08/26  17:00:00,906.532574244,28.8105561283,478.04923941,0.0,24.9203635341,149.522181205,24.8003122946,22.6105032239,2.18980907078
 08/26  18:00:00,296.667458797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995492398,0.0,2.18995492398
 08/26  19:00:00,272.223063151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978186309,0.0,2.18978186309
 08/26  20:00:00,314.941396666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992632418,0.0,2.18992632418
 08/26  21:00:00,299.041507197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180319593,0.0,4.36180319593
 08/26  22:00:00,274.595432812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857615979,0.0,2.18857615979
 08/26  23:00:00,250.151037024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  24:00:00,237.928839741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871032725,0.0,2.18871032725
 08/27  01:00:00,237.928421813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811133739,0.0,2.18811133739
 08/27  02:00:00,237.928421025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  03:00:00,237.928420994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812158769,0.0,2.18812158769
 08/27  04:00:00,250.150619642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793669687,0.0,2.18793669687
 08/27  05:00:00,274.596273657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976497541,0.0,2.18976497541
 08/27  06:00:00,323.48380599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809380388,0.0,2.18809380388
 08/27  07:00:00,305.209867543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,615.535176028,12.2057554491,247.787899511,0.0,24.9203635341,149.522181205,2.1881050994,0.0,2.1881050994
 08/27  09:00:00,842.666812749,22.645367105,461.095233468,0.0,24.9203635341,149.522181205,2.18811590176,0.0,2.18811590176
 08/27  10:00:00,725.118576354,18.8328875572,400.314959142,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,647.589818827,16.1693568102,344.633693358,0.0,24.9203635341,149.522181205,2.18933542466,0.0,2.18933542466
 08/27  12:00:00,598.580817531,11.3076597477,295.223093938,0.0,24.9203635341,149.522181205,2.18914771185,0.0,2.18914771185
 08/27  13:00:00,743.176167404,19.3512065852,419.575911324,0.0,24.9203635341,149.522181205,4.36220534708,0.0,4.36220534708
 08/27  14:00:00,375.173272097,5.3928690366,127.800202625,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  15:00:00,323.802658401,4.2335847618,91.2934162382,0.0,24.9203635341,149.522181205,2.18808046621,0.0,2.18808046621
 08/27  16:00:00,594.244372871,13.8117419676,268.938500612,0.0,24.9203635341,149.522181205,2.18813061669,0.0,2.18813061669
 08/27  17:00:00,775.014746305,15.0344278705,385.226008493,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,546.005979331,8.64214417446,199.943407233,0.0,24.9203635341,149.522181205,2.18810242226,0.0,2.18810242226
 08/27  19:00:00,739.955907868,13.8117419676,363.120639179,0.0,24.9203635341,149.522181205,2.18811305123,0.0,2.18811305123
 08/27  20:00:00,401.05921311,0.781418306115,59.1328521328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.04066936,0.0,0.0,0.0,24.9203635341,149.522181205,4.35977011465,0.0,4.35977011465
 08/27  22:00:00,274.595014161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,250.150619571,0.0,0.0,0.0,24.9203635341,149.522181205,2.188083308,0.0,2.188083308
 08/27  24:00:00,237.928421441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809401442,0.0,2.18809401442
 08/28  01:00:00,287.769568881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,287.769569284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857415782,0.0,2.18857415782
 08/28  03:00:00,287.769569682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871286633,0.0,2.18871286633
 08/28  04:00:00,299.991767498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861565714,0.0,2.18861565714
 08/28  05:00:00,349.357785843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049544882,0.0,2.19049544882
 08/28  06:00:00,1013.0349055,33.8694786791,477.928864744,0.0,49.8407270682,199.362908273,4.08168870143,1.89185741354,2.18983128789
 08/28  07:00:00,1108.16235664,28.8105561283,496.695744694,0.0,149.522181205,199.362908273,18.0784024468,11.5278729482,6.55052949869
 08/28  08:00:00,1630.15133119,30.5700689879,477.22245399,0.0,448.566543614,448.566543614,10.9583666519,0.00413866476427,10.9542279871
 08/28  09:00:00,1570.34583714,35.3131561445,449.33920627,0.0,448.566543614,448.566543614,10.9626848892,0.0,10.9626848892
 08/28  10:00:00,1517.87904395,39.3531323611,441.720809778,0.0,448.566543614,448.566543614,13.1526651093,0.0,13.1526651093
 08/28  11:00:00,1519.38655027,41.998919536,440.579174371,0.0,448.566543614,448.566543614,13.1818011554,0.0,13.1818011554
 08/28  12:00:00,1471.2213351,38.314765424,445.93463201,0.0,448.566543614,398.725816546,17.6248335233,0.0,17.6248335233
 08/28  13:00:00,1520.09737898,45.4815759128,437.804401014,0.0,448.566543614,448.566543614,15.4110452751,0.0,15.4110452751
 08/28  14:00:00,1519.90891286,46.8698312974,436.236078403,0.0,448.566543614,448.566543614,10.9511216193,0.0,10.9511216193
 08/28  15:00:00,1518.91697585,47.2413779645,434.873018115,0.0,448.566543614,448.566543614,10.9469041296,0.0,10.9469041296
 08/28  16:00:00,1568.56984074,48.8924320175,433.981420777,0.0,448.566543614,448.566543614,13.1719598227,0.0,13.1719598227
 08/28  17:00:00,1456.21944701,41.5167229345,441.869873766,0.0,348.885089477,398.725816546,8.74483018146,0.0,8.74483018146
 08/28  18:00:00,1265.96162214,31.5131955126,460.980588516,0.0,249.203635341,299.044362409,6.55473934186,0.0,6.55473934186
 08/28  19:00:00,1246.2777494,30.3035244799,466.95330121,0.0,249.203635341,299.044362409,4.36908819885,0.0,4.36908819885
 08/28  20:00:00,1146.07030277,28.9079392119,474.94444896,0.0,149.522181205,249.203635341,4.37125568306,0.0,4.37125568306
 08/28  21:00:00,1133.12588095,28.8106867572,478.001787861,0.0,149.522181205,249.203635341,4.36065167664,0.0,4.36065167664
 08/28  22:00:00,349.356525914,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,299.991767311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838735458,0.0,2.18838735458
 08/28  24:00:00,287.769569713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865390859,0.0,2.18865390859
 08/29  01:00:00,287.76957118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855984153,0.0,2.18855984153
 08/29  02:00:00,287.769570812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870115784,0.0,2.18870115784
 08/29  03:00:00,287.769570352,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.99176848,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886061848,0.0,2.1886061848
 08/29  05:00:00,349.357788785,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048558707,0.0,2.19048558707
 08/29  06:00:00,1019.91129686,34.8283328445,483.847067408,0.0,49.8407270682,199.362908273,5.32365543595,0.963946775049,4.3597086609
 08/29  07:00:00,1104.52278813,28.8105561283,493.060718217,0.0,149.522181205,199.362908273,9.58847734944,5.21394459141,4.37453275803
 08/29  08:00:00,1620.71600611,33.70287483,464.65431213,0.0,448.566543614,448.566543614,10.9543986866,0.0,10.9543986866
 08/29  09:00:00,1567.29245676,40.144071815,441.45490214,0.0,448.566543614,448.566543614,13.1495577338,0.0,13.1495577338
 08/29  10:00:00,1515.99228541,43.5786001437,435.608576097,0.0,448.566543614,448.566543614,10.9674871829,0.0,10.9674871829
 08/29  11:00:00,1519.52131353,45.8207328535,436.892099225,0.0,448.566543614,448.566543614,15.3818203268,0.0,15.3818203268
 08/29  12:00:00,1470.00680168,42.0771769708,440.957678429,0.0,448.566543614,398.725816546,15.4236375336,0.0,15.4236375336
 08/29  13:00:00,1523.2130242,48.1362851083,438.265322787,0.0,448.566543614,448.566543614,17.6101149209,0.0,17.6101149209
 08/29  14:00:00,1525.31685409,49.8293442403,438.684499455,0.0,448.566543614,448.566543614,10.9500558494,0.0,10.9500558494
 08/29  15:00:00,1522.74728693,46.4644413258,439.480251716,0.0,448.566543614,448.566543614,8.76200107315,0.0,8.76200107315
 08/29  16:00:00,1570.48260098,45.0940192538,439.692569988,0.0,448.566543614,448.566543614,13.177510834,0.0,13.177510834
 08/29  17:00:00,1459.00991129,40.0035864115,446.173477104,0.0,348.885089477,398.725816546,8.74504617602,0.0,8.74504617602
 08/29  18:00:00,1260.37934905,34.2539047386,452.657603016,0.0,249.203635341,299.044362409,6.55427355643,0.0,6.55427355643
 08/29  19:00:00,1237.4479022,31.6478747897,456.779100792,0.0,249.203635341,299.044362409,4.36892943372,0.0,4.36892943372
 08/29  20:00:00,1134.33543662,29.0627043176,463.054812672,0.0,149.522181205,249.203635341,6.54765069832,0.0,6.54765069832
 08/29  21:00:00,1121.48280133,28.8188578823,466.350535736,0.0,149.522181205,249.203635341,2.19051016917,0.0,2.19051016917
 08/29  22:00:00,349.356527965,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868671909,0.0,2.18868671909
 08/29  23:00:00,299.991768669,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885919276,0.0,2.1885919276
 08/29  24:00:00,287.769570419,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769571948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873575549,0.0,2.18873575549
 08/30  02:00:00,287.769572392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864301798,0.0,2.18864301798
 08/30  03:00:00,287.769572666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855035388,0.0,2.18855035388
 08/30  04:00:00,299.991770314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869456606,0.0,2.18869456606
 08/30  05:00:00,349.357790549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034851672,0.0,2.19034851672
 08/30  06:00:00,1021.03009353,35.7783884017,484.016485653,0.0,49.8407270682,199.362908273,2.2108517575,0.0210033898036,2.1898483677
 08/30  07:00:00,1100.00211971,28.8105561283,488.54235404,0.0,149.522181205,199.362908273,8.55387383454,2.00275852,6.55111531453
 08/30  08:00:00,1613.93730451,34.7607905342,456.817689208,0.0,448.566543614,448.566543614,10.9546701866,0.0,10.9546701866
 08/30  09:00:00,1565.46356061,41.6165067431,438.153556699,0.0,448.566543614,448.566543614,10.9631463853,0.0,10.9631463853
 08/30  10:00:00,1519.21924087,45.5850609059,436.829053375,0.0,448.566543614,448.566543614,13.1527400374,0.0,13.1527400374
 08/30  11:00:00,1523.78333598,47.9722104489,439.002642681,0.0,448.566543614,448.566543614,13.1821650931,0.0,13.1821650931
 08/30  12:00:00,1472.63738439,43.2738612017,442.391552918,0.0,448.566543614,398.725816546,17.6258304144,0.0,17.6258304144
 08/30  13:00:00,1525.60340855,50.9400148994,437.851959011,0.0,448.566543614,448.566543614,15.4121985176,0.0,15.4121985176
 08/30  14:00:00,1526.04208155,52.0502335348,437.2331968,0.0,448.566543614,448.566543614,10.9519005513,0.0,10.9519005513
 08/30  15:00:00,1528.83677196,52.7730616756,439.812933892,0.0,448.566543614,448.566543614,10.9478064853,0.0,10.9478064853
 08/30  16:00:00,1577.72861041,55.0353998123,437.6162949,0.0,448.566543614,448.566543614,13.1733772546,0.0,13.1733772546
 08/30  17:00:00,1460.01083577,48.4120647552,438.778200692,0.0,348.885089477,398.725816546,8.74462933426,0.0,8.74462933426
 08/30  18:00:00,1259.34860807,38.1246614558,447.77481884,0.0,249.203635341,299.044362409,6.5549899819,0.0,6.5549899819
 08/30  19:00:00,1236.18666421,33.852798536,453.312933718,0.0,249.203635341,299.044362409,4.36891362462,0.0,4.36891362462
 08/30  20:00:00,1135.37276733,29.5821904188,463.572651976,0.0,149.522181205,249.203635341,4.37176308199,0.0,4.37176308199
 08/30  21:00:00,1124.14220633,28.9728498845,468.855945072,0.0,149.522181205,249.203635341,4.36113637158,0.0,4.36113637158
 08/30  22:00:00,349.356529002,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  23:00:00,465.845053136,1.17212745917,125.373888317,0.0,24.9203635341,199.362908273,2.1887577073,0.0,2.1887577073
 08/30  24:00:00,287.76957244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866529222,0.0,2.18866529222
 08/31  01:00:00,287.769574267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857589717,0.0,2.18857589717
 08/31  02:00:00,439.328948727,1.17212745917,111.079996507,0.0,24.9203635341,199.362908273,2.18872412027,0.0,2.18872412027
 08/31  03:00:00,287.769573687,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886327786,0.0,2.1886327786
 08/31  04:00:00,299.991771229,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  05:00:00,349.357793727,0.0,0.0,0.0,49.8407270682,199.362908273,4.36084590677,0.0,4.36084590677
 08/31  06:00:00,1010.14156266,37.1324615797,471.773894218,0.0,49.8407270682,199.362908273,2.18970351362,0.0,2.18970351362
 08/31  07:00:00,1095.7667474,28.8105561283,484.308408601,0.0,149.522181205,199.362908273,4.38596927298,0.0124166209473,4.37355265203
 08/31  08:00:00,1610.91061471,36.3800034543,452.171771173,0.0,448.566543614,448.566543614,10.9552978914,0.0,10.9552978914
 08/31  09:00:00,1565.02987973,43.6482271643,435.688151712,0.0,448.566543614,448.566543614,13.1520431396,0.0,13.1520431396
 08/31  10:00:00,1519.25468782,46.6650516644,435.784494125,0.0,448.566543614,448.566543614,10.9665208133,0.0,10.9665208133
 08/31  11:00:00,1523.59346124,49.3199895559,437.464966909,0.0,448.566543614,448.566543614,15.3813514965,0.0,15.3813514965
 08/31  12:00:00,1473.12296351,44.2747004712,441.876281218,0.0,448.566543614,398.725816546,17.6265146916,0.0,17.6265146916
 08/31  13:00:00,1529.33321025,51.8891764196,440.980372141,0.0,448.566543614,448.566543614,15.4110071282,0.0,15.4110071282
 08/31  14:00:00,1530.68960965,53.0449067211,442.12377618,0.0,448.566543614,448.566543614,10.9508990811,0.0,10.9508990811
 08/31  15:00:00,1532.53348208,54.3242724722,443.114471119,0.0,448.566543614,448.566543614,10.9468595028,0.0,10.9468595028
 08/31  16:00:00,1587.44351622,56.3652246234,448.140185607,0.0,448.566543614,448.566543614,13.1707202503,0.0,13.1707202503
 08/31  17:00:00,1470.31179483,48.6238875874,452.000598167,0.0,348.885089477,398.725816546,8.74506196102,0.0,8.74506196102
 08/31  18:00:00,1260.99266658,36.0236509484,452.288263378,0.0,249.203635341,299.044362409,6.55368836547,0.0,6.55368836547
 08/31  19:00:00,1237.00874898,33.1877375769,454.800076251,0.0,249.203635341,299.044362409,4.36934224828,0.0,4.36934224828
 08/31  20:00:00,1131.18322809,29.8938896435,459.071409454,0.0,149.522181205,249.203635341,4.37201003323,0.0,4.37201003323
 08/31  21:00:00,1117.79640836,29.1558749537,462.32712022,0.0,149.522181205,249.203635341,2.19048174491,0.0,2.19048174491
 08/31  22:00:00,415.708896587,0.390709153058,52.8592058968,0.0,49.8407270682,199.362908273,2.188759848,0.0,2.188759848
 08/31  23:00:00,420.94225566,0.781418306115,93.9641868063,0.0,24.9203635341,199.362908273,2.18857392096,0.0,2.18857392096
 08/31  24:00:00,287.76957425,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887211445,0.0,2.1887211445
 09/01  01:00:00,451.174498835,1.17212745917,122.925517545,0.0,24.9203635341,199.362908273,2.18875440336,0.0,2.18875440336
 09/01  02:00:00,287.769575213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854739269,0.0,2.18854739269
 09/01  03:00:00,287.769575148,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991773373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869747212,0.0,2.18869747212
 09/01  05:00:00,349.357796043,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035718397,0.0,2.19035718397
 09/01  06:00:00,998.454961779,36.5303462727,460.689406209,0.0,49.8407270682,199.362908273,2.18997499742,0.0,2.18997499742
 09/01  07:00:00,1088.00873488,28.8105561283,476.550082508,0.0,149.522181205,199.362908273,6.99261244828,0.440790660273,6.55182178801
 09/01  08:00:00,1619.45370853,37.3168108322,459.778046166,0.0,448.566543614,448.566543614,10.9545578852,0.0,10.9545578852
 09/01  09:00:00,1564.85932399,43.0714368241,436.094367999,0.0,448.566543614,448.566543614,13.1500002214,0.0,13.1500002214
 09/01  10:00:00,1512.99621015,46.4572862157,429.733778884,0.0,448.566543614,448.566543614,10.9681408919,0.0,10.9681408919
 09/01  11:00:00,1515.7118981,48.5754101043,430.327961853,0.0,448.566543614,448.566543614,15.3833152911,0.0,15.3833152911
 09/01  12:00:00,1469.79776893,44.1962380008,438.62953068,0.0,448.566543614,398.725816546,17.3469215006,0.0,17.3469215006
 09/01  13:00:00,1526.40006565,52.5514467719,437.037154142,0.0,448.566543614,448.566543614,15.6866724109,0.0,15.6866724109
 09/01  14:00:00,1525.89415026,53.4686548762,435.622453216,0.0,448.566543614,448.566543614,10.9511266144,0.0,10.9511266144
 09/01  15:00:00,1525.9336194,54.533939142,434.629095231,0.0,448.566543614,448.566543614,10.9471438013,0.0,10.9471438013
 09/01  16:00:00,1577.54464104,56.1685493893,436.304605369,0.0,448.566543614,448.566543614,13.1695589247,0.0,13.1695589247
 09/01  17:00:00,1457.68234333,45.5261939367,439.53776279,0.0,348.885089477,398.725816546,6.56365655992,0.0,6.56365655992
 09/01  18:00:00,1260.69693882,34.2027293408,453.026346435,0.0,249.203635341,299.044362409,6.55576075174,0.0,6.55576075174
 09/01  19:00:00,1240.66952564,32.1894812254,459.459103836,0.0,249.203635341,299.044362409,6.54384307527,0.0,6.54384307527
 09/01  20:00:00,1139.10613232,29.5511017676,467.337096027,0.0,149.522181205,249.203635341,4.37201488264,0.0,4.37201488264
 09/01  21:00:00,1134.17159248,28.9454351185,478.912741818,0.0,149.522181205,249.203635341,2.19030068659,0.0,2.19030068659
 09/01  22:00:00,349.356532463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872126907,0.0,2.18872126907
 09/01  23:00:00,394.249972787,0.781418306115,67.2719576552,0.0,24.9203635341,199.362908273,2.1886329679,0.0,2.1886329679
 09/01  24:00:00,332.422720263,0.390709153058,31.1600251393,0.0,24.9203635341,199.362908273,2.18866532249,0.0,2.18866532249
 09/02  01:00:00,237.928850015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870023475,0.0,2.18870023475
 09/02  02:00:00,237.928849637,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928849981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861538872,0.0,2.18861538872
 09/02  04:00:00,250.151048217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876840759,0.0,2.18876840759
 09/02  05:00:00,274.596707885,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055667485,0.0,2.19055667485
 09/02  06:00:00,1006.54075455,34.6204717306,470.685050481,0.0,49.8407270682,199.362908273,2.21891517009,0.0289721964764,2.18994297362
 09/02  07:00:00,1007.4992474,28.8105561283,495.723918468,0.0,49.8407270682,199.362908273,6.88359203586,2.51886081974,4.36473121612
 09/02  08:00:00,1234.75807641,28.8105561283,482.322608383,0.0,249.203635341,249.203635341,4.78368901658,0.413895412558,4.36979360402
 09/02  09:00:00,1187.75227426,29.5896202202,471.202062742,0.0,249.203635341,249.203635341,6.61329192883,0.0579750175476,6.55531691128
 09/02  10:00:00,1132.03183207,31.0824086245,462.878506767,0.0,249.203635341,249.203635341,6.55078780411,0.0,6.55078780411
 09/02  11:00:00,1127.20113978,31.7533050252,457.375233171,0.0,249.203635341,249.203635341,6.55798639482,0.0,6.55798639482
 09/02  12:00:00,1124.93834656,32.5211356452,454.345874347,0.0,249.203635341,249.203635341,6.55325397854,0.0,6.55325397854
 09/02  13:00:00,1124.79139664,34.0478068264,452.672672348,0.0,249.203635341,249.203635341,6.55057273444,0.0,6.55057273444
 09/02  14:00:00,877.422566645,33.1864034009,455.370569638,0.0,74.7610906023,174.442544739,4.36961520618,0.0,4.36961520618
 09/02  15:00:00,880.618891298,32.5811463771,459.172993189,0.0,74.7610906023,174.442544739,4.36742721868,0.0,4.36742721868
 09/02  16:00:00,932.574497188,32.0995318643,462.721001293,0.0,74.7610906023,174.442544739,4.36861980427,0.0,4.36861980427
 09/02  17:00:00,897.952062349,31.2558481694,467.039698107,0.0,24.9203635341,149.522181205,2.18974523702,0.0,2.18974523702
 09/02  18:00:00,694.222851167,13.9721016139,311.347541689,0.0,24.9203635341,149.522181205,2.18997649237,0.0,2.18997649237
 09/02  19:00:00,709.293735729,12.8961088619,333.946183179,0.0,24.9203635341,149.522181205,2.18991648409,0.0,2.18991648409
 09/02  20:00:00,399.561044491,0.781418306115,49.0897506884,0.0,24.9203635341,149.522181205,4.35996603496,0.0,4.35996603496
 09/02  21:00:00,337.433075046,0.390709153058,24.8984411132,0.0,24.9203635341,149.522181205,2.19118083403,0.0,2.19118083403
 09/02  22:00:00,274.59544357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869117648,0.0,2.18869117648
 09/02  23:00:00,250.151047571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860663901,0.0,2.18860663901
 09/02  24:00:00,237.928849619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,237.92843022,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880998711,0.0,2.1880998711
 09/03  02:00:00,237.928430434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812799514,0.0,2.18812799514
 09/03  03:00:00,237.928429414,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150627973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815626052,0.0,2.18815626052
 09/03  05:00:00,274.596288942,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899038958,0.0,2.1899038958
 09/03  06:00:00,323.483815176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815478762,0.0,2.18815478762
 09/03  07:00:00,305.209876706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798606243,0.0,2.18798606243
 09/03  08:00:00,448.089462072,6.72070637009,118.955285092,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,765.556580056,18.7859851842,391.945255781,0.0,24.9203635341,149.522181205,2.18813411789,0.0,2.18813411789
 09/03  10:00:00,799.616333947,22.6492407186,466.976422076,0.0,24.9203635341,149.522181205,2.18772044033,0.0,2.18772044033
 09/03  11:00:00,723.059118902,18.6625421084,398.534500284,0.0,24.9203635341,149.522181205,2.18935842559,0.0,2.18935842559
 09/03  12:00:00,780.576565646,21.1708335427,452.889729444,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,739.920378542,18.9038535445,415.138740499,0.0,24.9203635341,149.522181205,4.3624373521,0.0,4.3624373521
 09/03  14:00:00,816.196301955,23.2093825728,483.002082141,0.0,24.9203635341,149.522181205,2.18935791966,0.0,2.18935791966
 09/03  15:00:00,739.515801074,19.0190030641,414.636096153,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,862.99698687,22.8780734943,481.250282008,0.0,24.9203635341,149.522181205,2.18814285758,0.0,2.18814285758
 09/03  17:00:00,824.395798475,18.8428087031,414.140378788,0.0,24.9203635341,149.522181205,2.18813218376,0.0,2.18813218376
 09/03  18:00:00,899.720480889,22.6754363999,481.513818914,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,749.066515137,17.1533085318,378.714100319,0.0,24.9203635341,149.522181205,2.18816073691,0.0,2.18816073691
 09/03  20:00:00,420.85588551,0.976772882644,63.6393029549,0.0,24.9203635341,149.522181205,2.18812379828,0.0,2.18812379828
 09/03  21:00:00,380.302146107,0.781418306115,54.2752401731,0.0,24.9203635341,149.522181205,2.189862118,0.0,2.189862118
 09/03  22:00:00,316.02920199,0.390709153058,27.9410660523,0.0,24.9203635341,149.522181205,2.18799049969,0.0,2.18799049969
 09/03  23:00:00,250.150627154,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928430319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801940156,0.0,2.18801940156
 09/04  01:00:00,237.928431771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805153464,0.0,2.18805153464
 09/04  02:00:00,237.928430842,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928431715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808283178,0.0,2.18808283178
 09/04  04:00:00,250.150629668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811424895,0.0,2.18811424895
 09/04  05:00:00,274.596291489,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899154411,0.0,2.1899154411
 09/04  06:00:00,323.483815708,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,305.209878118,0.0,0.0,0.0,24.9203635341,149.522181205,2.188118939,0.0,2.188118939
 09/04  08:00:00,296.666212203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815055905,0.0,2.18815055905
 09/04  09:00:00,259.999618065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798456829,0.0,2.18798456829
 09/04  10:00:00,211.110826731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,638.490791068,12.5444706242,329.273866612,0.0,24.9203635341,149.522181205,2.18933735269,0.0,2.18933735269
 09/04  12:00:00,771.406113092,20.4387321853,442.803381648,0.0,24.9203635341,149.522181205,2.18941364104,0.0,2.18941364104
 09/04  13:00:00,796.682349496,17.8294117731,473.053851884,0.0,24.9203635341,149.522181205,2.19124700719,0.0,2.19124700719
 09/04  14:00:00,855.622034208,22.1282951812,523.191705787,0.0,24.9203635341,149.522181205,2.18938633065,0.0,2.18938633065
 09/04  15:00:00,758.727191171,18.0616306699,434.671303582,0.0,24.9203635341,149.522181205,2.18814231888,0.0,2.18814231888
 09/04  16:00:00,730.313110477,14.5960442372,365.502389122,0.0,24.9203635341,149.522181205,2.18813472572,0.0,2.18813472572
 09/04  17:00:00,605.093541309,8.54531135421,236.7998781,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,710.528313272,12.3100451323,323.852740218,0.0,24.9203635341,149.522181205,2.18812696005,0.0,2.18812696005
 09/04  19:00:00,312.372585285,0.390709153058,26.6576596498,0.0,24.9203635341,149.522181205,2.18815859885,0.0,2.18815859885
 09/04  20:00:00,323.483815959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799228598,0.0,2.18799228598
 09/04  21:00:00,299.040687197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991649958,0.0,2.18991649958
 09/04  22:00:00,274.595024262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150629649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799751864,0.0,2.18799751864
 09/04  24:00:00,237.928431737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802948349,0.0,2.18802948349
 09/05  01:00:00,287.769582274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  02:00:00,287.76958237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873794467,0.0,2.18873794467
 09/05  03:00:00,287.769582784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886619845,0.0,2.1886619845
 09/05  04:00:00,299.991780825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858612207,0.0,2.18858612207
 09/05  05:00:00,349.357807131,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903949532,0.0,2.1903949532
 09/05  06:00:00,1010.98008579,36.3321786381,473.412673497,0.0,49.8407270682,199.362908273,2.21030891227,0.0203065787569,2.19000233352
 09/05  07:00:00,1102.99236307,28.8105561283,491.533461624,0.0,149.522181205,199.362908273,7.29921558498,0.748093244338,6.55112234064
 09/05  08:00:00,1618.43234707,33.9895659278,462.083881037,0.0,448.566543614,448.566543614,10.9549530161,0.0,10.9549530161
 09/05  09:00:00,1566.50141221,38.3524487112,442.455385533,0.0,448.566543614,448.566543614,10.9621068667,0.0,10.9621068667
 09/05  10:00:00,1517.77410082,42.8188809102,438.150022132,0.0,448.566543614,448.566543614,13.1586988897,0.0,13.1586988897
 09/05  11:00:00,1523.4753887,46.7757009898,439.989986247,0.0,448.566543614,448.566543614,15.3848016934,0.0,15.3848016934
 09/05  12:00:00,1476.60258575,42.4058369967,448.007599631,0.0,448.566543614,398.725816546,17.6273489008,0.0,17.6273489008
 09/05  13:00:00,1533.2136417,47.5573093906,450.458578894,0.0,448.566543614,448.566543614,15.4125465642,0.0,15.4125465642
 09/05  14:00:00,1532.078418,50.1255218849,447.0445669,0.0,448.566543614,448.566543614,10.9519032719,0.0,10.9519032719
 09/05  15:00:00,1529.96480212,50.3494687338,444.306338165,0.0,448.566543614,448.566543614,10.9482563708,0.0,10.9482563708
 09/05  16:00:00,1580.18366384,52.1265146038,443.990063684,0.0,448.566543614,448.566543614,13.1733735925,0.0,13.1733735925
 09/05  17:00:00,1460.23738387,41.065441752,446.97131826,0.0,348.885089477,398.725816546,8.74563249503,0.0,8.74563249503
 09/05  18:00:00,1261.34347231,33.3104957238,454.565083258,0.0,249.203635341,299.044362409,6.5550184755,0.0,6.5550184755
 09/05  19:00:00,1238.17308064,31.2880008337,457.864116592,0.0,249.203635341,299.044362409,4.36959500091,0.0,4.36959500091
 09/05  20:00:00,1156.62482493,29.0046175737,476.858580984,0.0,149.522181205,249.203635341,4.37189730179,0.0,4.37189730179
 09/05  21:00:00,1144.12559111,28.8105561283,489.001607015,0.0,149.522181205,249.203635341,4.36122870673,0.0,4.36122870673
 09/05  22:00:00,349.356539395,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857050589,0.0,2.18857050589
 09/05  23:00:00,299.991780194,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  24:00:00,287.769582775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873421141,0.0,2.18873421141
 09/06  01:00:00,287.769584962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866239944,0.0,2.18866239944
 09/06  02:00:00,287.769584983,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885895607,0.0,2.1885895607
 09/06  03:00:00,287.769584632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875650599,0.0,2.18875650599
 09/06  04:00:00,299.991782003,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  05:00:00,349.357810946,0.0,0.0,0.0,49.8407270682,199.362908273,4.36119390531,0.0,4.36119390531
 09/06  06:00:00,1016.29087795,35.0186837987,480.036871297,0.0,49.8407270682,199.362908273,2.33063459815,0.140736967838,2.18989763031
 09/06  07:00:00,1106.40617576,28.8105561283,486.402700872,0.0,149.522181205,199.362908273,8.54937474272,1.99830132612,6.55107341661
 09/06  08:00:00,1615.7481615,33.7693272315,459.619921314,0.0,448.566543614,448.566543614,10.9549077423,0.0,10.9549077423
 09/06  09:00:00,1567.44187647,36.7282380101,445.020051859,0.0,448.566543614,448.566543614,10.9662793904,0.0,10.9662793904
 09/06  10:00:00,1518.7953692,39.4512226348,442.538920351,0.0,448.566543614,448.566543614,13.1541658233,0.0,13.1541658233
 09/06  11:00:00,1521.49132369,42.3474829674,442.335243179,0.0,448.566543614,448.566543614,13.184887233,0.0,13.184887233
 09/06  12:00:00,1476.15328726,40.9879854351,448.679964285,0.0,448.566543614,398.725816546,17.6309613242,0.0,17.6309613242
 09/06  13:00:00,1539.25478472,46.9318427904,458.237871816,0.0,448.566543614,448.566543614,17.6148012988,0.0,17.6148012988
 09/06  14:00:00,1545.14748479,47.1857664969,465.472632229,0.0,448.566543614,448.566543614,10.951469708,0.0,10.951469708
 09/06  15:00:00,1545.49059591,47.8990760554,465.66784321,0.0,448.566543614,448.566543614,8.76305464403,0.0,8.76305464403
 09/06  16:00:00,1586.67916734,48.7775702665,455.951335615,0.0,448.566543614,448.566543614,15.3717673779,0.0,15.3717673779
 09/06  17:00:00,1460.74611609,40.0990421985,449.05148793,0.0,348.885089477,398.725816546,6.56472548159,0.0,6.56472548159
 09/06  18:00:00,1260.8890798,32.7657833161,454.655396774,0.0,249.203635341,299.044362409,6.55579530738,0.0,6.55579530738
 09/06  19:00:00,1238.60748267,30.7677122805,458.81880205,0.0,249.203635341,299.044362409,6.54457272173,0.0,6.54457272173
 09/06  20:00:00,1143.57701813,28.9404199412,463.874965924,0.0,149.522181205,249.203635341,4.37218067705,0.0,4.37218067705
 09/06  21:00:00,1120.76893748,28.8107483539,465.64475893,0.0,149.522181205,249.203635341,2.1903497542,0.0,2.1903497542
 09/06  22:00:00,349.356541587,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876987589,0.0,2.18876987589
 09/06  23:00:00,299.991782649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869642983,0.0,2.18869642983
 09/06  24:00:00,287.769584888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862401309,0.0,2.18862401309
 09/07  01:00:00,287.769586717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879631794,0.0,2.18879631794
 09/07  02:00:00,287.769586221,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  03:00:00,470.733494149,1.17212745917,142.484456629,0.0,24.9203635341,199.362908273,2.18877617103,0.0,2.18877617103
 09/07  04:00:00,299.991784575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865751121,0.0,2.18865751121
 09/07  05:00:00,349.357813889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035796861,0.0,2.19035796861
 09/07  06:00:00,1016.70832823,36.6994806186,478.772664541,0.0,49.8407270682,199.362908273,3.52136881991,1.33131341654,2.19005540338
 09/07  07:00:00,1098.46073964,28.8105561283,478.458275939,0.0,149.522181205,199.362908273,7.13587416643,0.58360802964,6.55226613679
 09/07  08:00:00,1613.64819926,34.4055880663,456.883681496,0.0,448.566543614,448.566543614,10.9552684236,0.0,10.9552684236
 09/07  09:00:00,1571.73473617,37.5378254319,448.50331072,0.0,448.566543614,448.566543614,13.1530238719,0.0,13.1530238719
 09/07  10:00:00,1521.03902832,39.9110012507,444.322785677,0.0,448.566543614,448.566543614,10.9680876876,0.0,10.9680876876
 09/07  11:00:00,1516.44689254,43.3906548722,436.247615891,0.0,448.566543614,448.566543614,15.3831053993,0.0,15.3831053993
 09/07  12:00:00,1466.56767922,40.727637633,438.867911186,0.0,448.566543614,398.725816546,17.6283106236,0.0,17.6283106236
 09/07  13:00:00,1518.3999403,47.646572201,433.94178033,0.0,448.566543614,448.566543614,17.6153613978,0.0,17.6153613978
 09/07  14:00:00,1520.08833591,49.01063103,434.274585165,0.0,448.566543614,448.566543614,8.76550274394,0.0,8.76550274394
 09/07  15:00:00,1521.27205795,49.3662612163,435.103101669,0.0,448.566543614,448.566543614,10.9493690102,0.0,10.9493690102
 09/07  16:00:00,1569.67465484,51.3288591106,432.649651527,0.0,448.566543614,448.566543614,13.1786268915,0.0,13.1786268915
 09/07  17:00:00,1454.60864045,41.8839842693,439.891719916,0.0,348.885089477,398.725816546,8.74615754512,0.0,8.74615754512
 09/07  18:00:00,1259.67218012,33.3189403938,452.885330966,0.0,249.203635341,299.044362409,6.55485363451,0.0,6.55485363451
 09/07  19:00:00,1244.24725309,30.8002630125,464.426015806,0.0,249.203635341,299.044362409,4.36933455303,0.0,4.36933455303
 09/07  20:00:00,1153.07966172,28.9827532816,473.335267874,0.0,149.522181205,249.203635341,6.54780163298,0.0,6.54780163298
 09/07  21:00:00,1132.77072343,28.8114777293,477.645812877,0.0,149.522181205,249.203635341,2.19041134714,0.0,2.19041134714
 09/07  22:00:00,349.356543714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870762516,0.0,2.18870762516
 09/07  23:00:00,299.991784575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863768532,0.0,2.18863768532
 09/07  24:00:00,287.769586625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880860706,0.0,2.18880860706
 09/08  01:00:00,287.769588247,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.769588388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874519344,0.0,2.18874519344
 09/08  03:00:00,287.769588797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867910247,0.0,2.18867910247
 09/08  04:00:00,299.99178683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861313309,0.0,2.18861313309
 09/08  05:00:00,349.357816769,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044515246,0.0,2.19044515246
 09/08  06:00:00,1015.88380444,34.9049486288,479.743330751,0.0,49.8407270682,199.362908273,2.60344004002,0.413433871268,2.19000616875
 09/08  07:00:00,1115.16421435,28.8105561283,495.157245497,0.0,149.522181205,199.362908273,13.3827874048,6.83127442778,6.55151297704
 09/08  08:00:00,1623.40756454,33.5016076492,467.547013613,0.0,448.566543614,448.566543614,10.9562097737,0.0,10.9562097737
 09/08  09:00:00,1569.20715109,37.3008069022,446.212722368,0.0,448.566543614,448.566543614,13.1527670457,0.0,13.1527670457
 09/08  10:00:00,1515.78320439,42.2325908814,436.745363828,0.0,448.566543614,448.566543614,10.9705919271,0.0,10.9705919271
 09/08  11:00:00,1521.58008611,46.0323041425,438.73913542,0.0,448.566543614,448.566543614,15.3842921016,0.0,15.3842921016
 09/08  12:00:00,1473.7331418,42.6354586559,444.125529668,0.0,448.566543614,398.725816546,17.6325407647,0.0,17.6325407647
 09/08  13:00:00,1529.9026575,50.9796145695,442.506123326,0.0,448.566543614,448.566543614,15.4153112821,0.0,15.4153112821
 09/08  14:00:00,1531.46759063,52.3046368582,443.673477511,0.0,448.566543614,448.566543614,10.952500371,0.0,10.952500371
 09/08  15:00:00,1531.89481796,51.4550934718,445.579573369,0.0,448.566543614,448.566543614,10.9496203526,0.0,10.9496203526
 09/08  16:00:00,1578.9873984,51.8021293831,442.951007307,0.0,448.566543614,448.566543614,13.17866488,0.0,13.17866488
 09/08  17:00:00,1461.06319269,42.7372600549,446.439703207,0.0,348.885089477,398.725816546,8.74677188854,0.0,8.74677188854
 09/08  18:00:00,1260.74124729,33.4429781968,453.830351006,0.0,249.203635341,299.044362409,6.55534217321,0.0,6.55534217321
 09/08  19:00:00,1247.46117432,31.3505638601,458.545963326,0.0,249.203635341,299.044362409,4.36935320465,0.0,4.36935320465
 09/08  20:00:00,1143.10758389,29.4756281428,462.870308279,0.0,149.522181205,249.203635341,6.54788515993,0.0,6.54788515993
 09/08  21:00:00,1121.14095799,28.9711518598,465.856369953,0.0,149.522181205,249.203635341,2.19042806899,0.0,2.19042806899
 09/08  22:00:00,349.356545799,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872391198,0.0,2.18872391198
 09/08  23:00:00,475.487561116,1.17212745917,135.016351797,0.0,24.9203635341,199.362908273,2.18877847625,0.0,2.18877847625
 09/08  24:00:00,287.769588702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859165227,0.0,2.18859165227
 09/09  01:00:00,237.928863359,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
