Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/09  02:00:00,237.928863451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877255743,0.0,2.18877255743
 09/09  03:00:00,237.928863846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870998061,0.0,2.18870998061
 09/09  04:00:00,250.151061871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864752732,0.0,2.18864752732
 09/09  05:00:00,274.596729593,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048782033,0.0,2.19048782033
 09/09  06:00:00,1020.89117528,36.1415467649,483.514143138,0.0,49.8407270682,199.362908273,2.54410522763,0.354052872575,2.19005235505
 09/09  07:00:00,999.255632977,28.8105561283,478.938237866,0.0,49.8407270682,199.362908273,4.61811877152,0.253343252663,4.36477551886
 09/09  08:00:00,1227.29377975,28.8228449378,474.846279441,0.0,249.203635341,249.203635341,4.37002830987,0.0,4.37002830987
 09/09  09:00:00,1184.45718574,29.8760801831,467.620498864,0.0,249.203635341,249.203635341,6.55556336303,0.0,6.55556336303
 09/09  10:00:00,1130.41733079,30.7614734897,461.584889419,0.0,249.203635341,249.203635341,6.55166601541,0.0,6.55166601541
 09/09  11:00:00,1129.35913235,30.8590494287,460.427417628,0.0,249.203635341,249.203635341,6.55922265253,0.0,6.55922265253
 09/09  12:00:00,1124.50124621,32.3139578967,454.115895589,0.0,249.203635341,249.203635341,6.55465591565,0.0,6.55465591565
 09/09  13:00:00,1125.60371169,32.4793337977,455.05341112,0.0,249.203635341,249.203635341,6.55215866712,0.0,6.55215866712
 09/09  14:00:00,876.65340136,31.3915216471,456.3962438,0.0,74.7610906023,174.442544739,4.36975720995,0.0,4.36975720995
 09/09  15:00:00,879.414342932,31.0474776615,459.50207843,0.0,74.7610906023,174.442544739,4.36747056816,0.0,4.36747056816
 09/09  16:00:00,931.3157909,30.5032494343,463.05853872,0.0,74.7610906023,174.442544739,4.36870345061,0.0,4.36870345061
 09/09  17:00:00,897.838611913,28.915605235,469.266470826,0.0,24.9203635341,149.522181205,4.35995597921,0.0,4.35995597921
 09/09  18:00:00,296.667492836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994283741,0.0,2.18994283741
 09/09  19:00:00,459.304181604,1.17212745917,138.057995538,0.0,24.9203635341,149.522181205,2.18997235342,0.0,2.18997235342
 09/09  20:00:00,323.485096747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983805714,0.0,2.18983805714
 09/09  21:00:00,299.041549341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113619005,0.0,2.19113619005
 09/09  22:00:00,274.595457349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872133737,0.0,2.18872133737
 09/09  23:00:00,250.15106194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865919388,0.0,2.18865919388
 09/09  24:00:00,237.928864152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859706431,0.0,2.18859706431
 09/10  01:00:00,237.928440962,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.928441124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814235495,0.0,2.18814235495
 09/10  03:00:00,237.928441846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819421996,0.0,2.18819421996
 09/10  04:00:00,250.150638957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804635494,0.0,2.18804635494
 09/10  05:00:00,274.59630879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001848589,0.0,2.19001848589
 09/10  06:00:00,323.483825254,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,313.753555062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809352258,0.0,2.18809352258
 09/10  08:00:00,729.763355655,15.6591139265,343.822351544,0.0,24.9203635341,149.522181205,2.18818676965,0.0,2.18818676965
 09/10  09:00:00,861.515379148,22.9529259293,479.20057729,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,773.837816632,18.4299521344,448.818739775,0.0,24.9203635341,149.522181205,2.18819922231,0.0,2.18819922231
 09/10  11:00:00,833.133808452,22.9455041005,499.915888928,0.0,24.9203635341,149.522181205,2.18945483563,0.0,2.18945483563
 09/10  12:00:00,787.051433478,18.5222087738,462.110770293,0.0,24.9203635341,149.522181205,2.18945915413,0.0,2.18945915413
 09/10  13:00:00,838.166104577,23.1404538648,504.792325515,0.0,24.9203635341,149.522181205,2.19133365196,0.0,2.19133365196
 09/10  14:00:00,785.975329704,18.968542044,460.677762224,0.0,24.9203635341,149.522181205,2.1894194239,0.0,2.1894194239
 09/10  15:00:00,836.139609694,23.3404956103,502.614781204,0.0,24.9203635341,149.522181205,2.18818610341,0.0,2.18818610341
 09/10  16:00:00,831.807267189,18.6071158849,458.074449961,0.0,24.9203635341,149.522181205,2.1881719837,0.0,2.1881719837
 09/10  17:00:00,920.824210541,23.1395688987,501.955381107,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  18:00:00,852.69380105,18.4928801655,442.52763028,0.0,24.9203635341,149.522181205,2.18817144066,0.0,2.18817144066
 09/10  19:00:00,682.535990408,15.0927041476,316.567385566,0.0,24.9203635341,149.522181205,2.1881840509,0.0,2.1881840509
 09/10  20:00:00,494.876027205,5.01500306791,123.064893097,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040704407,0.0,0.0,0.0,24.9203635341,149.522181205,4.36006321121,0.0,4.36006321121
 09/10  22:00:00,274.595034103,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150639436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804174212,0.0,2.18804174212
 09/10  24:00:00,237.928441582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809444058,0.0,2.18809444058
 09/11  01:00:00,287.769595039,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769595007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883468857,0.0,2.18883468857
 09/11  03:00:00,287.769595363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877946783,0.0,2.18877946783
 09/11  04:00:00,299.991793366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872437073,0.0,2.18872437073
 09/11  05:00:00,349.35782739,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905820094,0.0,2.1905820094
 09/11  06:00:00,998.401623249,32.7496320291,464.411787992,0.0,49.8407270682,199.362908273,9.09071268165,6.90072398039,2.18998870127
 09/11  07:00:00,1079.44355733,28.8105561283,459.426697879,0.0,149.522181205,199.362908273,27.0941783208,20.5419892254,6.55218909544
 09/11  08:00:00,1609.21387426,29.7482686408,457.106477233,0.0,448.566543614,448.566543614,11.1526598136,0.193884123328,10.9587756903
 09/11  09:00:00,1583.38575688,33.5330990711,464.158990543,0.0,448.566543614,448.566543614,13.1545518419,0.0,13.1545518419
 09/11  10:00:00,1519.49200304,37.7715654052,444.915125272,0.0,448.566543614,448.566543614,10.9684287482,0.0,10.9684287482
 09/11  11:00:00,1516.85567794,41.4335236745,438.613455967,0.0,448.566543614,448.566543614,15.384611039,0.0,15.384611039
 09/11  12:00:00,1468.85872664,39.1718356074,442.714660997,0.0,448.566543614,398.725816546,17.6339739262,0.0,17.6339739262
 09/11  13:00:00,1519.26070931,46.7915276657,435.657497879,0.0,448.566543614,448.566543614,17.61732783,0.0,17.61732783
 09/11  14:00:00,1518.74810511,47.7772048216,434.167724822,0.0,448.566543614,448.566543614,10.953603378,0.0,10.953603378
 09/11  15:00:00,1518.60886119,49.0192629865,432.786843084,0.0,448.566543614,448.566543614,10.9490625466,0.0,10.9490625466
 09/11  16:00:00,1566.28889725,51.2086833429,429.383993878,0.0,448.566543614,448.566543614,13.1740242629,0.0,13.1740242629
 09/11  17:00:00,1454.35374682,43.1356331402,438.385133094,0.0,348.885089477,398.725816546,8.7470580899,0.0,8.7470580899
 09/11  18:00:00,1266.78226372,33.5073817104,459.806935957,0.0,249.203635341,299.044362409,6.55537428661,0.0,6.55537428661
 09/11  19:00:00,1260.90979111,30.849302639,472.495821003,0.0,249.203635341,299.044362409,4.36985168569,0.0,4.36985168569
 09/11  20:00:00,1164.88623681,29.1498714193,484.974695924,0.0,149.522181205,249.203635341,4.37228566669,0.0,4.37228566669
 09/11  21:00:00,1148.33836627,28.8269023996,493.198015752,0.0,149.522181205,249.203635341,4.36118848249,0.0,4.36118848249
 09/11  22:00:00,349.356552157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873816624,0.0,2.18873816624
 09/11  23:00:00,299.991792759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  24:00:00,287.769595229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868340114,0.0,2.18868340114
 09/12  01:00:00,287.769597925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863272214,0.0,2.18863272214
 09/12  02:00:00,287.769598013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882398503,0.0,2.18882398503
 09/12  03:00:00,287.769597834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877266525,0.0,2.18877266525
 09/12  04:00:00,299.991795276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872145953,0.0,2.18872145953
 09/12  05:00:00,349.357831323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059478017,0.0,2.19059478017
 09/12  06:00:00,1012.28180372,34.1276031849,476.918491476,0.0,49.8407270682,199.362908273,2.84228828022,0.652369296475,2.18991898375
 09/12  07:00:00,1117.77459916,28.8105561283,497.767196205,0.0,149.522181205,199.362908273,13.9415103995,7.38891373581,6.55259666367
 09/12  08:00:00,1616.79676901,32.6391221707,461.798642264,0.0,448.566543614,448.566543614,10.9589962272,0.0,10.9589962272
 09/12  09:00:00,1571.98210989,35.9201738792,450.368242932,0.0,448.566543614,448.566543614,10.966027926,0.0,10.966027926
 09/12  10:00:00,1527.34347839,36.3170649643,454.22110054,0.0,448.566543614,448.566543614,13.1605269268,0.0,13.1605269268
 09/12  11:00:00,1527.91018079,36.929339183,454.172106897,0.0,448.566543614,448.566543614,15.3868941971,0.0,15.3868941971
 09/12  12:00:00,1482.09273935,33.9306617454,461.189823877,0.0,448.566543614,398.725816546,17.6347470217,0.0,17.6347470217
 09/12  13:00:00,1527.26414638,38.6666905538,451.785750033,0.0,448.566543614,448.566543614,17.6181181201,0.0,17.6181181201
 09/12  14:00:00,1524.45740346,40.1217095794,447.532499585,0.0,448.566543614,448.566543614,8.76676268833,0.0,8.76676268833
 09/12  15:00:00,1523.93246889,42.071216757,445.058483392,0.0,448.566543614,448.566543614,10.9514164134,0.0,10.9514164134
 09/12  16:00:00,1581.36932444,41.2583688267,454.414707772,0.0,448.566543614,448.566543614,15.3747594716,0.0,15.3747594716
 09/12  17:00:00,1473.62307143,35.8868663082,464.903218286,0.0,348.885089477,398.725816546,6.56550384241,0.0,6.56550384241
 09/12  18:00:00,1242.12468928,29.6793251963,438.977408614,0.0,249.203635341,299.044362409,6.55666827701,0.0,6.55666827701
 09/12  19:00:00,1208.38333263,28.8894937492,421.929165597,0.0,249.203635341,299.044362409,6.54483327462,0.0,6.54483327462
 09/12  20:00:00,1075.79960374,28.8105561283,397.503362881,0.0,149.522181205,249.203635341,8.78109504394,4.40888119681,4.37221384713
 09/12  21:00:00,1031.66127046,28.8105561283,379.43957543,0.0,149.522181205,249.203635341,28.2103491954,23.849251893,4.3610973024
 09/12  22:00:00,349.35655429,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/12  23:00:00,299.991795524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881230163,0.0,2.18881230163
 09/12  24:00:00,287.769597903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876136442,0.0,2.18876136442
 09/13  01:00:00,287.769600317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871556448,0.0,2.18871556448
 09/13  02:00:00,287.769600143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866809943,0.0,2.18866809943
 09/13  03:00:00,287.769599772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862080132,0.0,2.18862080132
 09/13  04:00:00,299.991797516,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357835636,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106940174,0.0,4.36106940174
 09/13  06:00:00,906.817616534,32.6036219921,373.112146037,0.0,49.8407270682,199.362908273,66.8726670438,64.6828017756,2.1898652682
 09/13  07:00:00,973.650697746,28.8105561283,358.356515886,0.0,149.522181205,199.362908273,83.5598430151,77.0083085691,6.55153444597
 09/13  08:00:00,1505.84436492,30.7384837047,357.760391169,0.0,448.566543614,448.566543614,25.1365912378,14.1794183629,10.957172875
 09/13  09:00:00,1487.21564223,32.2787425489,371.236974643,0.0,448.566543614,448.566543614,17.5074759741,6.5395625409,10.9679134332
 09/13  10:00:00,1455.74207744,32.7732300496,386.290950682,0.0,448.566543614,448.566543614,15.2070478936,2.0480297352,13.1590181584
 09/13  11:00:00,1472.65477819,33.2700356617,402.575093218,0.0,448.566543614,448.566543614,16.6300796039,1.24260228217,15.3874773217
 09/13  12:00:00,1425.0150204,31.8905205476,406.151706515,0.0,448.566543614,398.725816546,18.345933779,0.712428930524,17.6335048485
 09/13  13:00:00,1477.70194077,35.9569000155,404.933309431,0.0,448.566543614,448.566543614,15.4172095543,0.0,15.4172095543
 09/13  14:00:00,1483.45838264,36.735537552,409.919632877,0.0,448.566543614,448.566543614,10.9537039783,0.0,10.9537039783
 09/13  15:00:00,1491.7089959,36.1509818909,418.75523076,0.0,448.566543614,448.566543614,10.9509363067,0.0,10.9509363067
 09/13  16:00:00,1544.54869701,35.8093664493,423.043063615,0.0,448.566543614,448.566543614,13.6228221865,0.0,13.6228221865
 09/13  17:00:00,1417.85822611,31.5335388164,413.491537504,0.0,348.885089477,398.725816546,8.51610729461,0.207101990959,8.30900530365
 09/13  18:00:00,1203.9300163,28.8105561283,401.687444635,0.0,249.203635341,299.044362409,9.63174327657,3.07519735131,6.55654592526
 09/13  19:00:00,1172.07217009,28.8105561283,386.934671002,0.0,249.203635341,299.044362409,27.2296580878,20.684935345,6.54472274276
 09/13  20:00:00,1050.71068799,28.8105561283,374.067492416,0.0,149.522181205,249.203635341,67.1556086546,62.783439505,4.37216914965
 09/13  21:00:00,1015.50814896,28.8105561283,365.298947195,0.0,149.522181205,249.203635341,82.8096752224,80.6190158207,2.19065940168
 09/13  22:00:00,349.356556728,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883528672,0.0,2.18883528672
 09/13  23:00:00,299.991797907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878702628,0.0,2.18878702628
 09/13  24:00:00,287.769600285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874005167,0.0,2.18874005167
 09/14  01:00:00,287.769602749,0.0,0.0,0.0,24.9203635341,199.362908273,2.188698349,0.0,2.188698349
 09/14  02:00:00,287.769602572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865494688,0.0,2.18865494688
 09/14  03:00:00,287.769602175,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  04:00:00,299.991799952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885555236,0.0,2.18885555236
 09/14  05:00:00,349.357839536,0.0,0.0,0.0,49.8407270682,199.362908273,4.36107420679,0.0,4.36107420679
 09/14  06:00:00,872.279370292,32.1315104113,340.442534288,0.0,49.8407270682,199.362908273,157.309849773,155.119977356,2.1898724165
 09/14  07:00:00,894.794256348,28.8105561283,281.30373993,0.0,149.522181205,199.362908273,170.513791456,163.962146427,6.55164502959
 09/14  08:00:00,1439.72410324,29.2198068422,292.706263214,0.0,448.566543614,448.566543614,54.4059133215,43.446744228,10.9591690935
 09/14  09:00:00,1450.03367254,31.1051777441,338.106723442,0.0,448.566543614,448.566543614,35.7626409633,24.7933036675,10.9693372958
 09/14  10:00:00,1416.7425109,32.1537080267,352.491059089,0.0,448.566543614,448.566543614,25.9495517401,12.7896741483,13.1598775918
 09/14  11:00:00,1430.60641506,33.3446989712,363.963621931,0.0,448.566543614,448.566543614,19.1739787885,3.7851694765,15.388809312
 09/14  12:00:00,1390.87918007,32.6110381324,373.048432875,0.0,448.566543614,398.725816546,20.2731324596,2.63645134784,17.6366811117
 09/14  13:00:00,1465.15355462,37.9095236599,390.551600651,0.0,448.566543614,448.566543614,18.6909615769,1.07160722324,17.6193543537
 09/14  14:00:00,1482.35789693,39.4591285183,406.095446201,0.0,448.566543614,448.566543614,8.89972409674,0.132399807725,8.76732428902
 09/14  15:00:00,1486.72988292,39.5259371644,410.401146339,0.0,448.566543614,448.566543614,10.9537893095,0.0,10.9537893095
 09/14  16:00:00,1543.41670071,39.3837050523,418.336705851,0.0,448.566543614,448.566543614,15.3745043248,0.0,15.3745043248
 09/14  17:00:00,1419.65593566,35.0703443134,411.752578454,0.0,348.885089477,398.725816546,6.56515234058,0.0,6.56515234058
 09/14  18:00:00,1197.25098513,30.1513882161,393.631620482,0.0,249.203635341,299.044362409,8.73402355069,0.0,8.73402355069
 09/14  19:00:00,1163.29072794,28.8335851821,376.892454802,0.0,249.203635341,299.044362409,4.37024380106,0.0,4.37024380106
 09/14  20:00:00,1035.82634456,28.8105561283,356.245930324,0.0,149.522181205,249.203635341,15.7134200898,11.3413449574,4.37207513247
 09/14  21:00:00,998.747449597,28.8105561283,343.600007131,0.0,149.522181205,249.203635341,36.9030265294,32.5417119736,4.36131455578
 09/14  22:00:00,349.356559044,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/14  23:00:00,299.991799908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886400101,0.0,2.18886400101
 09/14  24:00:00,287.769602448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882104963,0.0,2.18882104963
 09/15  01:00:00,287.769605147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878298993,0.0,2.18878298993
 09/15  02:00:00,287.769605168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874366586,0.0,2.18874366586
 09/15  03:00:00,287.769605013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870452094,0.0,2.18870452094
 09/15  04:00:00,299.991802469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866551421,0.0,2.18866551421
 09/15  05:00:00,349.357843083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056753651,0.0,2.19056753651
 09/15  06:00:00,859.137040551,32.1629551203,325.646743347,0.0,49.8407270682,199.362908273,130.08661905,127.896719643,2.18989940657
 09/15  07:00:00,911.588385823,28.8105561283,292.043701958,0.0,149.522181205,199.362908273,147.120472591,140.567660652,6.55281193858
 09/15  08:00:00,1452.59513937,29.0900735846,301.306126356,0.0,448.566543614,448.566543614,48.0523411156,37.0930409416,10.959300174
 09/15  09:00:00,1444.40714201,30.3471184937,329.151059694,0.0,448.566543614,448.566543614,22.9988879106,12.0330052751,10.9658826355
 09/15  10:00:00,1423.84674078,31.209904966,357.135446942,0.0,448.566543614,448.566543614,15.8010289019,2.63813476789,13.162894134
 09/15  11:00:00,1452.0523305,32.8224226275,383.56966069,0.0,448.566543614,448.566543614,16.2940528301,0.905556448081,15.3884963821
 09/15  12:00:00,1426.94733876,30.874634645,409.906969509,0.0,448.566543614,398.725816546,18.3920378006,0.756701702801,17.6353360978
 09/15  13:00:00,1501.48262671,34.1728107291,431.407525644,0.0,448.566543614,448.566543614,17.6197905686,0.0,17.6197905686
 09/15  14:00:00,1508.06666755,34.7233179751,437.553643285,0.0,448.566543614,448.566543614,10.9550649379,0.0,10.9550649379
 09/15  15:00:00,1510.8456306,34.9869228161,439.055891059,0.0,448.566543614,448.566543614,10.9509354389,0.0,10.9509354389
 09/15  16:00:00,1560.55642998,34.8026179165,440.057510136,0.0,448.566543614,448.566543614,13.1773660291,0.0,13.1773660291
 09/15  17:00:00,1444.00853484,30.8343796967,440.341074197,0.0,348.885089477,398.725816546,8.81306441063,0.06615988433,8.7469045263
 09/15  18:00:00,1246.28387163,28.8105561283,444.00311171,0.0,249.203635341,299.044362409,9.63235679337,3.07530014234,6.55705665103
 09/15  19:00:00,1237.99896447,28.8105561283,443.069626562,0.0,249.203635341,299.044362409,18.8338293207,14.4635221067,4.37030721399
 09/15  20:00:00,1116.37969005,28.8105561283,436.820962169,0.0,149.522181205,249.203635341,49.6327911625,43.0844243545,6.54836680796
 09/15  21:00:00,1093.31622422,28.8105561283,438.433418782,0.0,149.522181205,249.203635341,56.8769586514,54.6862907792,2.19066787217
 09/15  22:00:00,349.356562029,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888330995,0.0,2.1888330995
 09/15  23:00:00,299.991802796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879430666,0.0,2.18879430666
 09/15  24:00:00,287.769604688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875553415,0.0,2.18875553415
 09/16  01:00:00,237.928879976,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928880233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872386435,0.0,2.18872386435
 09/16  03:00:00,237.92888055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868892711,0.0,2.18868892711
 09/16  04:00:00,250.151078507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865415022,0.0,2.18865415022
 09/16  05:00:00,274.596756113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055922132,0.0,2.19055922132
 09/16  06:00:00,998.941351035,31.6012661449,466.058311525,0.0,49.8407270682,199.362908273,66.7959717894,64.605827327,2.19014446241
 09/16  07:00:00,993.249656061,28.8105561283,472.870586941,0.0,49.8407270682,199.362908273,90.2306030026,85.86545943,4.36514357257
 09/16  08:00:00,1225.48939963,28.8105561283,473.007205965,0.0,249.203635341,249.203635341,69.5653171524,65.1953755692,4.36994158316
 09/16  09:00:00,1198.28703209,28.8105561283,482.475190602,0.0,249.203635341,249.203635341,62.976898446,56.4199902873,6.55690815874
 09/16  10:00:00,1161.82111555,28.8105561283,494.90627833,0.0,249.203635341,249.203635341,52.7590712,46.2058485317,6.55322266829
 09/16  11:00:00,1152.11161422,28.8105561283,485.205541486,0.0,249.203635341,249.203635341,40.3939998142,31.6539065469,8.74009326727
 09/16  12:00:00,1142.64060737,28.8105561283,475.75098441,0.0,249.203635341,249.203635341,17.1308505065,10.576678999,6.5541715075
 09/16  13:00:00,1135.18286089,28.8105561283,468.29620595,0.0,249.203635341,249.203635341,13.5955109783,7.04370615686,6.55180482149
 09/16  14:00:00,882.58740086,28.8105561283,464.893926246,0.0,74.7610906023,174.442544739,28.3266283911,23.9563808891,4.37024750195
 09/16  15:00:00,896.72628058,28.8105561283,479.0240733,0.0,74.7610906023,174.442544739,41.6575389172,37.2894935197,4.36804539756
 09/16  16:00:00,950.504598351,28.8105561283,483.914632552,0.0,74.7610906023,174.442544739,39.6340347514,35.2656932273,4.36834152408
 09/16  17:00:00,900.967676975,28.8105561283,472.481697025,0.0,24.9203635341,149.522181205,28.4264413345,26.2365770315,2.18986430303
 09/16  18:00:00,296.6675154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009093039,0.0,2.19009093039
 09/16  19:00:00,289.310453278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998442625,0.0,2.18998442625
 09/16  20:00:00,323.485120361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987947735,0.0,2.18987947735
 09/16  21:00:00,299.041579652,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268910987,0.0,4.36268910987
 09/16  22:00:00,274.595473773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877218197,0.0,2.18877218197
 09/16  23:00:00,250.151077881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873768023,0.0,2.18873768023
 09/16  24:00:00,237.928879929,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.92845498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806270653,0.0,2.18806270653
 09/17  02:00:00,237.92845532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814371216,0.0,2.18814371216
 09/17  03:00:00,237.9284546,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150652432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822480631,0.0,2.18822480631
 09/17  05:00:00,274.596332557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996279994,0.0,2.18996279994
 09/17  06:00:00,323.483839805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812887975,0.0,2.18812887975
 09/17  07:00:00,313.753568843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821046985,0.0,2.18821046985
 09/17  08:00:00,296.666234608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,259.999641742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808876269,0.0,2.18808876269
 09/17  10:00:00,211.110850942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817056265,0.0,2.18817056265
 09/17  11:00:00,211.111706741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947486907,0.0,2.18947486907
 09/17  12:00:00,211.111706693,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894517253,0.0,2.1894517253
 09/17  13:00:00,211.112990499,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146069593,0.0,2.19146069593
 09/17  14:00:00,211.111706651,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892997823,0.0,2.1892997823
 09/17  15:00:00,211.110850861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810424886,0.0,2.18810424886
 09/17  16:00:00,575.383246439,11.6259220494,244.911867193,0.0,24.9203635341,149.522181205,2.18822763313,0.0,2.18822763313
 09/17  17:00:00,778.71508593,21.8099850757,368.133302106,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,700.509498282,18.1030886343,302.662508993,0.0,24.9203635341,149.522181205,2.18822812657,0.0,2.18822812657
 09/17  19:00:00,565.280842702,13.1988352781,212.506141294,0.0,24.9203635341,149.522181205,2.18824852941,0.0,2.18824852941
 09/17  20:00:00,323.483838893,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  21:00:00,299.040728357,0.0,0.0,0.0,24.9203635341,149.522181205,4.14483239083,0.0,4.14483239083
 09/17  22:00:00,274.595048102,0.0,0.0,0.0,24.9203635341,149.522181205,0.234668123283,0.0,0.234668123283
 09/17  23:00:00,250.150653183,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881319108,0.0,2.1881319108
 09/17  24:00:00,237.928455036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821375958,0.0,2.18821375958
 09/18  01:00:00,287.769612329,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  02:00:00,287.769612474,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887950893,0.0,2.1887950893
 09/18  03:00:00,287.769612774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876893592,0.0,2.18876893592
 09/18  04:00:00,299.991810729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874294085,0.0,2.18874294085
 09/18  05:00:00,349.357855134,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066875635,0.0,2.19066875635
 09/18  06:00:00,924.863264919,30.8279590199,393.148061931,0.0,49.8407270682,199.362908273,122.384370335,120.194275158,2.1900951763
 09/18  07:00:00,974.535485877,28.8105561283,352.761302065,0.0,149.522181205,199.362908273,149.452580928,142.899425041,6.55315588752
 09/18  08:00:00,1490.26935335,28.8105561283,345.163351538,0.0,448.566543614,448.566543614,39.4411164098,28.4810290995,10.9600873103
 09/18  09:00:00,1480.25799461,28.8162759153,367.654546563,0.0,448.566543614,448.566543614,23.3754055008,10.2154736291,13.1599318717
 09/18  10:00:00,1467.90210618,29.2846223629,401.826689816,0.0,448.566543614,448.566543614,15.564865073,2.40488012824,13.1599849448
 09/18  11:00:00,1495.99430351,31.5338304594,427.650447329,0.0,448.566543614,448.566543614,16.9921549665,1.60188669979,15.3902682667
 09/18  12:00:00,1452.29464099,30.9617139199,434.359410877,0.0,448.566543614,398.725816546,19.1552349376,1.51497381298,17.6402611246
 09/18  13:00:00,1525.98445524,35.8098378431,453.362633319,0.0,448.566543614,448.566543614,17.7854586783,0.161432321442,17.6240263568
 09/18  14:00:00,1539.96890443,37.7679063638,465.397703711,0.0,448.566543614,448.566543614,10.9561960316,0.0,10.9561960316
 09/18  15:00:00,1527.92344818,38.2999082571,452.820670489,0.0,448.566543614,448.566543614,10.9538677454,0.0,10.9538677454
 09/18  16:00:00,1581.79897805,38.6517522639,457.450856648,0.0,448.566543614,448.566543614,13.1801564508,0.0,13.1801564508
 09/18  17:00:00,1480.16341182,32.1945164504,475.135822338,0.0,348.885089477,398.725816546,8.74736820725,0.0,8.74736820725
 09/18  18:00:00,1262.16944739,29.4004567859,459.300969809,0.0,249.203635341,299.044362409,6.55749321234,0.0,6.55749321234
 09/18  19:00:00,1240.10159481,28.8542645426,445.138944922,0.0,249.203635341,299.044362409,4.36992778216,0.0,4.36992778216
 09/18  20:00:00,1107.07155459,28.8105561283,427.911288666,0.0,149.522181205,249.203635341,18.9510370723,12.4020865689,6.54895050335
 09/18  21:00:00,1061.32215187,28.8105561283,408.035787069,0.0,149.522181205,249.203635341,43.4295887695,41.2387469081,2.19084186142
 09/18  22:00:00,349.356569715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888177959,0.0,2.18888177959
 09/18  23:00:00,299.99181056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873214429,0.0,2.18873214429
 09/18  24:00:00,287.769612633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870651212,0.0,2.18870651212
 09/19  01:00:00,287.769615032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868789837,0.0,2.18868789837
 09/19  02:00:00,287.76961498,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769615335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878455035,0.0,2.18878455035
 09/19  04:00:00,299.991813323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889179051,0.0,2.18889179051
 09/19  05:00:00,349.357859624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082843769,0.0,2.19082843769
 09/19  06:00:00,906.376404677,31.9676432244,373.45618173,0.0,49.8407270682,199.362908273,112.927806519,110.737614363,2.19019215644
 09/19  07:00:00,956.829220857,28.8105561283,335.541219965,0.0,149.522181205,199.362908273,121.896897696,115.343148158,6.5537495382
 09/19  08:00:00,1478.58453232,28.9632916989,333.69130992,0.0,448.566543614,448.566543614,42.481681053,29.3325138329,13.1491672201
 09/19  09:00:00,1487.65368121,31.581856931,372.273536814,0.0,448.566543614,448.566543614,26.4494873921,15.4783932529,10.9710941392
 09/19  10:00:00,1489.79085328,33.2563950131,419.725513582,0.0,448.566543614,448.566543614,18.0073470617,4.84459112064,13.162755941
 09/19  11:00:00,1527.23903489,35.4192790343,455.009846135,0.0,448.566543614,448.566543614,16.7948856779,1.40305699777,15.3918286801
 09/19  12:00:00,1494.84776195,32.8092305131,475.065305228,0.0,448.566543614,398.725816546,18.7131419695,1.07195899225,17.6411829772
 09/19  13:00:00,1542.98405656,38.4703638195,467.70179461,0.0,448.566543614,448.566543614,17.6230182592,0.0,17.6230182592
 09/19  14:00:00,1535.06447402,41.0337240417,457.227437787,0.0,448.566543614,448.566543614,10.9555011235,0.0,10.9555011235
 09/19  15:00:00,1535.15457217,40.7166883207,457.634998991,0.0,448.566543614,448.566543614,10.9518845215,0.0,10.9518845215
 09/19  16:00:00,1584.57387628,39.990631635,458.886850539,0.0,448.566543614,448.566543614,13.1814893204,0.0,13.1814893204
 09/19  17:00:00,1478.33563672,34.3815908927,471.120956916,0.0,348.885089477,398.725816546,8.74833763276,0.0,8.74833763276
 09/19  18:00:00,1267.39340191,29.7748728702,464.150499082,0.0,249.203635341,299.044362409,6.55628238874,0.0,6.55628238874
 09/19  19:00:00,1248.89580074,29.0451590482,453.742247818,0.0,249.203635341,299.044362409,6.54520010539,0.0,6.54520010539
 09/19  20:00:00,1119.9946952,28.8105561283,440.422320735,0.0,149.522181205,249.203635341,4.48569868464,0.11271069739,4.37298798725
 09/19  21:00:00,1081.13407772,28.8105561283,426.769037172,0.0,149.522181205,249.203635341,14.6781818074,12.4875467693,2.19063503806
 09/19  22:00:00,349.356572223,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890540427,0.0,2.18890540427
 09/19  23:00:00,299.99181328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887842369,0.0,2.1887842369
 09/19  24:00:00,287.769615617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876317106,0.0,2.18876317106
 09/20  01:00:00,287.769618362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874810988,0.0,2.18874810988
 09/20  02:00:00,287.769618189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873113595,0.0,2.18873113595
 09/20  03:00:00,287.769617854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871434474,0.0,2.18871434474
 09/20  04:00:00,299.991815566,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  05:00:00,349.357864519,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143255681,0.0,4.36143255681
 09/20  06:00:00,908.004044125,32.2785911685,375.051349274,0.0,49.8407270682,199.362908273,83.019405414,80.829323242,2.19008217206
 09/20  07:00:00,954.584159738,28.8105561283,333.068063982,0.0,149.522181205,199.362908273,94.5870827114,88.0342239162,6.55285879516
 09/20  08:00:00,1481.51728719,29.6041850026,335.263091013,0.0,448.566543614,448.566543614,31.9274468378,20.9657911301,10.9616557077
 09/20  09:00:00,1498.31143151,33.0439161559,381.000655737,0.0,448.566543614,448.566543614,18.1151177978,7.14878767432,10.9663301235
 09/20  10:00:00,1501.91025845,35.1814717103,429.922334405,0.0,448.566543614,448.566543614,14.5202450274,1.35370331288,13.1665417145
 09/20  11:00:00,1533.6372734,37.6936056082,459.134491113,0.0,448.566543614,448.566543614,15.7544927536,0.364301023156,15.3901917304
 09/20  12:00:00,1493.28452775,36.0019314,470.310001007,0.0,448.566543614,398.725816546,17.7838411176,0.144892682091,17.6389484355
 09/20  13:00:00,1531.76510436,41.2902742316,453.662904994,0.0,448.566543614,448.566543614,17.6256257915,0.0,17.6256257915
 09/20  14:00:00,1525.49453942,43.7531272753,444.938076375,0.0,448.566543614,448.566543614,10.9555708957,0.0,10.9555708957
 09/20  15:00:00,1524.44344811,43.6183061574,444.022238611,0.0,448.566543614,448.566543614,10.9536582242,0.0,10.9536582242
 09/20  16:00:00,1574.00596307,42.2803671616,446.029172578,0.0,448.566543614,448.566543614,15.3766745233,0.0,15.3766745233
 09/20  17:00:00,1471.94703695,36.5903887725,462.523553129,0.0,348.885089477,398.725816546,8.74851115817,0.0,8.74851115817
 09/20  18:00:00,1292.31010765,30.0673215636,488.774745504,0.0,249.203635341,299.044362409,6.55668265736,0.0,6.55668265736
 09/20  19:00:00,1279.47247493,29.3406927719,484.023380275,0.0,249.203635341,299.044362409,4.37007728244,0.0,4.37007728244
 09/20  20:00:00,1151.82360206,28.8113195774,472.250535287,0.0,149.522181205,249.203635341,6.54902465034,0.0,6.54902465034
 09/20  21:00:00,1118.61162842,28.8105561283,463.485119987,0.0,149.522181205,249.203635341,5.62111583456,3.43051664387,2.19059919069
 09/20  22:00:00,349.356575216,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876027733,0.0,2.18876027733
 09/20  23:00:00,299.991815951,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887438909,0.0,2.1887438909
 09/20  24:00:00,287.769617831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872751864,0.0,2.18872751864
 09/21  01:00:00,287.769620539,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.769620816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871901993,0.0,2.18871901993
 09/21  03:00:00,287.769621046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870690358,0.0,2.18870690358
 09/21  04:00:00,299.991818943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869494862,0.0,2.18869494862
 09/21  05:00:00,349.357868108,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065343787,0.0,2.19065343787
 09/21  06:00:00,993.125258805,33.10478732,458.772302199,0.0,49.8407270682,199.362908273,20.1131580944,17.9230685282,2.1900895662
 09/21  07:00:00,1080.95210307,28.8105561283,452.377784385,0.0,149.522181205,199.362908273,46.1360998642,39.5826519564,6.55344790782
 09/21  08:00:00,1603.620669,30.3784307667,450.881963641,0.0,448.566543614,448.566543614,12.4956400141,1.53663407806,10.9590059361
 09/21  09:00:00,1575.32100768,31.9912232393,457.635512946,0.0,448.566543614,448.566543614,13.7336198104,0.571454556722,13.1621652537
 09/21  10:00:00,1530.04880997,32.6618185772,460.581277349,0.0,448.566543614,448.566543614,13.4609257653,0.298150988519,13.1627747768
 09/21  11:00:00,1531.95910587,33.1497069608,462.000354555,0.0,448.566543614,448.566543614,15.5209564885,0.12837073763,15.3925857509
 09/21  12:00:00,1476.56380124,30.6809034984,458.91000232,0.0,448.566543614,398.725816546,18.166370188,0.52590696906,17.6404632189
 09/21  13:00:00,1531.69886427,33.8951811686,460.991726395,0.0,448.566543614,448.566543614,17.626689073,0.0,17.626689073
 09/21  14:00:00,1540.36681223,34.3685250232,469.194934525,0.0,448.566543614,448.566543614,10.9562319838,0.0,10.9562319838
 09/21  15:00:00,1546.24846045,34.5979093661,474.847630313,0.0,448.566543614,448.566543614,10.9528911368,0.0,10.9528911368
 09/21  16:00:00,1595.77212572,34.6380842294,475.437592671,0.0,448.566543614,448.566543614,13.1851922809,0.0,13.1851922809
 09/21  17:00:00,1483.68135515,31.1967265849,479.651115192,0.0,348.885089477,398.725816546,9.30850077328,0.559036765715,8.74946400757
 09/21  18:00:00,1278.51407266,28.8105561283,476.231261471,0.0,249.203635341,299.044362409,14.5751675969,5.83941667129,8.73575092559
 09/21  19:00:00,1270.46294218,28.8105561283,466.98135564,0.0,249.203635341,299.044362409,30.7205631137,26.3498708824,4.37069223137
 09/21  20:00:00,1133.81814679,28.8105561283,454.19910038,0.0,149.522181205,249.203635341,69.3534122411,64.9806963115,4.37271592963
 09/21  21:00:00,1096.63875766,28.8105561283,441.585433509,0.0,149.522181205,249.203635341,84.5413096349,80.1798235286,4.36148610629
 09/21  22:00:00,349.356577696,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890037179,0.0,2.18890037179
 09/21  23:00:00,299.991818282,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  24:00:00,287.769620534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888862465,0.0,2.18888862465
 09/22  01:00:00,287.76962368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888193581,0.0,2.18888193581
 09/22  02:00:00,287.769623844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887437344,0.0,2.18887437344
 09/22  03:00:00,287.769623877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886700995,0.0,2.18886700995
 09/22  04:00:00,299.991821574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885979136,0.0,2.18885979136
 09/22  05:00:00,349.357872554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070902414,0.0,2.19070902414
 09/22  06:00:00,940.23639828,32.1386376458,406.781689229,0.0,49.8407270682,199.362908273,114.533927827,112.343824281,2.19010354588
 09/22  07:00:00,989.349231796,28.8105561283,365.681055322,0.0,149.522181205,199.362908273,121.306171671,114.753580893,6.55259077838
 09/22  08:00:00,1509.36711668,29.2015947298,360.876820034,0.0,448.566543614,448.566543614,42.2051785871,31.2428670134,10.9623115737
 09/22  09:00:00,1502.96525925,31.381245116,386.044945072,0.0,448.566543614,448.566543614,30.6713762146,17.510382987,13.1609932276
 09/22  10:00:00,1490.05987147,33.2858788009,419.963715058,0.0,448.566543614,448.566543614,19.7667552375,6.60490531104,13.1618499265
 09/22  11:00:00,1518.60867449,35.5905138368,446.20796772,0.0,448.566543614,448.566543614,17.0813871121,1.68952043762,15.3918666745
 09/22  12:00:00,1480.98998236,34.6453714463,459.371120925,0.0,448.566543614,398.725816546,18.9525204763,1.30855920675,17.6439612695
 09/22  13:00:00,1536.23848215,40.2354929503,459.190987679,0.0,448.566543614,448.566543614,17.6473995422,0.0207051209593,17.6266944213
 09/22  14:00:00,1531.36428284,41.8202505146,452.740660765,0.0,448.566543614,448.566543614,10.9562077587,0.0,10.9562077587
 09/22  15:00:00,1531.84814934,41.7894675582,453.255742298,0.0,448.566543614,448.566543614,10.9530013534,0.0,10.9530013534
 09/22  16:00:00,1577.3148349,41.2257211003,450.392640369,0.0,448.566543614,448.566543614,13.1856618563,0.0,13.1856618563
 09/22  17:00:00,1478.36557575,36.3139671244,469.218482652,0.0,348.885089477,398.725816546,8.74973534942,0.0,8.74973534942
 09/22  18:00:00,1267.6816908,30.0221945732,464.191430347,0.0,249.203635341,299.044362409,8.73606412117,0.0,8.73606412117
 09/22  19:00:00,1256.73935335,29.0666335045,453.020634841,0.0,249.203635341,299.044362409,4.37018074778,0.0,4.37018074778
 09/22  20:00:00,1121.62312,28.8105561283,442.050279921,0.0,149.522181205,249.203635341,7.27054783188,0.72152554641,6.54902228547
 09/22  21:00:00,1083.79667631,28.8105561283,429.260836773,0.0,149.522181205,249.203635341,17.7882960605,15.5975885893,2.19070747121
 09/22  22:00:00,349.356580611,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873776401,0.0,2.18873776401
 09/22  23:00:00,299.991821186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873102295,0.0,2.18873102295
 09/22  24:00:00,287.769623317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928899423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872883796,0.0,2.18872883796
 09/23  02:00:00,237.928899627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872632721,0.0,2.18872632721
 09/23  03:00:00,237.928899707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872402598,0.0,2.18872402598
 09/23  04:00:00,250.151097461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872187556,0.0,2.18872187556
 09/23  05:00:00,274.596786483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083266916,0.0,2.19083266916
 09/23  06:00:00,925.407235635,31.9548426433,392.156885041,0.0,49.8407270682,199.362908273,85.9196191386,83.7293889567,2.19023018194
 09/23  07:00:00,872.901231005,28.8105561283,349.95933187,0.0,49.8407270682,199.362908273,111.502849841,107.137654737,4.36519510397
 09/23  08:00:00,1103.3114295,28.8105561283,355.840276942,0.0,249.203635341,249.203635341,50.950093302,46.5794978928,4.37059540913
 09/23  09:00:00,1116.40074665,28.8105561283,401.653963577,0.0,249.203635341,249.203635341,37.4285813422,29.0493690085,8.37921233361
 09/23  10:00:00,1100.14742563,28.8129966401,433.250705553,0.0,249.203635341,249.203635341,22.2779676485,17.5446958694,4.73327177913
 09/23  11:00:00,1108.41712509,29.623449304,440.71494022,0.0,249.203635341,249.203635341,16.9560149432,8.21454888584,8.74146605735
 09/23  12:00:00,1113.86090008,29.6888164096,446.098133992,0.0,249.203635341,249.203635341,9.91318064866,3.35693132897,6.5562493197
 09/23  13:00:00,1118.56418001,29.5371860716,450.954833525,0.0,249.203635341,249.203635341,8.02454248235,1.47038735595,6.5541551264
 09/23  14:00:00,881.327696307,28.8359292413,463.620480617,0.0,74.7610906023,174.442544739,12.0803244396,7.70979607634,4.37052836323
 09/23  15:00:00,897.862239797,28.8105561283,480.180753421,0.0,74.7610906023,174.442544739,12.7802615571,8.41285895257,4.3674026045
 09/23  16:00:00,964.548401645,28.8105561283,497.982089967,0.0,74.7610906023,174.442544739,6.66826297532,2.29929915814,4.36896381718
 09/23  17:00:00,930.922335385,28.8105561283,502.446960736,0.0,24.9203635341,149.522181205,15.8084124851,11.4482873645,4.36012512058
 09/23  18:00:00,296.667542727,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899540086,0.0,2.1899540086
 09/23  19:00:00,297.85414672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021826942,0.0,2.19021826942
 09/23  20:00:00,323.485146486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014583214,0.0,2.19014583214
 09/23  21:00:00,299.041614064,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156442342,0.0,2.19156442342
 09/23  22:00:00,274.595492707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886391415,0.0,2.18886391415
 09/23  23:00:00,250.151097347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886201928,0.0,2.18886201928
 09/23  24:00:00,237.928899677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886012102,0.0,2.18886012102
 09/24  01:00:00,237.928470772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828299507,0.0,2.18828299507
 09/24  02:00:00,237.928469933,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928470281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819096287,0.0,2.18819096287
 09/24  04:00:00,250.150668657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830624279,0.0,2.18830624279
 09/24  05:00:00,274.596359447,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016933019,0.0,2.19016933019
 09/24  06:00:00,323.483855303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827641344,0.0,2.18827641344
 09/24  07:00:00,322.297250093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,296.666250478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818499289,0.0,2.18818499289
 09/24  09:00:00,259.999657628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830080265,0.0,2.18830080265
 09/24  10:00:00,211.110865882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820951313,0.0,2.18820951313
 09/24  11:00:00,211.111729717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945575636,0.0,2.18945575636
 09/24  12:00:00,211.111729761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946690595,0.0,2.18946690595
 09/24  13:00:00,211.113025378,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126179223,0.0,2.19126179223
 09/24  14:00:00,641.879006554,15.6866865051,335.166750848,0.0,24.9203635341,149.522181205,2.18953168369,0.0,2.18953168369
 09/24  15:00:00,413.473916203,8.07646037054,160.098749075,0.0,24.9203635341,149.522181205,2.18824732992,0.0,2.18824732992
 09/24  16:00:00,259.999656653,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,296.666250328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822447511,0.0,2.18822447511
 09/24  18:00:00,296.66625095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813322648,0.0,2.18813322648
 09/24  19:00:00,297.852854939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824935609,0.0,2.18824935609
 09/24  20:00:00,323.483854416,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040755472,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026951473,0.0,2.19026951473
 09/24  22:00:00,274.595063681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822053779,0.0,2.18822053779
 09/24  23:00:00,250.150668663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812934819,0.0,2.18812934819
 09/24  24:00:00,237.928470414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824553985,0.0,2.18824553985
 09/25  01:00:00,287.769632015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  02:00:00,287.769632122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887472507,0.0,2.18887472507
 09/25  03:00:00,287.769632374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888239838,0.0,2.18888239838
 09/25  04:00:00,299.99183032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889022541,0.0,2.18889022541
 09/25  05:00:00,349.357886789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089558201,0.0,2.19089558201
 09/25  06:00:00,929.366675564,32.2476710423,395.84002365,0.0,49.8407270682,199.362908273,90.2089150896,88.0186370172,2.19027807241
 09/25  07:00:00,956.240610762,28.8105561283,334.488135659,0.0,149.522181205,199.362908273,107.438760288,100.884095552,6.55466473552
 09/25  08:00:00,1475.21088942,30.3948565295,328.6560483,0.0,448.566543614,448.566543614,37.7890262348,24.636682034,13.1523442008
 09/25  09:00:00,1459.60239581,32.1227515038,345.849529164,0.0,448.566543614,448.566543614,22.8567382062,11.8836811107,10.9730570955
 09/25  10:00:00,1434.31282235,33.3145324407,366.477568235,0.0,448.566543614,448.566543614,15.6918049744,2.5233710769,13.1684338975
 09/25  11:00:00,1461.11869678,35.5070792107,390.18583521,0.0,448.566543614,448.566543614,16.4836434841,1.08935145568,15.3942920284
 09/25  12:00:00,1425.83747092,36.0595164296,404.416468518,0.0,448.566543614,398.725816546,20.9356227307,1.08521554577,19.850407185
 09/25  13:00:00,1494.68884159,41.8847699307,417.128872838,0.0,448.566543614,448.566543614,17.7166984019,0.0869831960808,17.6297152058
 09/25  14:00:00,1505.72868462,43.0921536578,426.206671746,0.0,448.566543614,448.566543614,10.958015066,0.0,10.958015066
 09/25  15:00:00,1513.61056202,43.3840310653,433.42353356,0.0,448.566543614,448.566543614,10.9551410558,0.0,10.9551410558
 09/25  16:00:00,1570.42032139,43.0823292732,441.641445907,0.0,448.566543614,448.566543614,13.185639212,0.0,13.185639212
 09/25  17:00:00,1455.77658786,36.6493291339,446.294084365,0.0,348.885089477,398.725816546,8.74964187357,0.0,8.74964187357
 09/25  18:00:00,1224.43800001,29.7273785871,421.24251807,0.0,249.203635341,299.044362409,8.7370659497,0.0,8.7370659497
 09/25  19:00:00,1199.2512205,28.9419938175,395.665185604,0.0,249.203635341,299.044362409,4.37090457074,0.0,4.37090457074
 09/25  20:00:00,1053.37905543,28.8105561283,374.008649686,0.0,149.522181205,249.203635341,14.4099497596,7.86070484419,6.5492449154
 09/25  21:00:00,1018.10582655,28.8105561283,363.010554614,0.0,149.522181205,249.203635341,32.4932617235,30.3025041546,2.1907575689
 09/25  22:00:00,349.356589288,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878350806,0.0,2.18878350806
 09/25  23:00:00,299.991829893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879185516,0.0,2.18879185516
 09/25  24:00:00,287.769632003,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.769635216,0.0,0.0,0.0,24.9203635341,199.362908273,2.188804961,0.0,2.188804961
 09/26  02:00:00,287.769635413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881773695,0.0,2.18881773695
 09/26  03:00:00,287.769635509,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888307154,0.0,2.1888307154
 09/26  04:00:00,299.991833303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884383462,0.0,2.18884383462
