Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/26  05:00:00,349.357891409,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060865344,0.0,2.19060865344
 09/26  06:00:00,918.648862951,32.4292249056,384.949788765,0.0,49.8407270682,199.362908273,50.2504145006,48.0601828076,2.19023169307
 09/26  07:00:00,1009.53778044,28.8105561283,384.756341911,0.0,149.522181205,199.362908273,75.9146410975,69.360719864,6.55392123355
 09/26  08:00:00,1530.07042167,29.912245619,381.901026555,0.0,448.566543614,448.566543614,30.2215690388,17.0727318676,13.1488371712
 09/26  09:00:00,1524.02260334,31.3526174147,407.23563644,0.0,448.566543614,448.566543614,14.6901248188,3.71523894583,10.9748858729
 09/26  10:00:00,1518.98028741,32.3799500689,449.79422146,0.0,448.566543614,448.566543614,13.8722873564,0.704531787895,13.1677555685
 09/26  11:00:00,1529.93734737,34.7667765097,458.361489277,0.0,448.566543614,448.566543614,15.3960714112,0.0,15.3960714112
 09/26  12:00:00,1475.8622609,33.5248085561,455.364765062,0.0,448.566543614,398.725816546,19.8505673297,0.0,19.8505673297
 09/26  13:00:00,1520.51391328,38.4517476925,445.250052559,0.0,448.566543614,448.566543614,17.6302157184,0.0,17.6302157184
 09/26  14:00:00,1520.39232476,38.9995340351,444.589342704,0.0,448.566543614,448.566543614,10.958295782,0.0,10.958295782
 09/26  15:00:00,1519.8982744,39.9094038524,443.185853456,0.0,448.566543614,448.566543614,10.9555618701,0.0,10.9555618701
 09/26  16:00:00,1570.33706156,38.9098740338,445.730614271,0.0,448.566543614,448.566543614,13.1865051563,0.0,13.1865051563
 09/26  17:00:00,1465.34089365,33.4707597238,459.036944746,0.0,348.885089477,398.725816546,8.75016019575,0.0,8.75016019575
 09/26  18:00:00,1279.78420874,29.0189326183,477.297160475,0.0,249.203635341,299.044362409,8.73666741951,0.0,8.73666741951
 09/26  19:00:00,1285.05598976,28.8105561283,481.593298863,0.0,249.203635341,299.044362409,4.39122601526,0.0207215643521,4.37050445091
 09/26  20:00:00,1164.31483154,28.8105561283,484.737204337,0.0,149.522181205,249.203635341,13.8765177616,7.32677961332,6.54973814827
 09/26  21:00:00,1143.59693665,28.8105561283,488.458146372,0.0,149.522181205,249.203635341,22.6744757416,20.4835631422,2.19091259931
 09/26  22:00:00,349.356592385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893647924,0.0,2.18893647924
 09/26  23:00:00,299.991833088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894987782,0.0,2.18894987782
 09/26  24:00:00,287.769635033,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769638085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896810012,0.0,2.18896810012
 09/27  02:00:00,287.769638351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898598989,0.0,2.18898598989
 09/27  03:00:00,287.769638519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875132682,0.0,2.18875132682
 09/27  04:00:00,299.991836353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876983635,0.0,2.18876983635
 09/27  05:00:00,349.357896064,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079965689,0.0,2.19079965689
 09/27  06:00:00,1027.54320283,33.5728357808,492.722970981,0.0,49.8407270682,199.362908273,19.0248372103,16.8345810132,2.19025619711
 09/27  07:00:00,1116.32133377,28.8105561283,487.753422258,0.0,149.522181205,199.362908273,37.1746675361,30.6200396758,6.55462786037
 09/27  08:00:00,1628.36752346,30.5453523056,475.462620728,0.0,448.566543614,448.566543614,13.5181942422,0.367586346425,13.1506078957
 09/27  09:00:00,1582.55999082,32.2336466905,464.632325553,0.0,448.566543614,448.566543614,10.9869972288,0.0165828611404,10.9704143677
 09/27  10:00:00,1530.9123428,33.0300070958,461.076701094,0.0,448.566543614,448.566543614,13.1700651485,0.0,13.1700651485
 09/27  11:00:00,1528.41386116,34.1539113141,457.45084489,0.0,448.566543614,448.566543614,15.3969544927,0.0,15.3969544927
 09/27  12:00:00,1483.00596179,31.573780008,464.459460513,0.0,448.566543614,398.725816546,19.8525586099,0.0,19.8525586099
 09/27  13:00:00,1524.97803256,35.9299656136,452.235921922,0.0,448.566543614,448.566543614,17.6297483009,0.0,17.6297483009
 09/27  14:00:00,1523.29167726,36.5290326302,449.95917404,0.0,448.566543614,448.566543614,10.9586108164,0.0,10.9586108164
 09/27  15:00:00,1524.62037179,36.6006633189,451.216672045,0.0,448.566543614,448.566543614,10.9554250086,0.0,10.9554250086
 09/27  16:00:00,1573.75473378,36.4935647237,451.564565909,0.0,448.566543614,448.566543614,15.3833390485,0.0,15.3833390485
 09/27  17:00:00,1468.8890251,31.9496761013,464.106149059,0.0,348.885089477,398.725816546,8.75016882225,0.0,8.75016882225
 09/27  18:00:00,1280.61746634,28.8105561283,478.336822763,0.0,249.203635341,299.044362409,9.28732625732,2.72920661238,6.55811964493
 09/27  19:00:00,1308.06291938,28.8105561283,496.042491011,0.0,249.203635341,299.044362409,23.9615161354,19.5904690371,4.37104709826
 09/27  20:00:00,1145.78978756,28.8105561283,466.178637437,0.0,149.522181205,249.203635341,60.5257214358,53.9756358054,6.55008563046
 09/27  21:00:00,1093.21513179,28.8105561283,438.305719296,0.0,149.522181205,249.203635341,69.0051743426,66.8144068072,2.19076753541
 09/27  22:00:00,349.356595261,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892710674,0.0,2.18892710674
 09/27  23:00:00,299.991836209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881856946,0.0,2.18881856946
 09/27  24:00:00,287.769638409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883739148,0.0,2.18883739148
 09/28  01:00:00,287.769641387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886370039,0.0,2.18886370039
 09/28  02:00:00,287.769641172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888721504,0.0,2.18888721504
 09/28  03:00:00,287.769641037,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  04:00:00,299.991838936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891088825,0.0,2.18891088825
 09/28  05:00:00,349.357901854,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155211625,0.0,4.36155211625
 09/28  06:00:00,912.357252948,32.2239515965,378.879880327,0.0,49.8407270682,199.362908273,109.321451784,107.13126245,2.19018933374
 09/28  07:00:00,957.914837883,28.8105561283,335.991361272,0.0,149.522181205,199.362908273,124.608099689,118.05402569,6.55407399953
 09/28  08:00:00,1476.6252267,29.1834704371,331.456854999,0.0,448.566543614,448.566543614,70.063027776,59.0994875167,10.9635402593
 09/28  09:00:00,1445.44171572,30.3930662422,335.29915166,0.0,448.566543614,448.566543614,54.4633493575,41.3010728486,13.1622765089
 09/28  10:00:00,1407.83061757,31.1962853689,343.554493677,0.0,448.566543614,448.566543614,24.8147428175,11.6502543304,13.1644884872
 09/28  11:00:00,1422.07282733,32.4230178283,354.740292499,0.0,448.566543614,448.566543614,20.7356608039,5.3382914712,15.3973693327
 09/28  12:00:00,1387.67239452,32.6806905219,368.632435004,0.0,448.566543614,398.725816546,23.5314847868,5.88429956418,17.6471852226
 09/28  13:00:00,1480.91644051,38.4295589424,405.721215346,0.0,448.566543614,448.566543614,18.3549646068,0.721539379051,17.6334252278
 09/28  14:00:00,1525.06615668,38.3463047585,449.916362593,0.0,448.566543614,448.566543614,13.1474200003,0.0,13.1474200003
 09/28  15:00:00,1525.58721668,38.5477430355,450.236416661,0.0,448.566543614,448.566543614,10.9563852046,0.0,10.9563852046
 09/28  16:00:00,1584.79296808,38.3784754782,460.717868557,0.0,448.566543614,448.566543614,13.1863691358,0.0,13.1863691358
 09/28  17:00:00,1406.68429524,32.7644421761,401.627778252,0.0,348.885089477,398.725816546,8.75001337569,0.0,8.75001337569
 09/28  18:00:00,1175.15658697,28.9356564923,375.27046101,0.0,249.203635341,299.044362409,10.9713138123,2.23372301671,8.73759079559
 09/28  19:00:00,1172.22095353,28.8105561283,361.902026626,0.0,249.203635341,299.044362409,19.1247796914,14.7542855977,4.37049409375
 09/28  20:00:00,1026.18300302,28.8105561283,348.913981457,0.0,149.522181205,249.203635341,57.4977031576,50.9478642142,6.54983894335
 09/28  21:00:00,992.080133831,28.8105561283,340.08033,0.0,149.522181205,249.203635341,77.757171944,75.5662423789,2.19092956513
 09/28  22:00:00,349.356598406,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895044751,0.0,2.18895044751
 09/28  23:00:00,299.991839136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897451833,0.0,2.18897451833
 09/28  24:00:00,287.769641104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  01:00:00,287.769644209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900353335,0.0,2.18900353335
 09/29  02:00:00,287.769644452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877793355,0.0,2.18877793355
 09/29  03:00:00,287.769644568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880711128,0.0,2.18880711128
 09/29  04:00:00,299.991842419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883641464,0.0,2.18883641464
 09/29  05:00:00,349.357905946,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089167988,0.0,2.19089167988
 09/29  06:00:00,855.463897753,32.1348526538,322.007036545,0.0,49.8407270682,199.362908273,172.31542438,170.125069073,2.19035530668
 09/29  07:00:00,881.35212171,28.8105561283,257.573276553,0.0,149.522181205,199.362908273,183.549719805,176.994549933,6.55516987184
 09/29  08:00:00,1416.74305189,28.9536822491,268.848895459,0.0,448.566543614,448.566543614,58.5983149944,45.4442001207,13.1541148737
 09/29  09:00:00,1436.69772435,30.6970305861,324.163095554,0.0,448.566543614,448.566543614,40.2767693244,27.1144916111,13.1622777133
 09/29  10:00:00,1422.54966724,32.6501274045,357.001950588,0.0,448.566543614,448.566543614,24.3548972889,13.3796563472,10.9752409417
 09/29  11:00:00,1466.5325004,35.4050852529,395.994211063,0.0,448.566543614,448.566543614,21.7586254772,4.16294147385,17.5956840033
 09/29  12:00:00,1424.00333166,34.9262419818,403.616046472,0.0,448.566543614,398.725816546,20.6820733091,3.03065848846,17.6514148206
 09/29  13:00:00,1481.88373199,40.5718747513,405.150749661,0.0,448.566543614,448.566543614,18.6885378639,1.05557086434,17.6329669996
 09/29  14:00:00,1493.06199257,41.4148391845,414.843502477,0.0,448.566543614,448.566543614,11.1493414428,0.190417372031,10.9589240708
 09/29  15:00:00,1499.51308759,41.8550991754,420.85491177,0.0,448.566543614,448.566543614,12.879600546,0.0,12.879600546
 09/29  16:00:00,1555.5185852,42.3142891408,427.507647636,0.0,448.566543614,448.566543614,13.4533059609,0.0,13.4533059609
 09/29  17:00:00,1434.74096666,36.744015967,425.16371051,0.0,348.885089477,398.725816546,8.74939341038,0.0,8.74939341038
 09/29  18:00:00,1217.12822387,31.0310866541,412.628985073,0.0,249.203635341,299.044362409,6.55824308033,0.0,6.55824308033
 09/29  19:00:00,1207.86824367,29.0432578219,395.629171417,0.0,249.203635341,299.044362409,6.54694829919,0.0,6.54694829919
 09/29  20:00:00,1053.1013366,28.8105561283,374.280009639,0.0,149.522181205,249.203635341,19.0365770754,14.6633871561,4.37318991928
 09/29  21:00:00,1015.12695631,28.8105561283,363.413608961,0.0,149.522181205,249.203635341,42.4191946603,38.0573651379,4.3618295224
 09/29  22:00:00,349.35660141,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883032047,0.0,2.18883032047
 09/29  23:00:00,299.99184204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886003009,0.0,2.18886003009
 09/29  24:00:00,287.769644142,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928920344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889473171,0.0,2.18889473171
 09/30  02:00:00,237.928920533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892909683,0.0,2.18892909683
 09/30  03:00:00,237.928920658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896364563,0.0,2.18896364563
 09/30  04:00:00,250.151118516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899831338,0.0,2.18899831338
 09/30  05:00:00,274.596820252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081103925,0.0,2.19081103925
 09/30  06:00:00,872.100297038,31.3884284888,340.596216662,0.0,49.8407270682,199.362908273,139.52754086,137.337263741,2.19027711867
 09/30  07:00:00,809.755271804,28.8105561283,278.535613714,0.0,49.8407270682,199.362908273,173.163539436,168.797847584,4.36569185154
 09/30  08:00:00,1015.20078281,28.8105561283,267.362330858,0.0,249.203635341,249.203635341,78.7486637993,72.2022184627,6.54644533663
 09/30  09:00:00,1043.00172424,28.8331223196,330.985777326,0.0,249.203635341,249.203635341,52.2760536201,45.7174685624,6.55858505773
 09/30  10:00:00,1039.76395682,29.192035285,376.261458237,0.0,249.203635341,249.203635341,37.4098632653,30.8551663014,6.55469696392
 09/30  11:00:00,1078.63602195,30.5836692639,412.294505986,0.0,249.203635341,249.203635341,26.5874806297,20.0247275847,6.56275304505
 09/30  12:00:00,1102.31449623,32.8338840667,432.543013638,0.0,249.203635341,249.203635341,22.0886129227,13.3529972216,8.73561570104
 09/30  13:00:00,1113.75510939,34.3277485145,442.212857281,0.0,249.203635341,249.203635341,15.4510617202,8.92360578121,6.52745593898
 09/30  14:00:00,870.876284029,34.2074716141,448.552970433,0.0,74.7610906023,174.442544739,16.9933087742,12.5966173428,4.39669143134
 09/30  15:00:00,882.329669285,33.4176262451,461.097339075,0.0,74.7610906023,174.442544739,4.52546064315,0.157149725966,4.36831091719
 09/30  16:00:00,934.817176325,31.558318382,466.498984236,0.0,74.7610906023,174.442544739,4.40637840422,0.0365251395563,4.36985326466
 09/30  17:00:00,880.211495548,29.9788564789,452.464487956,0.0,24.9203635341,149.522181205,5.63469792994,3.44451347854,2.1901844514
 09/30  18:00:00,709.177859995,17.6546175763,315.809972258,0.0,24.9203635341,149.522181205,4.36070367941,0.0,4.36070367941
 09/30  19:00:00,452.227235665,5.01500306791,98.4046871147,0.0,24.9203635341,149.522181205,2.1902523655,0.0,2.1902523655
 09/30  20:00:00,323.485176156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038730308,0.0,2.19038730308
 09/30  21:00:00,299.041651269,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153540401,0.0,2.19153540401
 09/30  22:00:00,274.595513892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880843124,0.0,2.18880843124
 09/30  23:00:00,250.151118396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884374577,0.0,2.18884374577
 09/30  24:00:00,237.92892065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887900041,0.0,2.18887900041
 10/01  01:00:00,237.928487703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832447376,0.0,2.18832447376
 10/01  02:00:00,237.928486972,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928487263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826668568,0.0,2.18826668568
 10/01  04:00:00,250.150685593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820915382,0.0,2.18820915382
 10/01  05:00:00,274.596389316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036877866,0.0,2.19036877866
 10/01  06:00:00,323.483872338,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882544827,0.0,2.1882544827
 10/01  07:00:00,330.84093406,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881973869,0.0,2.1881973869
 10/01  08:00:00,296.666267247,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,259.999674529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835201833,0.0,2.18835201833
 10/01  10:00:00,211.110883234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829505277,0.0,2.18829505277
 10/01  11:00:00,211.111755382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952242187,0.0,2.18952242187
 10/01  12:00:00,211.111755475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972371788,0.0,2.18972371788
 10/01  13:00:00,733.496255411,20.0128090422,421.949887447,0.0,24.9203635341,149.522181205,2.1917578673,0.0,2.1917578673
 10/01  14:00:00,797.59735575,18.8241828419,472.140053927,0.0,24.9203635341,149.522181205,2.18968856775,0.0,2.18968856775
 10/01  15:00:00,838.681437267,22.437341681,506.467313587,0.0,24.9203635341,149.522181205,2.18834404149,0.0,2.18834404149
 10/01  16:00:00,825.910599352,19.2774891877,451.445877445,0.0,24.9203635341,149.522181205,2.18832940807,0.0,2.18832940807
 10/01  17:00:00,908.322118163,22.3041305337,490.995964005,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,863.776949308,18.7995718013,453.418273647,0.0,24.9203635341,149.522181205,2.18834310466,0.0,2.18834310466
 10/01  19:00:00,306.396539078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832137704,0.0,2.18832137704
 10/01  20:00:00,323.483872147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836976283,0.0,2.18836976283
 10/01  21:00:00,299.040784892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024007553,0.0,2.19024007553
 10/01  22:00:00,274.595080529,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882041804,0.0,2.1882041804
 10/01  23:00:00,250.150684773,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928487681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835898929,0.0,2.18835898929
 10/02  01:00:00,287.769654029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890735736,0.0,2.18890735736
 10/02  02:00:00,287.769653944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895315151,0.0,2.18895315151
 10/02  03:00:00,287.769653807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899908373,0.0,2.18899908373
 10/02  04:00:00,299.991851446,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.35792137,0.0,0.0,0.0,49.8407270682,199.362908273,4.36197381598,0.0,4.36197381598
 10/02  06:00:00,1023.82579376,32.4205893431,490.159008031,0.0,49.8407270682,199.362908273,17.2923421042,15.1020670629,2.19027504129
 10/02  07:00:00,1135.58832368,28.8105561283,498.480944801,0.0,149.522181205,199.362908273,31.1886966525,24.6354829176,6.55321373491
 10/02  08:00:00,1636.15812693,28.9774812895,484.82120601,0.0,448.566543614,448.566543614,11.0248824457,0.0592887971337,10.9655936486
 10/02  09:00:00,1577.82946408,32.5321526461,459.603196721,0.0,448.566543614,448.566543614,13.1685251603,0.0,13.1685251603
 10/02  10:00:00,1520.55445884,36.8650996535,446.883600891,0.0,448.566543614,448.566543614,13.171609887,0.0,13.171609887
 10/02  11:00:00,1519.72099096,40.6051808989,442.306553642,0.0,448.566543614,448.566543614,15.4008828922,0.0,15.4008828922
 10/02  12:00:00,1473.3707372,36.9085810848,449.489259531,0.0,448.566543614,398.725816546,19.8582964871,0.0,19.8582964871
 10/02  13:00:00,1525.01600255,42.1220478648,446.08164126,0.0,448.566543614,448.566543614,17.6365694561,0.0,17.6365694561
 10/02  14:00:00,1522.87860192,38.4919415914,447.583083206,0.0,448.566543614,448.566543614,13.1478095899,0.0,13.1478095899
 10/02  15:00:00,1520.02979214,39.8166363684,443.410017809,0.0,448.566543614,448.566543614,10.9588996294,0.0,10.9588996294
 10/02  16:00:00,1575.75089258,45.106009417,445.326391052,0.0,448.566543614,448.566543614,13.1900480041,0.0,13.1900480041
 10/02  17:00:00,1460.98850502,39.925397907,448.545596156,0.0,348.885089477,398.725816546,8.75156978887,0.0,8.75156978887
 10/02  18:00:00,1261.67647788,32.2503000535,455.957984642,0.0,249.203635341,299.044362409,8.73734020628,0.0,8.73734020628
 10/02  19:00:00,1274.6572601,29.7701353825,461.691282704,0.0,249.203635341,299.044362409,4.37077514147,0.0,4.37077514147
 10/02  20:00:00,1147.64167242,28.8724464737,468.007357064,0.0,149.522181205,249.203635341,6.55065447135,0.0,6.55065447135
 10/02  21:00:00,1125.68046749,28.8105561283,470.556362926,0.0,149.522181205,249.203635341,2.20192558585,0.0108894032361,2.19103618261
 10/02  22:00:00,349.356610935,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905631876,0.0,2.18905631876
 10/02  23:00:00,299.991851759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897358303,0.0,2.18897358303
 10/02  24:00:00,287.769653952,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890199886,0.0,2.1890199886
 10/03  01:00:00,287.769657122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881747752,0.0,2.18881747752
 10/03  02:00:00,287.769656834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886924931,0.0,2.18886924931
 10/03  03:00:00,287.769656788,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991854704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892112866,0.0,2.18892112866
 10/03  05:00:00,349.357927034,0.0,0.0,0.0,49.8407270682,199.362908273,4.36172672786,0.0,4.36172672786
 10/03  06:00:00,1023.8496479,34.1476392299,488.465246044,0.0,49.8407270682,199.362908273,4.18919481291,1.99888545124,2.19030936167
 10/03  07:00:00,1128.32741231,28.8105561283,491.230995509,0.0,149.522181205,199.362908273,15.9574013308,9.40233694131,6.55506438953
 10/03  08:00:00,1626.56049502,31.3651635972,472.835908484,0.0,448.566543614,448.566543614,10.9668413268,0.0,10.9668413268
 10/03  09:00:00,1572.82044651,34.1965448602,452.929768298,0.0,448.566543614,448.566543614,13.1674639006,0.0,13.1674639006
 10/03  10:00:00,1519.28339164,37.4151185778,445.062488931,0.0,448.566543614,448.566543614,13.1708538016,0.0,13.1708538016
 10/03  11:00:00,1519.47086346,40.1439495976,442.517625232,0.0,448.566543614,448.566543614,15.400468552,0.0,15.400468552
 10/03  12:00:00,1472.6341061,35.603840537,450.05733027,0.0,448.566543614,398.725816546,19.8584722188,0.0,19.8584722188
 10/03  13:00:00,1525.99589928,38.0400862126,451.150096799,0.0,448.566543614,448.566543614,17.6378625987,0.0,17.6378625987
 10/03  14:00:00,1526.35691635,39.2553356906,450.344757892,0.0,448.566543614,448.566543614,13.1481620331,0.0,13.1481620331
 10/03  15:00:00,1524.25378981,41.5916378524,445.858993198,0.0,448.566543614,448.566543614,10.9578119855,0.0,10.9578119855
 10/03  16:00:00,1573.69802748,44.8064494106,443.194814029,0.0,448.566543614,448.566543614,13.1920327285,0.0,13.1920327285
 10/03  17:00:00,1457.65969396,38.2816687688,446.544722256,0.0,348.885089477,398.725816546,8.75214024594,0.0,8.75214024594
 10/03  18:00:00,1262.13104882,30.6146161336,458.04822703,0.0,249.203635341,299.044362409,8.73801461751,0.0,8.73801461751
 10/03  19:00:00,1275.44484063,29.3656555265,462.883333176,0.0,249.203635341,299.044362409,4.37101472474,0.0,4.37101472474
 10/03  20:00:00,1146.20972698,28.8105561283,466.637290625,0.0,149.522181205,249.203635341,6.55039450305,0.0,6.55039450305
 10/03  21:00:00,1125.98063247,28.8105561283,470.856530781,0.0,149.522181205,249.203635341,2.19081317653,0.0,2.19081317653
 10/03  22:00:00,349.356614039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900997478,0.0,2.18900997478
 10/03  23:00:00,299.991854941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888924107,0.0,2.18888924107
 10/03  24:00:00,287.769657141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894157353,0.0,2.18894157353
 10/04  01:00:00,287.769660371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900193393,0.0,2.18900193393
 10/04  02:00:00,287.769660294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905926484,0.0,2.18905926484
 10/04  03:00:00,287.769660079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885829615,0.0,2.18885829615
 10/04  04:00:00,299.991857847,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.35793206,0.0,0.0,0.0,49.8407270682,199.362908273,4.36175688059,0.0,4.36175688059
 10/04  06:00:00,1028.59581913,34.9900506856,492.370341852,0.0,49.8407270682,199.362908273,2.32799300469,0.137813595568,2.19017940912
 10/04  07:00:00,1125.11341515,28.8105561283,488.0195269,0.0,149.522181205,199.362908273,12.4290269639,5.8731756638,6.55585130011
 10/04  08:00:00,1627.71754969,32.1308627474,473.227242039,0.0,448.566543614,448.566543614,10.9646612341,0.0,10.9646612341
 10/04  09:00:00,1576.0370715,35.8618300819,454.481079381,0.0,448.566543614,448.566543614,13.1697761568,0.0,13.1697761568
 10/04  10:00:00,1520.42815316,36.9223096106,446.700033154,0.0,448.566543614,448.566543614,13.1733934111,0.0,13.1733934111
 10/04  11:00:00,1521.68372349,36.7031512179,448.171255353,0.0,448.566543614,448.566543614,17.5995705747,0.0,17.5995705747
 10/04  12:00:00,1479.52647109,32.7446287855,459.808874591,0.0,448.566543614,398.725816546,17.6563396375,0.0,17.6563396375
 10/04  13:00:00,1523.49167464,35.7920554071,450.887234799,0.0,448.566543614,448.566543614,19.8420393911,0.0,19.8420393911
 10/04  14:00:00,1520.69184852,35.9608846275,447.927347102,0.0,448.566543614,448.566543614,10.9625345189,0.0,10.9625345189
 10/04  15:00:00,1519.10618015,36.3233120015,445.979684871,0.0,448.566543614,448.566543614,10.9578815161,0.0,10.9578815161
 10/04  16:00:00,1568.12305797,36.6896354527,445.736625629,0.0,448.566543614,448.566543614,15.3884354287,0.0,15.3884354287
 10/04  17:00:00,1457.5411398,32.9788043508,451.729019702,0.0,348.885089477,398.725816546,8.75249026713,0.0,8.75249026713
 10/04  18:00:00,1264.70989289,28.8161933445,462.425342532,0.0,249.203635341,299.044362409,6.74938028783,0.190296032199,6.55908425563
 10/04  19:00:00,1287.43274253,28.8105561283,466.879961783,0.0,249.203635341,299.044362409,10.2905631819,3.74432577671,6.54623740516
 10/04  20:00:00,1152.07853112,28.8105561283,472.487134209,0.0,149.522181205,249.203635341,30.6935082308,26.3192269235,4.37428130723
 10/04  21:00:00,1131.90089564,28.8105561283,476.747719534,0.0,149.522181205,249.203635341,44.7380889595,40.3760718078,4.3620171517
 10/04  22:00:00,349.35661698,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/04  23:00:00,299.991857877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905346546,0.0,2.18905346546
 10/04  24:00:00,287.76966028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885291497,0.0,2.18885291497
 10/05  01:00:00,287.769663648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891724786,0.0,2.18891724786
 10/05  02:00:00,287.769663707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898055567,0.0,2.18898055567
 10/05  03:00:00,287.769663758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904398981,0.0,2.18904398981
 10/05  04:00:00,299.991861575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884812957,0.0,2.18884812957
 10/05  05:00:00,349.35793647,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111930223,0.0,2.19111930223
 10/05  06:00:00,949.167448056,32.2996671845,415.574905892,0.0,49.8407270682,199.362908273,82.1292585224,79.9388722603,2.19038626217
 10/05  07:00:00,969.449201841,28.8105561283,338.126356827,0.0,149.522181205,199.362908273,121.406303189,114.850808936,6.55549425228
 10/05  08:00:00,1474.38477554,30.0678330228,325.137475871,0.0,448.566543614,448.566543614,45.8110729755,32.6540639502,13.1570090253
 10/05  09:00:00,1447.83993507,32.105453952,332.587063985,0.0,448.566543614,448.566543614,27.7736544557,14.6066648583,13.1669895974
 10/05  10:00:00,1411.86387138,34.6664837163,342.013578875,0.0,448.566543614,448.566543614,18.4475333501,5.27935015459,13.1681831955
 10/05  11:00:00,1433.73460487,37.7917211632,359.819357341,0.0,448.566543614,448.566543614,16.6111698812,1.20852232413,15.402647557
 10/05  12:00:00,1391.95574962,37.2540819131,367.886490438,0.0,448.566543614,398.725816546,21.1536413089,1.29130629134,19.8623350175
 10/05  13:00:00,1458.84417324,42.2982728199,379.73327778,0.0,448.566543614,448.566543614,17.9247284194,0.285578570463,17.639149849
 10/05  14:00:00,1476.24390358,43.0401615722,396.44245018,0.0,448.566543614,448.566543614,10.9603250335,0.0,10.9603250335
 10/05  15:00:00,1485.81834513,43.7520909294,405.527657589,0.0,448.566543614,448.566543614,13.1485200907,0.0,13.1485200907
 10/05  16:00:00,1548.43787864,44.7300188011,418.183843145,0.0,448.566543614,448.566543614,13.1917847391,0.0,13.1917847391
 10/05  17:00:00,1429.10950857,38.1703389835,418.173873212,0.0,348.885089477,398.725816546,8.75256887959,0.0,8.75256887959
 10/05  18:00:00,1204.46402586,30.8232562946,400.172535346,0.0,249.203635341,299.044362409,8.73854786552,0.0,8.73854786552
 10/05  19:00:00,1201.34519023,29.0443542694,381.130798046,0.0,249.203635341,299.044362409,5.02850602647,0.65672958583,4.37177644064
 10/05  20:00:00,1052.23231187,28.8105561283,375.118517799,0.0,149.522181205,249.203635341,23.2727263626,16.721790463,6.55093589958
 10/05  21:00:00,1020.93827974,28.8105561283,369.613100821,0.0,149.522181205,249.203635341,40.2012512623,38.0102788692,2.19097239312
 10/05  22:00:00,349.35662044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899376493,0.0,2.18899376493
 10/05  23:00:00,299.991861399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905687596,0.0,2.18905687596
 10/05  24:00:00,287.769663696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886136938,0.0,2.18886136938
 10/06  01:00:00,287.769666943,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889331458,0.0,2.1889331458
 10/06  02:00:00,287.769666873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900250715,0.0,2.18900250715
 10/06  03:00:00,287.769666803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907196415,0.0,2.18907196415
 10/06  04:00:00,299.991864436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888128489,0.0,2.18888128489
 10/06  05:00:00,349.357942037,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104146482,0.0,2.19104146482
 10/06  06:00:00,877.073409342,32.0047496839,344.312296156,0.0,49.8407270682,199.362908273,110.520819672,108.33037913,2.19044054262
 10/06  07:00:00,944.176006927,28.8105561283,312.005240946,0.0,149.522181205,199.362908273,133.217951172,126.663748645,6.5542025275
 10/06  08:00:00,1462.12832686,29.5763476575,313.156259337,0.0,448.566543614,448.566543614,39.8663949757,26.7082787591,13.1581162167
 10/06  09:00:00,1450.99985783,31.2572351516,337.907671656,0.0,448.566543614,448.566543614,26.9012877033,13.7361259826,13.1651617207
 10/06  10:00:00,1431.69623018,34.1733960472,364.081393737,0.0,448.566543614,448.566543614,18.2725785345,5.10419003471,13.1683884998
 10/06  11:00:00,1472.29274055,37.4540836655,398.447075974,0.0,448.566543614,448.566543614,17.0794689487,1.67609912836,15.4033698203
 10/06  12:00:00,1448.8125605,36.84497469,424.993485206,0.0,448.566543614,398.725816546,21.3331053568,1.46918439916,19.8639209576
 10/06  13:00:00,1530.58517948,41.4638654716,452.308720015,0.0,448.566543614,448.566543614,17.8356003922,0.194512580232,17.641087812
 10/06  14:00:00,1533.29857747,41.9598327049,454.53507685,0.0,448.566543614,448.566543614,10.9614999926,0.0,10.9614999926
 10/06  15:00:00,1508.85613459,37.7249661471,434.446825869,0.0,448.566543614,448.566543614,10.9588202278,0.0,10.9588202278
 10/06  16:00:00,1542.06698683,36.1459628747,420.837954392,0.0,448.566543614,448.566543614,15.388979185,0.0,15.388979185
 10/06  17:00:00,1424.40048361,31.7629332797,419.803800087,0.0,348.885089477,398.725816546,9.30299437608,0.550430497756,8.75256387832
 10/06  18:00:00,1218.21623823,28.8526426553,415.885381014,0.0,249.203635341,299.044362409,22.5862770653,13.8476928237,8.73858424161
 10/06  19:00:00,1232.49389858,28.8105561283,412.086902194,0.0,249.203635341,299.044362409,29.5640338198,25.1927084197,4.37132540008
 10/06  20:00:00,1083.51562693,28.8105561283,404.753399262,0.0,149.522181205,249.203635341,62.7790045093,56.227955384,6.55104912528
 10/06  21:00:00,1055.33205567,28.8105561283,401.947896453,0.0,149.522181205,249.203635341,69.4174200067,67.2264205659,2.19099944081
 10/06  22:00:00,349.356623736,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890191978,0.0,2.1890191978
 10/06  23:00:00,299.991864713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908829915,0.0,2.18908829915
 10/06  24:00:00,287.769666956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889795552,0.0,2.18889795552
 10/07  01:00:00,237.928943186,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889757689,0.0,2.1889757689
 10/07  02:00:00,237.928943156,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890511409,0.0,2.1890511409
 10/07  03:00:00,237.928943136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857949806,0.0,2.18857949806
 10/07  04:00:00,250.151140672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894127692,0.0,2.18894127692
 10/07  05:00:00,274.596856689,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111595558,0.0,2.19111595558
 10/07  06:00:00,891.530024197,31.5720707825,358.793703438,0.0,49.8407270682,199.362908273,101.885585864,99.6954195839,2.19016627959
 10/07  07:00:00,834.774678747,28.8105561283,302.016324131,0.0,49.8407270682,199.362908273,133.672487167,129.306388092,4.36609907512
 10/07  08:00:00,1035.6686359,28.8105561283,283.322382963,0.0,249.203635341,249.203635341,63.1932291782,58.8216348928,4.37159428544
 10/07  09:00:00,983.934846653,28.818253866,276.464291961,0.0,249.203635341,249.203635341,57.7595486693,49.0201876216,8.73936104772
 10/07  10:00:00,946.109297526,28.9687710591,288.258225382,0.0,249.203635341,249.203635341,50.73106915,44.175822831,6.55524631901
 10/07  11:00:00,953.805040099,30.4748595371,294.145750948,0.0,249.203635341,249.203635341,44.1846211919,37.6212451557,6.5633760362
 10/07  12:00:00,962.805779977,32.3544270594,301.017154095,0.0,249.203635341,249.203635341,40.3362637892,31.6005540909,8.73570969825
 10/07  13:00:00,974.847103563,33.9947910276,310.999899009,0.0,249.203635341,249.203635341,33.8140939324,27.259248354,6.55484557839
 10/07  14:00:00,738.829057575,33.7836559659,324.290881939,0.0,74.7610906023,174.442544739,38.0032965549,33.6321552566,4.37114129835
 10/07  15:00:00,744.909157436,32.9587816988,331.303849705,0.0,74.7610906023,174.442544739,11.6874005337,7.31857437573,4.36882615794
 10/07  16:00:00,790.810622184,31.1594979845,330.034358874,0.0,74.7610906023,174.442544739,18.6945114607,12.1495315488,6.54497991197
 10/07  17:00:00,747.49226757,29.2043040765,326.826282016,0.0,24.9203635341,149.522181205,28.0821421491,25.891885019,2.1902571301
 10/07  18:00:00,514.200433008,11.5286268262,159.421124862,0.0,24.9203635341,149.522181205,2.19047702082,0.0,2.19047702082
 10/07  19:00:00,314.941541015,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044638745,0.0,2.19044638745
 10/07  20:00:00,323.485207931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027424817,0.0,2.19027424817
 10/07  21:00:00,299.041692765,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334850643,0.0,4.36334850643
 10/07  22:00:00,274.595536587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908468573,0.0,2.18908468573
 10/07  23:00:00,250.151140903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889952442,0.0,2.18889952442
 10/07  24:00:00,237.928942886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897581298,0.0,2.18897581298
 10/08  01:00:00,237.928505266,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928505871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831204073,0.0,2.18831204073
 10/08  03:00:00,237.928506008,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882922107,0.0,2.1882922107
 10/08  04:00:00,250.150703282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827264344,0.0,2.18827264344
 10/08  05:00:00,274.596421495,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902329964,0.0,2.1902329964
 10/08  06:00:00,323.483889832,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,330.840952208,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884007615,0.0,2.1884007615
 10/08  08:00:00,296.666286128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838210925,0.0,2.18838210925
 10/08  09:00:00,259.999692663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836307613,0.0,2.18836307613
 10/08  10:00:00,211.110900773,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,211.111782734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973314938,0.0,2.18973314938
 10/08  12:00:00,491.715063271,14.4936036052,198.292648897,0.0,24.9203635341,149.522181205,4.35962380221,0.0,4.35962380221
 10/08  13:00:00,607.775767507,20.9792478749,284.485706141,0.0,24.9203635341,149.522181205,2.19185560706,0.0,2.19185560706
 10/08  14:00:00,578.153500661,19.2445894767,258.477170856,0.0,24.9203635341,149.522181205,2.18981455852,0.0,2.18981455852
 10/08  15:00:00,625.143498026,22.4831558754,299.648528197,0.0,24.9203635341,149.522181205,2.1884272036,0.0,2.1884272036
 10/08  16:00:00,621.376812483,17.5200260814,255.31051104,0.0,24.9203635341,149.522181205,2.18840827798,0.0,2.18840827798
 10/08  17:00:00,448.307816703,7.68575121748,113.084681461,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,296.666285907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838837729,0.0,2.18838837729
 10/08  19:00:00,314.940223878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836938994,0.0,2.18836938994
 10/08  20:00:00,323.483890136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835042272,0.0,2.18835042272
 10/08  21:00:00,299.040816857,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031282317,0.0,2.19031282317
 10/08  22:00:00,274.59509873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826284569,0.0,2.18826284569
 10/08  23:00:00,250.150703021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  24:00:00,237.928505859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824395017,0.0,2.18824395017
 10/09  01:00:00,237.928508617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844807592,0.0,2.18844807592
 10/09  02:00:00,237.928508002,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928508025,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884336794,0.0,2.1884336794
 10/09  04:00:00,250.150706391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841957419,0.0,2.18841957419
 10/09  05:00:00,274.596425794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033761234,0.0,2.19033761234
 10/09  06:00:00,323.483893247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834311457,0.0,2.18834311457
 10/09  07:00:00,330.840955377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832956086,0.0,2.18832956086
 10/09  08:00:00,296.666288098,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.999695055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831608438,0.0,2.18831608438
 10/09  10:00:00,211.110904267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830269527,0.0,2.18830269527
 10/09  11:00:00,211.11178677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974163086,0.0,2.18974163086
 10/09  12:00:00,211.111786851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984048093,0.0,2.18984048093
 10/09  13:00:00,211.113111469,0.0,0.0,0.0,24.9203635341,149.522181205,4.36313637014,0.0,4.36313637014
 10/09  14:00:00,211.111786995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972154961,0.0,2.18972154961
 10/09  15:00:00,211.110903565,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,259.999695329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840281898,0.0,2.18840281898
 10/09  17:00:00,296.666288951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838953625,0.0,2.18838953625
 10/09  18:00:00,296.666288542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837625919,0.0,2.18837625919
 10/09  19:00:00,314.940225864,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483893111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836298956,0.0,2.18836298956
 10/09  21:00:00,299.040821671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050076795,0.0,2.19050076795
 10/09  22:00:00,274.595102016,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882874922,0.0,2.1882874922
 10/09  23:00:00,250.150706493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827430576,0.0,2.18827430576
 10/09  24:00:00,237.928508132,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882611277,0.0,2.1882611277
 10/10  01:00:00,287.769679985,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769680037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901229393,0.0,2.18901229393
 10/10  03:00:00,287.769680186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910636706,0.0,2.18910636706
 10/10  04:00:00,299.991878099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893670738,0.0,2.18893670738
 10/10  05:00:00,349.357963785,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100663518,0.0,2.19100663518
 10/10  06:00:00,911.900751259,31.695093722,379.439709384,0.0,49.8407270682,199.362908273,101.685667341,97.3248780834,4.36078925813
 10/10  07:00:00,1024.10272806,28.8105561283,383.970934169,0.0,149.522181205,199.362908273,124.1338586,117.578119326,6.5557392737
 10/10  08:00:00,1531.66503667,28.8682797656,384.719134488,0.0,448.566543614,448.566543614,76.4538251682,65.4867267912,10.967098377
 10/10  09:00:00,1498.98542816,29.5895259252,385.294212929,0.0,448.566543614,448.566543614,68.3476117993,55.1738685978,13.1737432015
 10/10  10:00:00,1459.32482216,30.0980238395,392.903186992,0.0,448.566543614,448.566543614,65.0997799287,49.7294109843,15.3703689444
 10/10  11:00:00,1465.9784498,30.4537873682,398.77514542,0.0,448.566543614,448.566543614,50.8985878532,35.4916569758,15.4069308774
 10/10  12:00:00,1421.20176137,28.8126846722,405.387144145,0.0,448.566543614,398.725816546,59.8147690947,39.9432226856,19.8715464091
 10/10  13:00:00,1477.28467779,30.8838443794,409.763689806,0.0,448.566543614,448.566543614,42.2229164093,24.5760327935,17.6468836158
 10/10  14:00:00,1476.01288451,31.1077290718,408.08107931,0.0,448.566543614,448.566543614,41.4098063489,28.2565454659,13.153260883
 10/10  15:00:00,1478.78970325,31.2299074852,410.729920778,0.0,448.566543614,448.566543614,47.8936994612,36.9319387166,10.9617607446
 10/10  16:00:00,1537.73828876,31.340753949,420.672892342,0.0,448.566543614,448.566543614,53.8776719072,38.4851472123,15.3925246949
 10/10  17:00:00,1424.5164746,29.1506543888,422.491154314,0.0,348.885089477,398.725816546,66.1211057049,57.3678122484,8.7532934565
 10/10  18:00:00,1219.61882915,28.8105561283,417.329310293,0.0,249.203635341,299.044362409,87.1491695891,80.5894703252,6.55969926386
 10/10  19:00:00,1251.15177296,28.8105561283,422.638075308,0.0,249.203635341,299.044362409,93.9119191233,87.3644514291,6.54746769415
 10/10  20:00:00,1101.19477952,28.8105561283,422.803069293,0.0,149.522181205,249.203635341,116.675347991,110.123486428,6.55186156335
 10/10  21:00:00,1074.41223172,28.8105561283,421.362075584,0.0,149.522181205,249.203635341,119.431550684,117.240464233,2.19108645095
 10/10  22:00:00,349.356637356,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909377113,0.0,2.18909377113
 10/10  23:00:00,299.991878145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905571911,0.0,2.18905571911
 10/10  24:00:00,287.769680372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915039167,0.0,2.18915039167
 10/11  01:00:00,287.769683639,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889898827,0.0,2.1889898827
 10/11  02:00:00,287.769683511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909029989,0.0,2.18909029989
 10/11  03:00:00,287.769683445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892599279,0.0,2.18892599279
 10/11  04:00:00,299.991881215,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  05:00:00,349.357969152,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213042571,0.0,4.36213042571
 10/11  06:00:00,974.417680729,30.8416149689,442.245170417,0.0,49.8407270682,199.362908273,135.003303108,132.812890788,2.19041231997
 10/11  07:00:00,1082.79797523,28.8105561283,438.766645967,0.0,149.522181205,199.362908273,166.043004127,159.48823649,6.55476763665
 10/11  08:00:00,1590.06354293,28.8105561283,439.933173313,0.0,448.566543614,448.566543614,75.5916331865,62.4343275102,13.1573056763
 10/11  09:00:00,1563.15078291,28.8105561283,448.615764537,0.0,448.566543614,448.566543614,55.0142240004,41.8470303199,13.1671936805
 10/11  10:00:00,1521.59539683,28.8171692697,455.947936406,0.0,448.566543614,448.566543614,46.942527447,33.7698939466,13.1726335004
 10/11  11:00:00,1535.34979273,29.169563002,469.351895906,0.0,448.566543614,448.566543614,41.5314864814,26.1229770734,15.408509408
 10/11  12:00:00,1494.53420358,28.8105561283,478.730648963,0.0,448.566543614,398.725816546,47.3406706171,27.468833724,19.871836893
 10/11  13:00:00,1551.15652808,29.7197289421,484.617598082,0.0,448.566543614,448.566543614,28.9774257016,9.12638630873,19.8510393929
 10/11  14:00:00,1554.33108171,30.1675974082,487.354295329,0.0,448.566543614,448.566543614,18.4831204326,7.51805088513,10.9650695474
 10/11  15:00:00,1555.71763612,30.4589436921,488.450387151,0.0,448.566543614,448.566543614,17.8705181145,6.91011251397,10.9604056006
 10/11  16:00:00,1605.57795517,30.739195647,489.139088792,0.0,448.566543614,448.566543614,19.1124525749,3.71872582438,15.3937267505
 10/11  17:00:00,1488.22764463,28.8426457222,486.537410213,0.0,348.885089477,398.725816546,30.6086503684,19.6718410274,10.936809341
 10/11  18:00:00,1286.69890518,28.8105561283,484.384133178,0.0,249.203635341,299.044362409,56.4763842259,49.9158009323,6.56058329365
 10/11  19:00:00,1312.11671685,28.8105561283,482.977432227,0.0,249.203635341,299.044362409,69.7742787754,63.2267620088,6.54751676658
 10/11  20:00:00,1161.69383564,28.8105561283,482.060218091,0.0,149.522181205,249.203635341,89.3470875026,84.9721152513,4.37497225136
 10/11  21:00:00,1133.40233508,28.8105561283,478.245740332,0.0,149.522181205,249.203635341,98.0229308662,93.6607850811,4.3621457851
 10/11  22:00:00,349.356640279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906428476,0.0,2.18906428476
 10/11  23:00:00,299.991881159,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  24:00:00,287.769683352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916527766,0.0,2.18916527766
 10/12  01:00:00,287.769686867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900714146,0.0,2.18900714146
 10/12  02:00:00,287.769686969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911376622,0.0,2.18911376622
 10/12  03:00:00,287.769687088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895483446,0.0,2.18895483446
 10/12  04:00:00,299.991884862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906201485,0.0,2.18906201485
 10/12  05:00:00,349.357974456,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129989665,0.0,2.19129989665
 10/12  06:00:00,1007.63084752,31.0043469872,475.329276807,0.0,49.8407270682,199.362908273,90.4030246408,86.0419296078,4.36109503301
 10/12  07:00:00,1119.0924571,28.8105561283,473.459112745,0.0,149.522181205,199.362908273,104.858935064,98.3031999146,6.55573514914
 10/12  08:00:00,1629.0200469,28.8105561283,477.852632658,0.0,448.566543614,448.566543614,50.3892296769,39.4197319475,10.9694977294
 10/12  09:00:00,1607.88458134,28.8105561283,493.361992692,0.0,448.566543614,448.566543614,37.7516689758,24.5764802736,13.1751887023
 10/12  10:00:00,1562.25282653,28.9034156927,496.531549019,0.0,448.566543614,448.566543614,31.8437160649,16.4748232602,15.3688928048
 10/12  11:00:00,1557.6432117,29.4534048659,491.377861922,0.0,448.566543614,448.566543614,18.7279505661,3.31993938071,15.4080111854
 10/12  12:00:00,1507.19748154,28.8177050624,491.405173236,0.0,448.566543614,398.725816546,21.7162039204,1.84699023872,19.8692136817
 10/12  13:00:00,1545.58508744,31.7026501134,477.069718002,0.0,448.566543614,448.566543614,19.9224593731,0.0683915520979,19.854067821
 10/12  14:00:00,1541.89162156,31.8431133055,473.244707772,0.0,448.566543614,448.566543614,10.9675956406,0.0,10.9675956406
 10/12  15:00:00,1540.95827873,31.7866140865,472.368303021,0.0,448.566543614,448.566543614,10.9609676762,0.0,10.9609676762
 10/12  16:00:00,1587.5811571,32.3458742117,469.538259766,0.0,448.566543614,448.566543614,15.394830191,0.0,15.394830191
 10/12  17:00:00,1483.5532227,30.0190550035,480.700709625,0.0,348.885089477,398.725816546,10.9373325397,0.0,10.9373325397
 10/12  18:00:00,1297.31721321,28.8105561283,495.035076026,0.0,249.203635341,299.044362409,11.0817205688,4.52154193972,6.56017862912
 10/12  19:00:00,1325.90639585,28.8105561283,496.799404686,0.0,249.203635341,299.044362409,22.6832394903,18.3115160051,4.37172348524
 10/12  20:00:00,1156.02112413,28.8105561283,476.409934804,0.0,149.522181205,249.203635341,60.3431768315,53.7908622682,6.55231456333
 10/12  21:00:00,1111.25208577,28.8105561283,456.397603861,0.0,149.522181205,249.203635341,76.0298516986,71.6675400755,4.36231162312
 10/12  22:00:00,349.356643874,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894597834,0.0,2.18894597834
 10/12  23:00:00,299.991884706,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.769686901,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890536948,0.0,2.1890536948
 10/13  01:00:00,287.769690481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916762353,0.0,2.18916762353
 10/13  02:00:00,287.769690498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901406972,0.0,2.18901406972
 10/13  03:00:00,287.769690525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912743704,0.0,2.18912743704
 10/13  04:00:00,299.991888383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897419309,0.0,2.18897419309
 10/13  05:00:00,349.357979635,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122715753,0.0,2.19122715753
