Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  06:00:00,944.283251307,31.4824009842,411.504056659,0.0,49.8407270682,199.362908273,95.4548805772,91.0938455151,4.36103506202
 10/13  07:00:00,1010.77643047,28.8105561283,369.680157521,0.0,149.522181205,199.362908273,115.339494699,108.783812432,6.55568226738
 10/13  08:00:00,1495.38165645,28.8105561283,350.740055091,0.0,448.566543614,448.566543614,70.2527514673,59.2829772527,10.9697742146
 10/13  09:00:00,1439.26368178,28.843024591,330.932591605,0.0,448.566543614,448.566543614,63.7590226069,50.5832015877,13.1758210192
 10/13  10:00:00,1381.66847411,29.3545467563,320.407193474,0.0,448.566543614,448.566543614,51.015253597,35.6471840982,15.3680694988
 10/13  11:00:00,1380.72713399,29.8865334407,317.22555925,0.0,448.566543614,448.566543614,37.2018782618,21.7922920096,15.4095862522
 10/13  12:00:00,1334.39287348,28.8430382355,319.758124086,0.0,448.566543614,398.725816546,39.8905668184,20.0176807647,19.8728860538
 10/13  13:00:00,1391.9780125,33.916841973,321.246459024,0.0,448.566543614,448.566543614,22.6452973456,2.79064011038,19.8546572352
 10/13  14:00:00,1402.01965688,37.1723538641,328.042583017,0.0,448.566543614,448.566543614,12.2097785456,1.24367461147,10.9661039341
 10/13  15:00:00,1406.64541972,37.6794341498,332.162445488,0.0,448.566543614,448.566543614,11.3195730611,0.223482781466,11.0960902796
 10/13  16:00:00,1450.05170788,36.6284522197,327.72612694,0.0,448.566543614,448.566543614,17.5578690115,0.0989186995966,17.4589503119
 10/13  17:00:00,1320.19035959,31.4538727507,318.300972116,0.0,348.885089477,398.725816546,13.2273246195,4.47329256241,8.75403205709
 10/13  18:00:00,1099.47725826,28.8636423596,304.807858667,0.0,249.203635341,299.044362409,32.2709176877,25.7104013249,6.56051636275
 10/13  19:00:00,1112.448692,28.8105561283,291.925639176,0.0,249.203635341,299.044362409,45.3192043798,38.7709570283,6.54824735144
 10/13  20:00:00,949.342402922,28.8105561283,279.039594258,0.0,149.522181205,249.203635341,81.839311305,77.4652603849,4.37405092009
 10/13  21:00:00,908.075745754,28.8105561283,262.973134426,0.0,149.522181205,249.203635341,107.083824384,102.721397444,4.36242693955
 10/13  22:00:00,349.356647273,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914315824,0.0,2.18914315824
 10/13  23:00:00,299.991888144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899030401,0.0,2.18899030401
 10/13  24:00:00,287.769690212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910436799,0.0,2.18910436799
 10/14  01:00:00,237.928966598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896119383,0.0,2.18896119383
 10/14  02:00:00,237.928966577,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  03:00:00,237.928966588,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890811489,0.0,2.1890811489
 10/14  04:00:00,250.15116455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920102573,0.0,2.18920102573
 10/14  05:00:00,274.596895201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253283391,0.0,4.36253283391
 10/14  06:00:00,770.114639844,30.1057899333,245.693277355,0.0,49.8407270682,199.362908273,343.801378124,341.61079078,2.19058734388
 10/14  07:00:00,646.409897616,28.8105561283,113.902204329,0.0,49.8407270682,199.362908273,354.607165752,350.240465869,4.3666998834
 10/14  08:00:00,802.158719999,28.8105561283,71.7470374791,0.0,249.203635341,249.203635341,206.83401002,202.462031291,4.37197872884
 10/14  09:00:00,813.922078443,28.8105561283,109.954544943,0.0,249.203635341,249.203635341,122.810700618,114.070271268,8.74042935069
 10/14  10:00:00,812.045426964,28.8105561283,156.45927937,0.0,249.203635341,249.203635341,90.456413748,83.8999778,6.55643594802
 10/14  11:00:00,888.503384923,29.2061840514,231.8622622,0.0,249.203635341,249.203635341,75.0870729579,66.3401079984,8.74696495951
 10/14  12:00:00,932.706132354,31.3641478127,273.291386695,0.0,249.203635341,249.203635341,67.3747610659,60.8162961024,6.55846496353
 10/14  13:00:00,952.974669305,32.6406389422,291.808040117,0.0,249.203635341,249.203635341,65.9834078913,59.4259522501,6.55745564118
 10/14  14:00:00,710.067115475,32.2315330497,298.430421868,0.0,74.7610906023,174.442544739,96.5694577369,90.0215829976,6.54787473937
 10/14  15:00:00,713.11991343,31.622994051,302.151755031,0.0,74.7610906023,174.442544739,65.4510159785,61.081868077,4.36914790156
 10/14  16:00:00,764.244586396,29.9372340074,306.040106918,0.0,74.7610906023,174.442544739,59.2869169853,54.9160439476,4.37087303765
 10/14  17:00:00,725.422143032,28.86398054,306.470626881,0.0,24.9203635341,149.522181205,82.9726872173,80.7821025583,2.19058465902
 10/14  18:00:00,296.667636957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095908614,0.0,4.36095908614
 10/14  19:00:00,323.485241206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037321971,0.0,2.19037321971
 10/14  20:00:00,323.485240635,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904233447,0.0,2.1904233447
 10/14  21:00:00,299.041735358,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332251248,0.0,4.36332251248
 10/14  22:00:00,274.595560058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  23:00:00,250.151164431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914739899,0.0,2.18914739899
 10/14  24:00:00,237.928966744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900013028,0.0,2.18900013028
 10/15  01:00:00,237.928524887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836763484,0.0,2.18836763484
 10/15  02:00:00,237.928524989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838836904,0.0,2.18838836904
 10/15  03:00:00,237.928524577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840941179,0.0,2.18840941179
 10/15  04:00:00,250.15072208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.596455049,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607592283,0.0,4.3607592283
 10/15  06:00:00,323.483908967,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,339.384638407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842541877,0.0,2.18842541877
 10/15  08:00:00,296.666305244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844709144,0.0,2.18844709144
 10/15  09:00:00,259.999711508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846880029,0.0,2.18846880029
 10/15  10:00:00,211.110919859,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  11:00:00,211.111811452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969776479,0.0,2.18969776479
 10/15  12:00:00,211.111811467,0.0,0.0,0.0,24.9203635341,149.522181205,4.35949591088,0.0,4.35949591088
 10/15  13:00:00,211.113147658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173411509,0.0,2.19173411509
 10/15  14:00:00,211.111811021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983079646,0.0,2.18983079646
 10/15  15:00:00,211.110920468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835276648,0.0,2.18835276648
 10/15  16:00:00,259.999711517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837471959,0.0,2.18837471959
 10/15  17:00:00,296.666304397,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,296.666304704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839665515,0.0,2.18839665515
 10/15  19:00:00,323.483909508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841857118,0.0,2.18841857118
 10/15  20:00:00,323.483909432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844046625,0.0,2.18844046625
 10/15  21:00:00,299.040850031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036227524,0.0,2.19036227524
 10/15  22:00:00,274.595118153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843735139,0.0,2.18843735139
 10/15  23:00:00,250.150722041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928524388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845921215,0.0,2.18845921215
 10/16  01:00:00,287.76970076,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890272228,0.0,2.1890272228
 10/16  02:00:00,287.769700764,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891600966,0.0,2.1891600966
 10/16  03:00:00,287.769700822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902354696,0.0,2.18902354696
 10/16  04:00:00,299.991898579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915685835,0.0,2.18915685835
 10/16  05:00:00,349.357995902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118593837,0.0,2.19118593837
 10/16  06:00:00,810.218689935,29.2881397205,286.680386753,0.0,49.8407270682,199.362908273,474.956608344,470.595541625,4.36106671942
 10/16  07:00:00,816.931272001,28.8105561283,183.624330613,0.0,149.522181205,199.362908273,407.335937437,400.779871242,6.55606619472
 10/16  08:00:00,1270.78719721,28.8105561283,131.867016393,0.0,448.566543614,448.566543614,204.129692632,193.159868247,10.9698243857
 10/16  09:00:00,1254.3263838,28.8105561283,151.559674974,0.0,448.566543614,448.566543614,105.747523388,90.3791312648,15.3683921228
 10/16  10:00:00,1245.89172428,28.8105561283,189.802385005,0.0,448.566543614,448.566543614,104.305727867,91.1310410984,13.1746867688
 10/16  11:00:00,1300.47829004,28.8105561283,234.799790817,0.0,448.566543614,448.566543614,94.0011745934,78.5877219306,15.4134526627
 10/16  12:00:00,1301.31575212,28.8105561283,285.471728339,0.0,448.566543614,398.725816546,103.153091229,81.0673512083,22.0857400206
 10/16  13:00:00,1356.13002499,28.8105561283,290.45526967,0.0,448.566543614,448.566543614,87.0933076137,69.4391870865,17.6541205272
 10/16  14:00:00,1356.95718303,28.8105561283,291.304625841,0.0,448.566543614,448.566543614,64.6930059374,51.5365599638,13.1564459736
 10/16  15:00:00,1355.61082315,28.8105561283,289.953768334,0.0,448.566543614,448.566543614,69.2158311961,58.2519147956,10.9639164004
 10/16  16:00:00,1403.48445583,28.8105561283,288.941399477,0.0,448.566543614,448.566543614,63.2723987596,47.8738278145,15.3985709451
 10/16  17:00:00,1287.53950703,28.8105561283,287.511136502,0.0,348.885089477,398.725816546,45.2882468154,36.5330582657,8.75518854974
 10/16  18:00:00,1072.82511369,28.8105561283,280.831894616,0.0,249.203635341,299.044362409,77.5887698177,68.8470157411,8.74175407666
 10/16  19:00:00,1027.01208917,28.8105561283,209.158041729,0.0,249.203635341,299.044362409,141.290279006,136.918037084,4.37224192207
 10/16  20:00:00,809.931716887,28.8105561283,142.093249253,0.0,149.522181205,249.203635341,228.826147302,222.272770649,6.5533766532
 10/16  21:00:00,763.274556698,28.8105561283,120.254303071,0.0,149.522181205,249.203635341,256.047628437,251.685506566,4.36212187095
 10/16  22:00:00,349.35665754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899488152,0.0,2.18899488152
 10/16  23:00:00,299.99189827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912873111,0.0,2.18912873111
 10/16  24:00:00,287.769700501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899269618,0.0,2.18899269618
 10/17  01:00:00,287.769703991,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769703984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913729766,0.0,2.18913729766
 10/17  03:00:00,287.769704144,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890063762,0.0,2.1890063762
 10/17  04:00:00,299.991901921,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891463879,0.0,2.1891463879
 10/17  05:00:00,349.358002188,0.0,0.0,0.0,49.8407270682,199.362908273,4.36253110993,0.0,4.36253110993
 10/17  06:00:00,762.037408121,29.196201228,239.613806786,0.0,49.8407270682,199.362908273,438.440502295,436.249894841,2.19060745423
 10/17  07:00:00,791.903224973,28.8105561283,158.836648483,0.0,149.522181205,199.362908273,377.092362264,370.53519991,6.55716235372
 10/17  08:00:00,1261.28900738,28.8105561283,122.47729102,0.0,448.566543614,448.566543614,195.900243966,182.739537043,13.1607069228
 10/17  09:00:00,1231.86587629,28.8105561283,129.366672089,0.0,448.566543614,448.566543614,103.98795092,90.8155798181,13.1723711019
 10/17  10:00:00,1214.31331204,28.8105561283,160.155659235,0.0,448.566543614,448.566543614,66.698352714,53.5187896244,13.1795630896
 10/17  11:00:00,1292.5005665,29.3790651786,236.898661754,0.0,448.566543614,448.566543614,58.536024127,40.9216668314,17.6143572956
 10/17  12:00:00,1269.81680713,29.1654415055,263.94651116,0.0,448.566543614,398.725816546,63.4220845784,43.5398055071,19.8822790712
 10/17  13:00:00,1321.56467034,28.8105561283,266.219668396,0.0,448.566543614,448.566543614,61.9328870733,42.0712069879,19.8616800855
 10/17  14:00:00,1326.33683401,29.4640851212,269.964037853,0.0,448.566543614,448.566543614,36.5158317213,25.5466459262,10.9691857951
 10/17  15:00:00,1332.41627275,28.8548508198,276.398514518,0.0,448.566543614,448.566543614,38.9171752973,25.7647918468,13.1523834505
 10/17  16:00:00,1385.05673884,28.8717863321,280.061068295,0.0,448.566543614,448.566543614,27.8728919595,12.4748078519,15.3980841076
 10/17  17:00:00,1271.31598163,28.8105561283,279.317036184,0.0,348.885089477,398.725816546,30.7346843342,21.9785266826,8.75615765152
 10/17  18:00:00,1077.85950413,28.8105561283,277.052307022,0.0,249.203635341,299.044362409,78.4189194661,69.6773757914,8.74154367471
 10/17  19:00:00,1098.05536316,28.8105561283,279.295948897,0.0,249.203635341,299.044362409,102.432533703,98.060184727,4.37234897593
 10/17  20:00:00,948.896593853,28.8105561283,279.840480977,0.0,149.522181205,249.203635341,144.809973526,138.257764736,6.55220879016
 10/17  21:00:00,917.308753635,28.8105561283,273.10922689,0.0,149.522181205,249.203635341,162.153087009,159.961822327,2.191264682
 10/17  22:00:00,349.35666093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926614386,0.0,2.18926614386
 10/17  23:00:00,299.991901816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913510171,0.0,2.18913510171
 10/17  24:00:00,287.769704181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900476567,0.0,2.18900476567
 10/18  01:00:00,287.769707627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915278315,0.0,2.18915278315
 10/18  02:00:00,287.769707727,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890274769,0.0,2.1890274769
 10/18  03:00:00,287.769707653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917406944,0.0,2.18917406944
 10/18  04:00:00,299.9919055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904912253,0.0,2.18904912253
 10/18  05:00:00,349.358006924,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110742022,0.0,2.19110742022
 10/18  06:00:00,789.584670151,29.3348622583,266.789871337,0.0,49.8407270682,199.362908273,398.803195038,396.612543779,2.19065125956
 10/18  07:00:00,776.826861033,28.8105561283,143.911213083,0.0,149.522181205,199.362908273,369.997882081,361.262283686,8.73559839466
 10/18  08:00:00,1234.15674041,28.8105561283,95.447017802,0.0,448.566543614,448.566543614,157.863996088,146.893214376,10.9707817128
 10/18  09:00:00,1266.94723112,28.8105561283,163.890537514,0.0,448.566543614,448.566543614,82.1133219467,66.744826698,15.3684952487
 10/18  10:00:00,1294.43130994,28.9400054065,239.365414884,0.0,448.566543614,448.566543614,61.5496538745,48.3697574019,13.1798964726
 10/18  11:00:00,1352.75790291,30.7999954594,285.119779653,0.0,448.566543614,448.566543614,55.7312816305,38.1161350963,17.6151465342
 10/18  12:00:00,1327.28828659,32.6493162247,307.638291645,0.0,448.566543614,398.725816546,56.4129562009,36.5311460832,19.8818101177
 10/18  13:00:00,1396.9635108,34.6912152285,325.444920298,0.0,448.566543614,448.566543614,39.3359963009,19.4759472407,19.8600490601
 10/18  14:00:00,1410.31787438,35.5221522305,337.985785231,0.0,448.566543614,448.566543614,19.037528902,8.06683816173,10.9706907403
 10/18  15:00:00,1424.14656145,35.3191815143,352.023473459,0.0,448.566543614,448.566543614,13.7089928567,0.555893593158,13.1530992636
 10/18  16:00:00,1483.86477263,34.6162666636,363.551045974,0.0,448.566543614,448.566543614,15.7325695449,0.332873688996,15.3996958559
 10/18  17:00:00,1366.68977801,31.2056576305,362.649718263,0.0,348.885089477,398.725816546,9.88544116868,1.12966041293,8.75578075575
 10/18  18:00:00,1165.23293977,29.1146705792,354.093256384,0.0,249.203635341,299.044362409,23.9590097669,17.3976147739,6.56139499303
 10/18  19:00:00,1178.03108927,28.8105561283,348.916028015,0.0,249.203635341,299.044362409,35.0453152217,28.4965910627,6.54872415908
 10/18  20:00:00,1027.94479057,28.8105561283,348.32725972,0.0,149.522181205,249.203635341,67.0662816214,60.5134297084,6.55285191306
 10/18  21:00:00,1000.83557676,28.8105561283,345.653827565,0.0,149.522181205,249.203635341,79.8063581498,77.6151538264,2.19120432339
 10/18  22:00:00,349.35666445,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892043977,0.0,2.1892043977
 10/18  23:00:00,299.991905361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907898354,0.0,2.18907898354
 10/18  24:00:00,287.769707617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922607265,0.0,2.18922607265
 10/19  01:00:00,287.769711138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910905333,0.0,2.18910905333
 10/19  02:00:00,287.769711195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926200372,0.0,2.18926200372
 10/19  03:00:00,287.769711126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914274583,0.0,2.18914274583
 10/19  04:00:00,299.991909018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888272513,0.0,2.18888272513
 10/19  05:00:00,349.358012503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109652665,0.0,2.19109652665
 10/19  06:00:00,885.570692234,30.3930581687,353.867543192,0.0,49.8407270682,199.362908273,102.989889561,100.799244465,2.19064509574
 10/19  07:00:00,999.713823449,28.8105561283,353.991375417,0.0,149.522181205,199.362908273,128.869866621,120.134089879,8.73577674206
 10/19  08:00:00,1506.06333644,28.8105561283,356.649234088,0.0,448.566543614,448.566543614,70.6976014441,59.7262717861,10.971329658
 10/19  09:00:00,1468.36355355,28.8105561283,358.733554737,0.0,448.566543614,448.566543614,67.1490529836,51.7812525133,15.3678004703
 10/19  10:00:00,1420.2295575,28.8105561283,360.246126254,0.0,448.566543614,448.566543614,60.489731365,47.3114004566,13.1783309084
 10/19  11:00:00,1425.36111653,28.8105561283,363.022213789,0.0,448.566543614,448.566543614,61.5909292455,43.9738393388,17.6170899067
 10/19  12:00:00,1382.9480977,28.8105561283,369.033102227,0.0,448.566543614,398.725816546,69.4764276434,49.5924678591,19.8839597844
 10/19  13:00:00,1442.41730842,28.8480072058,378.53316448,0.0,448.566543614,448.566543614,52.7017570406,32.8377266513,19.8640303893
 10/19  14:00:00,1445.85345891,29.2050233406,380.824720337,0.0,448.566543614,448.566543614,43.9407591137,32.9729115286,10.9678475851
 10/19  15:00:00,1450.71403047,29.5375231735,384.8655637,0.0,448.566543614,448.566543614,47.0148703761,33.8606314967,13.1542388794
 10/19  16:00:00,1508.09682114,29.8193535398,392.780154436,0.0,448.566543614,448.566543614,51.4103327416,36.0111282513,15.3992044903
 10/19  17:00:00,1387.56114984,28.8105561283,386.779085726,0.0,348.885089477,398.725816546,65.8964349411,57.1410800639,8.7553548772
 10/19  18:00:00,1178.67907938,28.8105561283,370.477236172,0.0,249.203635341,299.044362409,99.1795341275,90.4376929569,8.74184117065
 10/19  19:00:00,1180.52226384,28.8105561283,355.76665224,0.0,249.203635341,299.044362409,111.483746426,107.111200249,4.37254617632
 10/19  20:00:00,1022.12379759,28.8105561283,348.075815619,0.0,149.522181205,249.203635341,141.088564462,134.535652518,6.55291194343
 10/19  21:00:00,991.489057003,28.8105561283,343.705766491,0.0,149.522181205,249.203635341,158.880020312,154.517431573,4.36258873961
 10/19  22:00:00,349.356668004,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908839786,0.0,2.18908839786
 10/19  23:00:00,299.991908873,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  24:00:00,287.769711018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924230569,0.0,2.18924230569
 10/20  01:00:00,287.769714554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912948998,0.0,2.18912948998
 10/20  02:00:00,287.769714643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928915956,0.0,2.18928915956
 10/20  03:00:00,287.76971459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917568869,0.0,2.18917568869
 10/20  04:00:00,299.991912482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906232444,0.0,2.18906232444
 10/20  05:00:00,349.358018771,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624732535,0.0,4.3624732535
 10/20  06:00:00,847.389568726,29.9566577265,318.684416855,0.0,49.8407270682,199.362908273,277.262218962,275.071618922,2.19060004054
 10/20  07:00:00,857.495972607,28.8105561283,218.853109093,0.0,149.522181205,199.362908273,336.535359117,329.9770382,6.55832091723
 10/20  08:00:00,1310.13204812,28.8105561283,162.57361772,0.0,448.566543614,448.566543614,203.537144432,190.374204014,13.1629404175
 10/20  09:00:00,1295.30037977,28.8105561283,182.517793166,0.0,448.566543614,448.566543614,105.724214331,92.5486756289,13.1755387018
 10/20  10:00:00,1290.28515893,28.8105561283,225.256532669,0.0,448.566543614,448.566543614,58.0922232262,44.9085845118,13.1836387144
 10/20  11:00:00,1344.32073502,28.8105561283,278.67695352,0.0,448.566543614,448.566543614,49.4538997167,31.8364787816,17.6174209351
 10/20  12:00:00,1312.22092797,29.2228007757,296.000003771,0.0,448.566543614,398.725816546,53.2705379726,33.3858122608,19.8847257119
 10/20  13:00:00,1368.08470831,31.0568892722,300.202994078,0.0,448.566543614,448.566543614,36.0061267778,16.1409195293,19.8652072485
 10/20  14:00:00,1371.47297076,31.5577784328,303.106061894,0.0,448.566543614,448.566543614,20.1631150031,7.00376744384,13.1593475592
 10/20  15:00:00,1370.63469359,31.1162570699,302.713069219,0.0,448.566543614,448.566543614,13.4429301613,2.47748560998,10.9654445513
 10/20  16:00:00,1420.46496873,30.5933036431,304.171029263,0.0,448.566543614,448.566543614,22.183605666,4.5848844449,17.5987212211
 10/20  17:00:00,1302.48173178,28.8105561283,300.823089207,0.0,348.885089477,398.725816546,28.4855060415,19.7288577294,8.75664831207
 10/20  18:00:00,1103.76237414,28.8105561283,299.095960885,0.0,249.203635341,299.044362409,75.1128614006,68.5512139704,6.56164743018
 10/20  19:00:00,1116.16650725,28.8105561283,296.773480782,0.0,249.203635341,299.044362409,102.379755998,95.8312728902,6.54848310758
 10/20  20:00:00,962.02678204,28.8105561283,292.487206585,0.0,149.522181205,249.203635341,132.463355887,125.909671797,6.5536840902
 10/20  21:00:00,936.083330174,28.8105561283,291.273415912,0.0,149.522181205,249.203635341,142.03427341,139.84312004,2.19115336981
 10/20  22:00:00,349.356671529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928672814,0.0,2.18928672814
 10/20  23:00:00,299.99191245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930967672,0.0,2.18930967672
 10/20  24:00:00,287.769714572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919677549,0.0,2.18919677549
 10/21  01:00:00,237.928991085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909143147,0.0,2.18909143147
 10/21  02:00:00,237.928991056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925817389,0.0,2.18925817389
 10/21  03:00:00,237.928991026,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891505916,0.0,2.1891505916
 10/21  04:00:00,250.151188895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931758124,0.0,2.18931758124
 10/21  05:00:00,274.596933038,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114606948,0.0,2.19114606948
 10/21  06:00:00,801.289237318,29.3828362464,278.028216261,0.0,49.8407270682,199.362908273,319.961243878,315.600111809,4.36113206933
 10/21  07:00:00,756.495953541,28.8105561283,213.721671089,0.0,49.8407270682,199.362908273,322.677467585,320.483801344,2.19366624099
 10/21  08:00:00,909.280650059,28.8105561283,168.669836741,0.0,249.203635341,249.203635341,252.95235149,246.403501558,6.54884993219
 10/21  09:00:00,887.032295393,28.8105561283,182.884796583,0.0,249.203635341,249.203635341,147.793973211,139.052275292,8.74169791959
 10/21  10:00:00,891.094530715,28.8105561283,235.39351346,0.0,249.203635341,249.203635341,108.223545734,101.666546198,6.55699953571
 10/21  11:00:00,935.963332092,28.8620597663,279.747240839,0.0,249.203635341,249.203635341,83.7561002968,75.0067573039,8.74934299293
 10/21  12:00:00,951.656464552,30.6252720825,293.08309433,0.0,249.203635341,249.203635341,85.3995390709,78.8388980789,6.56064099199
 10/21  13:00:00,965.9902274,31.7567093605,305.935594353,0.0,249.203635341,249.203635341,79.451944493,72.8952932,6.556651293
 10/21  14:00:00,720.291486067,29.4817783849,311.664599546,0.0,74.7610906023,174.442544739,106.765342219,100.216365556,6.54897666241
 10/21  15:00:00,722.958146853,29.7859992055,313.994715852,0.0,74.7610906023,174.442544739,80.9451905194,76.5757176275,4.36947289188
 10/21  16:00:00,774.381009763,29.6814756202,316.551112626,0.0,74.7610906023,174.442544739,68.1773318889,63.8059881186,4.37134377029
 10/21  17:00:00,737.058472624,28.8377990621,318.192058409,0.0,24.9203635341,149.522181205,93.1585755894,88.797416849,4.36115874034
 10/21  18:00:00,305.211336825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053950631,0.0,2.19053950631
 10/21  19:00:00,323.485274616,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063658454,0.0,2.19063658454
 10/21  20:00:00,323.485275364,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119305405,0.0,4.36119305405
 10/21  21:00:00,299.041778425,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194053371,0.0,2.19194053371
 10/21  22:00:00,274.595584325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920015903,0.0,2.18920015903
 10/21  23:00:00,250.15118881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909307714,0.0,2.18909307714
 10/21  24:00:00,237.92899099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926068489,0.0,2.18926068489
 10/22  01:00:00,237.928544194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851112201,0.0,2.18851112201
 10/22  02:00:00,237.928543769,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928543805,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885750306,0.0,2.1885750306
 10/22  04:00:00,250.150742053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841222813,0.0,2.18841222813
 10/22  05:00:00,274.59648851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074377698,0.0,2.19074377698
 10/22  06:00:00,323.483928827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849738873,0.0,2.18849738873
 10/22  07:00:00,347.928324611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856218271,0.0,2.18856218271
 10/22  08:00:00,296.666324407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851416977,0.0,2.18851416977
 10/22  09:00:00,259.999730478,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,211.110939601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857908238,0.0,2.18857908238
 10/22  11:00:00,355.503544012,8.27827798132,104.993686683,0.0,24.9203635341,149.522181205,2.19003279377,0.0,2.19003279377
 10/22  12:00:00,503.109489868,16.9150929153,213.047822597,0.0,24.9203635341,149.522181205,2.19005899544,0.0,2.19005899544
 10/22  13:00:00,599.655459874,23.1307504998,274.761292345,0.0,24.9203635341,149.522181205,4.36447766347,0.0,4.36447766347
 10/22  14:00:00,544.06967939,19.7188598287,225.143997341,0.0,24.9203635341,149.522181205,2.19005968933,0.0,2.19005968933
 10/22  15:00:00,593.255697877,23.7162342847,267.475143235,0.0,24.9203635341,149.522181205,2.18856987209,0.0,2.18856987209
 10/22  16:00:00,589.203135997,19.1115250502,221.796845907,0.0,24.9203635341,149.522181205,2.18858952909,0.0,2.18858952909
 10/22  17:00:00,651.284356706,19.6990403612,258.415194628,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  18:00:00,376.88715112,3.84287560874,52.6529769361,0.0,24.9203635341,149.522181205,2.1885180923,0.0,2.1885180923
 10/22  19:00:00,323.483928883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858253046,0.0,2.18858253046
 10/22  20:00:00,323.483928914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842047571,0.0,2.18842047571
 10/22  21:00:00,299.04088383,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067136653,0.0,2.19067136653
 10/22  22:00:00,274.595137681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850650641,0.0,2.18850650641
 10/22  23:00:00,250.150741846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857158936,0.0,2.18857158936
 10/22  24:00:00,237.928543628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769724904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915060666,0.0,2.18915060666
 10/23  02:00:00,287.769724992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933098182,0.0,2.18933098182
 10/23  03:00:00,287.769724955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892351758,0.0,2.1892351758
 10/23  04:00:00,299.991922822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913950704,0.0,2.18913950704
 10/23  05:00:00,349.358035468,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273981346,0.0,4.36273981346
 10/23  06:00:00,809.505030209,28.8105561283,287.8337317,0.0,49.8407270682,199.362908273,416.923730402,414.73297558,2.19075482202
 10/23  07:00:00,793.104329406,28.8105561283,152.024074475,0.0,149.522181205,199.362908273,377.753755154,371.19653971,6.55721544355
 10/23  08:00:00,1230.26793551,28.8105561283,92.0709224226,0.0,448.566543614,448.566543614,206.744843672,193.578622582,13.1662210893
 10/23  09:00:00,1225.1767718,28.8105561283,122.846887565,0.0,448.566543614,448.566543614,104.950208335,91.7703869587,13.1798213763
 10/23  10:00:00,1272.69874493,29.3446880282,217.630158159,0.0,448.566543614,448.566543614,67.7202651986,52.3402160024,15.3800491962
 10/23  11:00:00,1355.05567658,31.6820300463,288.285127337,0.0,448.566543614,448.566543614,54.3957851193,36.7747855887,17.6209995306
 10/23  12:00:00,1329.72862572,33.4802289675,309.246808692,0.0,448.566543614,398.725816546,57.4948688699,37.6043413081,19.8905275618
 10/23  13:00:00,1397.12308167,35.2553111887,325.039016656,0.0,448.566543614,448.566543614,41.0164745905,21.1452603898,19.8712142007
 10/23  14:00:00,1416.85314974,35.6711867771,344.369951688,0.0,448.566543614,448.566543614,23.8843207242,10.7268374017,13.1574833225
 10/23  15:00:00,1424.4629312,35.5599411957,352.098414186,0.0,448.566543614,448.566543614,12.2786623758,1.3093028007,10.9693595751
 10/23  16:00:00,1466.91188038,34.2040230375,347.009848284,0.0,448.566543614,448.566543614,16.2784948734,0.87384183799,15.4046530354
 10/23  17:00:00,1342.03441384,31.4897933563,337.707145093,0.0,348.885089477,398.725816546,16.098637381,5.15718837989,10.9414490011
 10/23  18:00:00,1132.79562994,29.1966065327,321.565924983,0.0,249.203635341,299.044362409,34.8339817185,28.2711076764,6.56287404203
 10/23  19:00:00,1131.03113069,28.8105561283,308.267333248,0.0,249.203635341,299.044362409,60.9206900105,54.3712790392,6.54941097128
 10/23  20:00:00,970.931462332,28.8105561283,301.134960523,0.0,149.522181205,249.203635341,110.795077322,104.240981422,6.5540958994
 10/23  21:00:00,940.900859936,28.8105561283,295.983654278,0.0,149.522181205,249.203635341,129.569714183,127.378466214,2.19124796939
 10/23  22:00:00,349.356681989,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923935108,0.0,2.18923935108
 10/23  23:00:00,299.991922835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914321545,0.0,2.18914321545
 10/23  24:00:00,287.76972507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932460116,0.0,2.18932460116
 10/24  01:00:00,287.769728542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923706474,0.0,2.18923706474
 10/24  02:00:00,287.769728582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914705413,0.0,2.18914705413
 10/24  03:00:00,287.769728591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933478583,0.0,2.18933478583
 10/24  04:00:00,299.991926323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924513609,0.0,2.18924513609
 10/24  05:00:00,349.358040416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139433517,0.0,2.19139433517
 10/24  06:00:00,811.356680246,29.3923117557,288.25329404,0.0,49.8407270682,199.362908273,278.669546408,274.308022485,4.36152392287
 10/24  07:00:00,865.796541606,28.8105561283,223.503437432,0.0,149.522181205,199.362908273,281.887648599,275.329540426,6.55810817342
 10/24  08:00:00,1319.5734476,28.8105561283,180.172860347,0.0,448.566543614,448.566543614,147.850788034,134.686353841,13.1644341923
 10/24  09:00:00,1339.34978783,28.8105561283,226.712605934,0.0,448.566543614,448.566543614,75.6165602692,62.4382869261,13.178273343
 10/24  10:00:00,1305.25622589,28.8105561283,239.585238148,0.0,448.566543614,448.566543614,88.5984678653,73.2178859658,15.3805818995
 10/24  11:00:00,1344.88117048,28.8105561283,279.21900042,0.0,448.566543614,448.566543614,71.8627840027,56.4414396857,15.421344317
 10/24  12:00:00,1318.55223475,30.7000951275,300.844735446,0.0,448.566543614,398.725816546,67.7291226679,45.6293260677,22.0997966002
 10/24  13:00:00,1382.70985575,33.7775175008,312.100009285,0.0,448.566543614,448.566543614,45.9249127163,26.0534686697,19.8714440466
 10/24  14:00:00,1401.65933833,35.1007365216,329.745033509,0.0,448.566543614,448.566543614,26.0173202805,12.8597243142,13.1575959663
 10/24  15:00:00,1414.93365722,34.9901763645,343.137205468,0.0,448.566543614,448.566543614,14.5632110401,3.59357693683,10.9696341033
 10/24  16:00:00,1468.77203104,34.2363466285,348.835726716,0.0,448.566543614,448.566543614,18.8868102152,3.48036263423,15.406447581
 10/24  17:00:00,1352.87711733,30.9588729085,349.074340763,0.0,348.885089477,398.725816546,24.8259246209,13.8838758987,10.9420487222
 10/24  18:00:00,1149.3079518,28.9877023477,338.283838173,0.0,249.203635341,299.044362409,39.4643690532,32.9011012559,6.56326779735
 10/24  19:00:00,1162.90988759,28.8105561283,333.778347625,0.0,249.203635341,299.044362409,57.5875564111,51.0385091844,6.54904722661
 10/24  20:00:00,1007.0949785,28.8105561283,327.454573445,0.0,149.522181205,249.203635341,98.5849552139,92.0303663131,6.55458890078
 10/24  21:00:00,975.521358969,28.8105561283,320.312260675,0.0,149.522181205,249.203635341,117.62181396,115.430418081,2.19139587952
 10/24  22:00:00,349.356685359,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893302624,0.0,2.1893302624
 10/24  23:00:00,299.991926206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929507405,0.0,2.18929507405
 10/24  24:00:00,287.769728433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920580423,0.0,2.18920580423
 10/25  01:00:00,287.76973205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912339727,0.0,2.18912339727
 10/25  02:00:00,287.769732004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931797556,0.0,2.18931797556
 10/25  03:00:00,287.769731988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923414939,0.0,2.18923414939
 10/25  04:00:00,299.991929848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915047304,0.0,2.18915047304
 10/25  05:00:00,349.358046458,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159419004,0.0,2.19159419004
 10/25  06:00:00,843.796866414,29.978361201,312.431490506,0.0,49.8407270682,199.362908273,210.524225644,206.162815692,4.36140995241
 10/25  07:00:00,934.697747389,28.8105561283,280.335846663,0.0,149.522181205,199.362908273,257.617260078,251.058361702,6.55889837565
 10/25  08:00:00,1423.39829328,28.8105561283,272.411892078,0.0,448.566543614,448.566543614,141.376925077,128.210446688,13.1664783886
 10/25  09:00:00,1418.04874242,28.8105561283,306.598000913,0.0,448.566543614,448.566543614,119.834479823,106.653792834,13.1806869886
 10/25  10:00:00,1384.2726753,28.8105561283,324.361978379,0.0,448.566543614,448.566543614,109.394571777,94.0148823064,15.3796894706
 10/25  11:00:00,1398.92158104,28.8105561283,340.20303562,0.0,448.566543614,448.566543614,91.7619022805,74.1376778881,17.6242243924
 10/25  12:00:00,1369.32413593,28.8105561283,357.820370409,0.0,448.566543614,398.725816546,99.8073268677,79.9157564614,19.8915704063
 10/25  13:00:00,1441.44382327,28.8105561283,378.085200221,0.0,448.566543614,448.566543614,88.2512884677,68.3819105112,19.8693779565
 10/25  14:00:00,1470.09919657,28.8105561283,404.716138231,0.0,448.566543614,448.566543614,72.4577817395,59.2961958775,13.1615858619
 10/25  15:00:00,1491.04085948,28.8133484117,425.389939745,0.0,448.566543614,448.566543614,57.2732913337,46.3067326013,10.9665587324
 10/25  16:00:00,1553.72948043,29.057211503,438.942646681,0.0,448.566543614,448.566543614,61.599941974,43.9957763208,17.6041656532
 10/25  17:00:00,1450.90921339,28.8105561283,449.221805086,0.0,348.885089477,398.725816546,67.7592833406,59.0003201727,8.7589631679
 10/25  18:00:00,1269.20517581,28.8105561283,449.774349186,0.0,249.203635341,299.044362409,96.8490866296,88.1059419544,8.74314467518
 10/25  19:00:00,1277.32732201,28.8105561283,448.389503902,0.0,249.203635341,299.044362409,99.8559822942,95.4835133994,4.3724688948
 10/25  20:00:00,1121.43655687,28.8105561283,442.941547304,0.0,149.522181205,249.203635341,124.964088989,118.409711063,6.55437792533
 10/25  21:00:00,1081.09722068,28.8105561283,428.560343096,0.0,149.522181205,249.203635341,139.3882111,135.025612865,4.36259823564
 10/25  22:00:00,349.356688835,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892433195,0.0,2.1892433195
 10/25  23:00:00,299.991929764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916005741,0.0,2.18916005741
 10/25  24:00:00,287.769731948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935545742,0.0,2.18935545742
 10/26  01:00:00,287.769735373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928253157,0.0,2.18928253157
 10/26  02:00:00,287.769735359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920464396,0.0,2.18920464396
 10/26  03:00:00,287.769735409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912694054,0.0,2.18912694054
 10/26  04:00:00,299.991933191,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  05:00:00,349.358051846,0.0,0.0,0.0,49.8407270682,199.362908273,4.36309346821,0.0,4.36309346821
 10/26  06:00:00,909.712972601,29.8236962571,380.074393055,0.0,49.8407270682,199.362908273,211.781811607,209.591187295,2.1906243121
 10/26  07:00:00,989.690378491,28.8105561283,343.392046558,0.0,149.522181205,199.362908273,229.056726932,222.498059368,6.55866756468
 10/26  08:00:00,1477.31255806,28.8105561283,333.714232379,0.0,448.566543614,448.566543614,116.553865127,103.381950345,13.1719147821
 10/26  09:00:00,1441.70586549,28.8105561283,334.551694093,0.0,448.566543614,448.566543614,102.45112711,87.0772119672,15.3739151427
 10/26  10:00:00,1393.87333391,28.8105561283,335.615315824,0.0,448.566543614,448.566543614,77.4906134026,64.3048291695,13.185784233
 10/26  11:00:00,1394.173732,28.8105561283,335.450155564,0.0,448.566543614,448.566543614,54.4663179541,36.8422877498,17.6240302042
 10/26  12:00:00,1348.08861808,28.8105561283,338.410763847,0.0,448.566543614,398.725816546,58.9622625253,36.8595946565,22.1026678689
 10/26  13:00:00,1409.16314599,28.8105561283,348.564220453,0.0,448.566543614,448.566543614,41.7383027004,21.8652595804,19.87304312
 10/26  14:00:00,1422.58985995,28.8105561283,362.409581489,0.0,448.566543614,448.566543614,30.1180712943,17.478202829,12.6398684653
 10/26  15:00:00,1425.43383865,28.9388767784,364.150594767,0.0,448.566543614,448.566543614,36.4870435778,24.9976304052,11.4894131727
 10/26  16:00:00,1469.90284026,29.2717062338,358.605704338,0.0,448.566543614,448.566543614,41.2253007718,25.8183224939,15.4069782779
 10/26  17:00:00,1348.44937375,28.8105561283,350.989027451,0.0,348.885089477,398.725816546,63.129596869,52.1857105487,10.9438863203
 10/26  18:00:00,1156.70800796,28.8105561283,343.310647874,0.0,249.203635341,299.044362409,97.8314769851,89.0887801668,8.74269681828
 10/26  19:00:00,1157.88086097,28.8105561283,335.646102289,0.0,249.203635341,299.044362409,108.501614455,104.128353573,4.37326088215
 10/26  20:00:00,1003.5610137,28.8105561283,329.858772842,0.0,149.522181205,249.203635341,136.92615454,130.372840629,6.553313911
 10/26  21:00:00,978.469992337,28.8105561283,328.169002865,0.0,149.522181205,249.203635341,156.916408026,152.55367903,4.36272899621
 10/26  22:00:00,349.356692364,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916300007,0.0,2.18916300007
 10/26  23:00:00,299.991933253,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  24:00:00,287.769735394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936549332,0.0,2.18936549332
 10/27  01:00:00,287.769738882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929429167,0.0,2.18929429167
 10/27  02:00:00,287.769738905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922227857,0.0,2.18922227857
 10/27  03:00:00,287.769738974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915049897,0.0,2.18915049897
 10/27  04:00:00,299.99193673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935960125,0.0,2.18935960125
 10/27  05:00:00,349.358058203,0.0,0.0,0.0,49.8407270682,199.362908273,4.36290388371,0.0,4.36290388371
 10/27  06:00:00,852.472460131,29.7660385144,321.416308614,0.0,49.8407270682,199.362908273,262.945239179,260.754538135,2.19070104392
 10/27  07:00:00,949.487098585,28.8105561283,299.829192341,0.0,149.522181205,199.362908273,266.224669833,259.666767566,6.5579022675
 10/27  08:00:00,1440.29254622,28.8105561283,292.496058711,0.0,448.566543614,448.566543614,134.913376178,121.742538803,13.1708373751
 10/27  09:00:00,1418.2273019,28.8105561283,307.128536585,0.0,448.566543614,448.566543614,106.714137435,91.3370748111,15.3770626241
 10/27  10:00:00,1372.52558657,28.8105561283,310.441002996,0.0,448.566543614,448.566543614,79.5209726929,66.3356410744,13.1853316184
 10/27  11:00:00,1370.698556,28.8105561283,307.647962627,0.0,448.566543614,448.566543614,57.4795514302,39.8554396533,17.6241117769
 10/27  12:00:00,1324.28818667,28.8105561283,309.195500156,0.0,448.566543614,398.725816546,63.8869693682,41.7832386339,22.1037307343
 10/27  13:00:00,1377.61235967,29.226725217,311.557530809,0.0,448.566543614,448.566543614,40.3065893839,20.4306845373,19.8759048466
 10/27  14:00:00,1379.88326947,29.7705479831,313.301265436,0.0,448.566543614,448.566543614,23.1843325117,10.024870539,13.1594619727
 10/27  15:00:00,1383.02528787,30.0537052604,316.164712677,0.0,448.566543614,448.566543614,15.3297911137,4.35795981039,10.9718313033
 10/27  16:00:00,1436.37257952,30.4844767707,320.186823862,0.0,448.566543614,448.566543614,22.8215269697,5.21384448782,17.6076824819
 10/27  17:00:00,1324.73875903,28.8105561283,323.077882782,0.0,348.885089477,398.725816546,31.5617428118,22.8033773248,8.75836548701
 10/27  18:00:00,1143.72556443,28.8105561283,324.308508135,0.0,249.203635341,299.044362409,78.3269304115,69.5826410088,8.74428940267
 10/27  19:00:00,1148.54009793,28.8105561283,319.38036292,0.0,249.203635341,299.044362409,94.7920074421,90.4189948543,4.37301258785
 10/27  20:00:00,989.880918564,28.8105561283,310.2204864,0.0,149.522181205,249.203635341,127.227086035,120.672912279,6.55417375682
 10/27  21:00:00,956.302657041,28.8105561283,301.076365362,0.0,149.522181205,249.203635341,144.782318794,140.419038979,4.36327981466
 10/27  22:00:00,349.356695884,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915709606,0.0,2.18915709606
 10/27  23:00:00,299.991936694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936671873,0.0,2.18936671873
 10/27  24:00:00,287.769738826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929552097,0.0,2.18929552097
 10/28  01:00:00,237.92901527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923474152,0.0,2.18923474152
 10/28  02:00:00,237.929015306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916900823,0.0,2.18916900823
 10/28  03:00:00,237.9290153,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  04:00:00,250.15121305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938516792,0.0,2.18938516792
 10/28  05:00:00,274.596972374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36312472896,0.0,4.36312472896
 10/28  06:00:00,833.093868054,29.3424926218,302.654535779,0.0,49.8407270682,199.362908273,337.135266686,334.944614317,2.19065236907
 10/28  07:00:00,803.927284615,28.8105561283,249.192370033,0.0,49.8407270682,199.362908273,336.400564837,332.033713775,4.36685106168
 10/28  08:00:00,990.601081188,28.8105561283,238.100405693,0.0,249.203635341,249.203635341,238.729450956,232.179271809,6.55017914657
 10/28  09:00:00,952.964581566,28.8105561283,238.465615684,0.0,249.203635341,249.203635341,170.496153667,163.932911518,6.56324214937
 10/28  10:00:00,902.436836789,28.8105561283,237.880017138,0.0,249.203635341,249.203635341,174.029231051,165.291216483,8.73801456823
 10/28  11:00:00,920.928177759,28.8105561283,257.028417928,0.0,249.203635341,249.203635341,167.966205557,159.215592378,8.75061317837
 10/28  12:00:00,965.082307054,28.8105561283,301.937971422,0.0,249.203635341,249.203635341,140.290636277,133.729351392,6.56128488428
 10/28  13:00:00,983.134077409,28.8105561283,320.437425875,0.0,249.203635341,249.203635341,122.30041077,113.562106337,8.73830443327
 10/28  14:00:00,741.680310827,28.8105561283,328.27690102,0.0,74.7610906023,174.442544739,151.600363945,147.226884172,4.37347977236
 10/28  15:00:00,749.978546653,28.8105561283,336.025320423,0.0,74.7610906023,174.442544739,124.426250842,120.056164315,4.37008652773
 10/28  16:00:00,808.584446263,28.8105561283,345.299794171,0.0,74.7610906023,174.442544739,106.047051018,99.4993547316,6.54769628665
 10/28  17:00:00,773.203159946,28.8105561283,348.636980896,0.0,24.9203635341,149.522181205,185.106663469,182.9157208,2.19094266841
 10/28  18:00:00,313.755038201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36156016781,0.0,4.36156016781
 10/28  19:00:00,323.485308982,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080805667,0.0,2.19080805667
 10/28  20:00:00,323.485308715,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057302719,0.0,2.19057302719
 10/28  21:00:00,299.041823035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433614848,0.0,4.36433614848
 10/28  22:00:00,274.595608622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931763056,0.0,2.18931763056
 10/28  23:00:00,250.151213044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925250911,0.0,2.18925250911
 10/28  24:00:00,237.929015301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918741446,0.0,2.18918741446
 10/29  01:00:00,237.928563264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  02:00:00,237.92856332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864433903,0.0,2.18864433903
 10/29  03:00:00,237.928563679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852060322,0.0,2.18852060322
 10/29  04:00:00,250.150761588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862997122,0.0,2.18862997122
 10/29  05:00:00,274.596522471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060746414,0.0,2.19060746414
 10/29  06:00:00,323.483948344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857509956,0.0,2.18857509956
 10/29  07:00:00,347.928343981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868483558,0.0,2.18868483558
 10/29  08:00:00,296.666343597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856189767,0.0,2.18856189767
 10/29  09:00:00,259.999749997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  10:00:00,211.110959176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867181744,0.0,2.18867181744
 10/29  11:00:00,211.111869629,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899286499,0.0,2.1899286499
 10/29  12:00:00,211.111869809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016688914,0.0,2.19016688914
 10/29  13:00:00,211.113235398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437646785,0.0,4.36437646785
 10/29  14:00:00,211.111869358,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901079859,0.0,2.1901079859
 10/29  15:00:00,211.110959269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863349759,0.0,2.18863349759
 10/29  16:00:00,259.999750516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851068738,0.0,2.18851068738
 10/29  17:00:00,296.666343648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862089454,0.0,2.18862089454
 10/29  18:00:00,313.753676692,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  19:00:00,323.483948097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849809138,0.0,2.18849809138
 10/29  20:00:00,323.483948334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860834795,0.0,2.18860834795
 10/29  21:00:00,299.040918056,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082167562,0.0,2.19082167562
 10/29  22:00:00,274.595157093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855438733,0.0,2.18855438733
 10/29  23:00:00,250.150761642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866452299,0.0,2.18866452299
 10/29  24:00:00,237.928563653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854178555,0.0,2.18854178555
