Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  01:00:00,287.769749389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943407877,0.0,2.18943407877
 10/30  02:00:00,315.863796152,0.781418306115,1.90005415681,0.0,24.9203635341,199.362908273,6.78490939727,4.59552890515,2.18938049213
 10/30  03:00:00,346.781154312,1.56283661223,6.39678373053,0.0,24.9203635341,199.362908273,11.6612023794,9.47187530534,2.18932707402
 10/30  04:00:00,355.097764652,1.56283661223,2.72882610355,0.0,24.9203635341,199.362908273,12.8118738208,10.6224098307,2.18946399008
 10/30  05:00:00,409.034419642,1.95354576529,3.46231707504,0.0,49.8407270682,199.362908273,15.7100406902,13.5183668072,2.19167388301
 10/30  06:00:00,754.502988575,28.8105561283,225.053240884,0.0,49.8407270682,199.362908273,754.59371667,752.402786217,2.19093045388
 10/30  07:00:00,752.769359149,28.8105561283,102.492476732,0.0,149.522181205,199.362908273,551.688827902,542.950136484,8.73869141858
 10/30  08:00:00,1199.94709301,28.8105561283,52.0416292753,0.0,448.566543614,448.566543614,354.380545736,341.213166586,13.1673791502
 10/30  09:00:00,1161.19838006,28.8105561283,59.921029353,0.0,448.566543614,448.566543614,301.372635833,288.190101795,13.1825340371
 10/30  10:00:00,1115.07168784,28.8105561283,62.651633799,0.0,448.566543614,448.566543614,276.323498817,260.939831959,15.3836668583
 10/30  11:00:00,1126.39190099,28.8105561283,73.7110619634,0.0,448.566543614,448.566543614,246.71012213,229.082959439,17.6271626912
 10/30  12:00:00,1102.49934456,28.8105561283,99.3237130174,0.0,448.566543614,398.725816546,263.601654449,241.491538783,22.110115666
 10/30  13:00:00,1171.07856913,28.8105561283,117.98111161,0.0,448.566543614,448.566543614,199.037750764,179.16097049,19.8767802745
 10/30  14:00:00,1176.857053,28.8105561283,123.616458315,0.0,448.566543614,448.566543614,178.894327177,165.733543303,13.1607838745
 10/30  15:00:00,1180.34157573,28.8105561283,127.024787997,0.0,448.566543614,448.566543614,167.723640627,156.750083137,10.9735574902
 10/30  16:00:00,1230.71311888,28.8105561283,128.436212819,0.0,448.566543614,448.566543614,159.094566817,141.482217614,17.6123492034
 10/30  17:00:00,1116.38442248,28.8105561283,126.948067563,0.0,348.885089477,398.725816546,184.569730747,175.80919293,8.7605378173
 10/30  18:00:00,929.62851584,28.8105561283,122.611670621,0.0,249.203635341,299.044362409,262.277365914,253.532409728,8.74495618606
 10/30  19:00:00,935.733558748,28.8105561283,119.189041516,0.0,249.203635341,299.044362409,277.331328392,270.7815394,6.54978899206
 10/30  20:00:00,784.407161655,28.8105561283,117.50226257,0.0,149.522181205,249.203635341,327.533839722,320.980355762,6.55348396028
 10/30  21:00:00,756.197672088,28.8105561283,113.965320339,0.0,149.522181205,249.203635341,332.70036785,330.508986749,2.1913811006
 10/30  22:00:00,349.356706173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920934674,0.0,2.18920934674
 10/30  23:00:00,299.991947078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944029696,0.0,2.18944029696
 10/30  24:00:00,287.769749247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938735757,0.0,2.18938735757
 10/31  01:00:00,287.769752742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934312994,0.0,2.18934312994
 10/31  02:00:00,287.769752761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929565823,0.0,2.18929565823
 10/31  03:00:00,287.769752797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924840245,0.0,2.18924840245
 10/31  04:00:00,299.991950648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920131674,0.0,2.18920131674
 10/31  05:00:00,349.358079159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145959032,0.0,2.19145959032
 10/31  06:00:00,769.830299157,28.8105561283,248.800152645,0.0,49.8407270682,199.362908273,520.144298807,515.782463924,4.36183488376
 10/31  07:00:00,794.255773419,28.8105561283,153.570124399,0.0,149.522181205,199.362908273,433.358057183,426.798466409,6.55959077404
 10/31  08:00:00,1243.97093405,28.8105561283,97.5450268129,0.0,448.566543614,448.566543614,267.372041775,254.201243102,13.1707986728
 10/31  09:00:00,1221.44796644,28.8105561283,119.639644959,0.0,448.566543614,448.566543614,220.244753688,204.862824831,15.3819288567
 10/31  10:00:00,1175.26375746,28.8105561283,122.209721834,0.0,448.566543614,448.566543614,195.941136331,182.75387243,13.1872639005
 10/31  11:00:00,1176.97632035,28.8105561283,123.837606134,0.0,448.566543614,448.566543614,181.333775132,163.704642951,17.6291321809
 10/31  12:00:00,1127.56465514,28.8105561283,124.216650839,0.0,448.566543614,398.725816546,210.921349286,188.810347262,22.1110020238
 10/31  13:00:00,1191.34422636,28.8105561283,138.017654686,0.0,448.566543614,448.566543614,159.388287867,139.509650968,19.8786368996
 10/31  14:00:00,1214.62327645,28.8105561283,159.121548714,0.0,448.566543614,448.566543614,144.265212632,131.098490142,13.1667224906
 10/31  15:00:00,1228.12797935,28.8105561283,162.419018853,0.0,448.566543614,448.566543614,139.513960153,126.354050646,13.1599095069
 10/31  16:00:00,1294.2950559,28.8105561283,179.700841921,0.0,448.566543614,448.566543614,130.505448287,115.094179865,15.4112684217
 10/31  17:00:00,1182.69875387,28.8105561283,180.948693781,0.0,348.885089477,398.725816546,152.540579445,141.596220709,10.9443587369
 10/31  18:00:00,996.2439788,28.8105561283,176.722338721,0.0,249.203635341,299.044362409,214.701203715,208.137361159,6.56384255598
 10/31  19:00:00,1002.59625857,28.8105561283,173.326176227,0.0,249.203635341,299.044362409,243.032171449,236.481403469,6.55076797975
 10/31  20:00:00,817.215610586,28.8105561283,147.860356856,0.0,149.522181205,249.203635341,301.551522095,294.99728779,6.55423430459
 10/31  21:00:00,796.030047594,28.8105561283,153.395302194,0.0,149.522181205,249.203635341,314.49435157,310.131105673,4.36324589693
 10/31  22:00:00,349.35670976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942366795,0.0,2.18942366795
 10/31  23:00:00,299.991950577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937690238,0.0,2.18937690238
 10/31  24:00:00,287.769752746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933015434,0.0,2.18933015434
 11/01  01:00:00,287.76975623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929392063,0.0,2.18929392063
 11/01  02:00:00,287.769756238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925272962,0.0,2.18925272962
 11/01  03:00:00,287.769756261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921173625,0.0,2.18921173625
 11/01  04:00:00,299.991954035,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  05:00:00,349.358085101,0.0,0.0,0.0,49.8407270682,199.362908273,4.3635006171,0.0,4.3635006171
 11/01  06:00:00,811.212799652,28.8105561283,292.501817064,0.0,49.8407270682,199.362908273,402.938974247,400.748109105,2.19086514217
 11/01  07:00:00,968.905452521,28.8105561283,317.918023446,0.0,149.522181205,199.362908273,362.567680858,353.828823539,8.73885731887
 11/01  08:00:00,1485.06437944,28.8105561283,325.535761999,0.0,448.566543614,448.566543614,203.957922715,190.789284909,13.1686378067
 11/01  09:00:00,1448.47562139,28.8105561283,336.429213695,0.0,448.566543614,448.566543614,121.253131968,108.068676914,13.1844550543
 11/01  10:00:00,1415.76508071,28.8105561283,353.816575693,0.0,448.566543614,448.566543614,90.9658494422,75.5813070402,15.384542402
 11/01  11:00:00,1422.87937402,28.8105561283,361.414391115,0.0,448.566543614,448.566543614,93.8421038884,76.2103138973,17.6317899911
 11/01  12:00:00,1374.83601396,28.8105561283,363.087563906,0.0,448.566543614,398.725816546,99.5612125035,77.4490692386,22.112143265
 11/01  13:00:00,1425.91193298,28.8337194896,362.974965016,0.0,448.566543614,448.566543614,59.2676824388,39.3832658642,19.8844165746
 11/01  14:00:00,1432.49155573,29.9138776681,367.896150413,0.0,448.566543614,448.566543614,34.259094924,21.0914466681,13.1676482559
 11/01  15:00:00,1434.35843919,28.9461791191,370.647922877,0.0,448.566543614,448.566543614,30.1545806656,16.9952312897,13.159349376
 11/01  16:00:00,1481.06412039,28.8105561283,368.32363587,0.0,448.566543614,448.566543614,36.0715053499,20.6589860416,15.4125193082
 11/01  17:00:00,1366.29178446,28.8105561283,365.63594461,0.0,348.885089477,398.725816546,34.320336391,23.3747309053,10.9456054857
 11/01  18:00:00,1184.76335461,28.8105561283,365.602689357,0.0,249.203635341,299.044362409,68.3530681961,61.7892561202,6.56381207589
 11/01  19:00:00,1193.84641813,28.8105561283,365.122122604,0.0,249.203635341,299.044362409,95.0082263764,88.4574800432,6.55074633319
 11/01  20:00:00,1043.31608296,28.8105561283,364.947092744,0.0,149.522181205,249.203635341,123.548974729,116.994683815,6.55429091397
 11/01  21:00:00,1020.56426535,28.8105561283,367.615099133,0.0,149.522181205,249.203635341,138.726915501,134.363651101,4.36326439941
 11/01  22:00:00,349.356713193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943358504,0.0,2.18943358504
 11/01  23:00:00,299.991954028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939297534,0.0,2.18939297534
 11/01  24:00:00,287.769756197,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893523832,0.0,2.1893523832
 11/02  01:00:00,287.769759668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932231847,0.0,2.18932231847
 11/02  02:00:00,287.769759668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928729648,0.0,2.18928729648
 11/02  03:00:00,287.76975968,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892524696,0.0,2.1892524696
 11/02  04:00:00,299.991957492,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  05:00:00,349.358090631,0.0,0.0,0.0,49.8407270682,199.362908273,4.36362204068,0.0,4.36362204068
 11/02  06:00:00,903.950265587,29.0299391004,374.671882115,0.0,49.8407270682,199.362908273,181.874085432,179.683153375,2.19093205709
 11/02  07:00:00,1020.93906611,28.8105561283,373.401714559,0.0,149.522181205,199.362908273,212.438544532,203.699203772,8.73934076054
 11/02  08:00:00,1526.73477981,28.8105561283,374.485700824,0.0,448.566543614,448.566543614,98.8288090661,85.6589420686,13.1698669975
 11/02  09:00:00,1488.33715248,28.8105561283,377.371020202,0.0,448.566543614,448.566543614,49.6321847113,36.4451222924,13.1870624189
 11/02  10:00:00,1452.59030062,29.1003840114,388.52312198,0.0,448.566543614,448.566543614,41.3265748513,25.9399029118,15.3866719395
 11/02  11:00:00,1476.66362247,30.9947527663,409.187751425,0.0,448.566543614,448.566543614,35.4963922607,17.8639373112,17.6324549495
 11/02  12:00:00,1473.68343404,33.1977580172,453.499117472,0.0,448.566543614,398.725816546,39.0250448642,16.9080411375,22.1170037267
 11/02  13:00:00,1545.24620316,35.091249976,473.339118725,0.0,448.566543614,448.566543614,23.1105477272,3.2292649485,19.8812827787
 11/02  14:00:00,1533.65043582,35.2614580766,461.584419265,0.0,448.566543614,448.566543614,13.5291913665,0.360028709168,13.1691626574
 11/02  15:00:00,1526.84091706,35.4739979831,454.56308338,0.0,448.566543614,448.566543614,13.1627669262,0.0,13.1627669262
 11/02  16:00:00,1575.22470828,34.2827861879,455.2442501,0.0,448.566543614,448.566543614,16.2985377237,0.0,16.2985377237
 11/02  17:00:00,1467.46625002,31.8096027227,462.822812278,0.0,348.885089477,398.725816546,10.0673396108,0.0,10.0673396108
 11/02  18:00:00,1307.39355211,29.6990515423,478.594597107,0.0,249.203635341,299.044362409,9.10871985433,0.362778350281,8.74594150405
 11/02  19:00:00,1319.11250392,28.9669607338,489.857455824,0.0,249.203635341,299.044362409,10.610595644,6.23726328831,4.37333235569
 11/02  20:00:00,1169.49317937,28.8105561283,489.899271183,0.0,149.522181205,249.203635341,37.4188079067,28.6851326074,8.73367529931
 11/02  21:00:00,1147.73828242,28.8105561283,492.583519131,0.0,149.522181205,249.203635341,43.6260936175,41.4346968018,2.19139681572
 11/02  22:00:00,349.356716331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950483799,0.0,2.18950483799
 11/02  23:00:00,299.991957248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947031334,0.0,2.18947031334
 11/02  24:00:00,287.769759474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943581461,0.0,2.18943581461
 11/03  01:00:00,287.769762968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941005972,0.0,2.18941005972
 11/03  02:00:00,287.769762991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938108364,0.0,2.18938108364
 11/03  03:00:00,287.769763018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935232103,0.0,2.18935232103
 11/03  04:00:00,299.991960848,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893237231,0.0,2.1893237231
 11/03  05:00:00,349.358095739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19162968842,0.0,2.19162968842
 11/03  06:00:00,1037.0018307,31.3605446344,504.387781049,0.0,49.8407270682,199.362908273,28.872625865,24.5105610876,4.36206477733
 11/03  07:00:00,1153.38294182,28.8105561283,499.170316047,0.0,149.522181205,199.362908273,54.4853066404,47.9256488531,6.55965778734
 11/03  08:00:00,1650.64315409,28.8105561283,490.922696329,0.0,448.566543614,448.566543614,21.4393704424,8.26491013315,13.1744603093
 11/03  09:00:00,1603.41305544,29.2383072569,488.479089144,0.0,448.566543614,448.566543614,16.3493253001,0.96699564572,15.3823296544
 11/03  10:00:00,1545.92354016,32.1538693968,476.96301177,0.0,448.566543614,448.566543614,15.4498082791,0.0608014446032,15.3890068345
 11/03  11:00:00,1534.18637573,36.1474188868,461.22867734,0.0,448.566543614,448.566543614,17.6336629012,0.0,17.6336629012
 11/03  12:00:00,1488.21403344,35.7978154587,465.442076028,0.0,448.566543614,398.725816546,22.1162757744,0.0,22.1162757744
 11/03  13:00:00,1536.83540274,38.5559726589,461.465939322,0.0,448.566543614,448.566543614,19.8842457095,0.0,19.8842457095
 11/03  14:00:00,1530.7514126,39.4564714393,454.490623434,0.0,448.566543614,448.566543614,13.1654323978,0.0,13.1654323978
 11/03  15:00:00,1528.0118913,40.3093382225,450.898687441,0.0,448.566543614,448.566543614,13.1593477305,0.0,13.1593477305
 11/03  16:00:00,1575.8889911,40.9771884582,449.214110026,0.0,448.566543614,448.566543614,15.4136421723,0.0,15.4136421723
 11/03  17:00:00,1474.49728956,34.9704833756,466.692953461,0.0,348.885089477,398.725816546,10.9462977878,0.0,10.9462977878
 11/03  18:00:00,1317.19763604,30.2855279307,487.812343044,0.0,249.203635341,299.044362409,6.71904995262,0.154174990468,6.56487496215
 11/03  19:00:00,1307.22345594,29.2285471644,477.705374862,0.0,249.203635341,299.044362409,14.7555558821,8.20430139992,6.55125448222
 11/03  20:00:00,1096.97545408,28.8105561283,418.427221307,0.0,149.522181205,249.203635341,50.0953983738,43.5404463928,6.55495198109
 11/03  21:00:00,1032.81256178,28.8105561283,381.046344242,0.0,149.522181205,249.203635341,71.5011730191,67.1375083933,4.36366462573
 11/03  22:00:00,349.35671997,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934626531,0.0,2.18934626531
 11/03  23:00:00,299.991960878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931807947,0.0,2.18931807947
 11/03  24:00:00,287.769763093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928991619,0.0,2.18928991619
 11/04  01:00:00,237.929039495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927139522,0.0,2.18927139522
 11/04  02:00:00,237.929039493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953766008,0.0,2.18953766008
 11/04  03:00:00,237.929039432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951506724,0.0,2.18951506724
 11/04  04:00:00,250.151237195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949261024,0.0,2.18949261024
 11/04  05:00:00,274.597010398,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167790944,0.0,2.19167790944
 11/04  06:00:00,876.864894825,30.6046642456,347.252237254,0.0,49.8407270682,199.362908273,149.822651662,147.631595578,2.19105608387
 11/04  07:00:00,869.666339875,28.8105561283,321.415459668,0.0,49.8407270682,199.362908273,182.293167375,176.827961632,5.46520574342
 11/04  08:00:00,1071.9683069,28.8105561283,315.25887738,0.0,249.203635341,249.203635341,137.064749225,131.612425361,5.45232386399
 11/04  09:00:00,1026.78178979,28.8105561283,314.03112644,0.0,249.203635341,249.203635341,73.8421576226,65.0956512169,8.74650640566
 11/04  10:00:00,979.207467589,28.992505899,314.463050076,0.0,249.203635341,249.203635341,59.2319998415,52.6727906706,6.55920917097
 11/04  11:00:00,981.876891302,30.9522289553,314.713670368,0.0,249.203635341,249.203635341,57.3300211673,48.577595005,8.75242616229
 11/04  12:00:00,985.933089643,33.0058111866,316.795915018,0.0,249.203635341,249.203635341,60.9550097469,52.2115183651,8.74349138187
 11/04  13:00:00,993.090344727,34.4042117074,322.936920208,0.0,249.203635341,249.203635341,64.4285059703,57.8689477821,6.55955818818
 11/04  14:00:00,747.6677546,34.032835615,327.545797658,0.0,74.7610906023,174.442544739,90.0625168457,83.5114003769,6.55111646882
 11/04  15:00:00,747.843847436,32.6456760124,329.049623818,0.0,74.7610906023,174.442544739,68.0125390266,61.4668317886,6.54570723797
 11/04  16:00:00,794.485169151,30.3142993513,329.018479773,0.0,74.7610906023,174.442544739,65.3431968489,60.9708515332,4.37234531566
 11/04  17:00:00,756.974246429,28.9668413695,331.292914087,0.0,24.9203635341,149.522181205,95.2788619524,93.0881484252,2.19071352721
 11/04  18:00:00,322.298738841,0.0,0.0,0.0,24.9203635341,149.522181205,4.36178530787,0.0,4.36178530787
 11/04  19:00:00,323.485342263,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909123747,0.0,2.1909123747
 11/04  20:00:00,323.485342757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071752204,0.0,2.19071752204
 11/04  21:00:00,299.041865905,0.0,0.0,0.0,24.9203635341,149.522181205,4.36465470124,0.0,4.36465470124
 11/04  22:00:00,274.59563267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937718976,0.0,2.18937718976
 11/04  23:00:00,250.151237113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935517052,0.0,2.18935517052
 11/04  24:00:00,237.929039351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933317573,0.0,2.18933317573
 11/05  01:00:00,237.928582923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867864045,0.0,2.18867864045
 11/05  02:00:00,237.928582801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859500192,0.0,2.18859500192
 11/05  03:00:00,237.928582501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150780326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875034126,0.0,2.18875034126
 11/05  05:00:00,274.596556727,0.0,0.0,0.0,24.9203635341,149.522181205,4.36173097582,0.0,4.36173097582
 11/05  06:00:00,323.483967105,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  07:00:00,347.928362811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869970311,0.0,2.18869970311
 11/05  08:00:00,305.210029765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861695472,0.0,2.18861695472
 11/05  09:00:00,259.999769837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877298782,0.0,2.18877298782
 11/05  10:00:00,211.110978474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869036971,0.0,2.18869036971
 11/05  11:00:00,211.111898453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033510361,0.0,2.19033510361
 11/05  12:00:00,211.111898245,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028374494,0.0,2.19028374494
 11/05  13:00:00,211.113278941,0.0,0.0,0.0,24.9203635341,149.522181205,4.36498805581,0.0,4.36498805581
 11/05  14:00:00,211.111898408,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002173991,0.0,2.19002173991
 11/05  15:00:00,211.110978413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868649585,0.0,2.18868649585
 11/05  16:00:00,259.999769354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860395576,0.0,2.18860395576
 11/05  17:00:00,296.666362664,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,322.297362984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876021308,0.0,2.18876021308
 11/05  19:00:00,323.483967525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867770498,0.0,2.18867770498
 11/05  20:00:00,323.483967552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859517983,0.0,2.18859517983
 11/05  21:00:00,299.040951606,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107119345,0.0,2.19107119345
 11/05  22:00:00,274.595176314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863021349,0.0,2.18863021349
 11/05  23:00:00,250.150780748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854768206,0.0,2.18854768206
 11/05  24:00:00,237.928582653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870413837,0.0,2.18870413837
 11/06  01:00:00,287.769773191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942717202,0.0,2.18942717202
 11/06  02:00:00,287.769773206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941692398,0.0,2.18941692398
 11/06  03:00:00,287.769773218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940685914,0.0,2.18940685914
 11/06  04:00:00,287.769773228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939693208,0.0,2.18939693208
 11/06  05:00:00,299.991971038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938710921,0.0,2.18938710921
 11/06  06:00:00,349.358112077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160353276,0.0,2.19160353276
 11/06  07:00:00,816.016902098,29.5613958417,284.843538516,0.0,49.8407270682,199.362908273,510.777703013,508.586712912,2.19099010083
 11/06  08:00:00,746.413434891,28.8105561283,136.224237814,0.0,149.522181205,199.362908273,434.963981808,426.223774797,8.74020701056
 11/06  09:00:00,1238.77840565,28.8105561283,99.8250628102,0.0,448.566543614,448.566543614,246.539994857,233.365858344,13.1741365124
 11/06  10:00:00,1244.38265257,28.8105561283,141.484398202,0.0,448.566543614,448.566543614,203.221171199,187.834970589,15.3862006099
 11/06  11:00:00,1231.04814123,28.8105561283,176.701899393,0.0,448.566543614,448.566543614,172.599861416,157.208943022,15.3909183936
 11/06  12:00:00,1282.97970111,28.8105561283,228.170988497,0.0,448.566543614,448.566543614,142.674146594,125.036357423,17.6377891713
 11/06  13:00:00,1263.75646643,28.8105561283,258.39717475,0.0,448.566543614,398.725816546,158.421374745,136.297047998,22.1243267468
 11/06  14:00:00,1320.97323886,28.8105561283,265.532816608,0.0,448.566543614,448.566543614,119.761954742,99.8717012821,19.8902534603
 11/06  15:00:00,1325.76480572,28.8105561283,270.067240842,0.0,448.566543614,448.566543614,105.829749236,92.6586596951,13.1710895406
 11/06  16:00:00,1329.15717414,28.8105561283,273.381219086,0.0,448.566543614,448.566543614,105.530603098,92.3649526116,13.1656504862
 11/06  17:00:00,1381.48634232,28.8105561283,276.753326595,0.0,448.566543614,448.566543614,109.018324858,91.399728251,17.6185966067
 11/06  18:00:00,1294.20788331,28.8105561283,277.0209465,0.0,348.885089477,398.725816546,124.348363283,115.586501668,8.76186161522
 11/06  19:00:00,1111.37834356,28.8105561283,268.34029269,0.0,249.203635341,299.044362409,193.302258359,184.555362753,8.74689560619
 11/06  20:00:00,1063.15244639,28.8105561283,245.079238441,0.0,249.203635341,299.044362409,217.457945239,210.906568731,6.55137650863
 11/06  21:00:00,855.228976983,28.8105561283,187.168705887,0.0,149.522181205,249.203635341,287.099573594,280.543140971,6.55643262289
 11/06  22:00:00,790.470787424,28.8105561283,147.332659784,0.0,149.522181205,249.203635341,307.054158837,304.862339505,2.19181933256
 11/06  23:00:00,349.356730189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955220882,0.0,2.18955220882
 11/06  24:00:00,299.991971002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948292453,0.0,2.18948292453
 11/07  01:00:00,287.769776622,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894793291,0.0,2.1894793291
 11/07  02:00:00,287.76977662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947509129,0.0,2.18947509129
 11/07  03:00:00,287.769776619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947107811,0.0,2.18947107811
 11/07  04:00:00,287.769776619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946723169,0.0,2.18946723169
 11/07  05:00:00,299.991974421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946350925,0.0,2.18946350925
 11/07  06:00:00,349.358117822,0.0,0.0,0.0,49.8407270682,199.362908273,4.36366147711,0.0,4.36366147711
 11/07  07:00:00,764.320401589,29.1077611456,242.170461553,0.0,49.8407270682,199.362908273,486.775766526,484.584782956,2.19098357026
 11/07  08:00:00,778.4701479,28.8105561283,179.483418602,0.0,149.522181205,199.362908273,390.143732895,381.403101717,8.7406311777
 11/07  09:00:00,1320.63553575,28.8105561283,181.434732424,0.0,448.566543614,448.566543614,149.261652338,136.087298161,13.1743541764
 11/07  10:00:00,1364.66973627,28.8105561283,261.165590505,0.0,448.566543614,448.566543614,113.839635336,98.4535007529,15.386134583
 11/07  11:00:00,1347.28878884,28.8105561283,292.12474514,0.0,448.566543614,448.566543614,92.3720374974,76.9808111446,15.3912263528
 11/07  12:00:00,1376.47643721,28.8105561283,315.801187884,0.0,448.566543614,448.566543614,77.6492246993,60.0104363267,17.6387883727
 11/07  13:00:00,1355.26569293,28.8105561283,339.436941682,0.0,448.566543614,398.725816546,80.8773194685,58.7507627447,22.1265567238
 11/07  14:00:00,1424.04413975,28.8105561283,358.390085861,0.0,448.566543614,448.566543614,59.8833907661,39.9908196399,19.8925711262
 11/07  15:00:00,1439.03150015,28.8105561283,373.859820582,0.0,448.566543614,448.566543614,58.6938554158,45.521132611,13.1727228049
 11/07  16:00:00,1440.35230607,28.8105561283,376.764786527,0.0,448.566543614,448.566543614,62.5290543878,49.3615640133,13.1674903745
 11/07  17:00:00,1488.9695201,28.8105561283,377.282157959,0.0,448.566543614,448.566543614,68.0155369142,50.3961966827,17.6193402315
 11/07  18:00:00,1399.02570773,28.8105561283,375.217041555,0.0,348.885089477,398.725816546,82.16152849,71.2147311327,10.9467973573
 11/07  19:00:00,1216.73689616,28.8105561283,366.784156426,0.0,249.203635341,299.044362409,108.611806983,102.046761214,6.56504576875
 11/07  20:00:00,1181.64663761,28.8105561283,355.292778128,0.0,249.203635341,299.044362409,118.167877131,111.616966611,6.55091052023
 11/07  21:00:00,1023.26121453,28.8105561283,346.399859793,0.0,149.522181205,249.203635341,166.825638979,160.270713698,6.55492528088
 11/07  22:00:00,985.377419381,28.8105561283,333.242750068,0.0,149.522181205,249.203635341,203.0096016,198.64602968,4.36357192019
 11/07  23:00:00,349.356733595,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959096736,0.0,2.18959096736
 11/07  24:00:00,299.991974467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958747157,0.0,2.18958747157
 11/08  01:00:00,287.769780048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959450065,0.0,2.18959450065
 11/08  02:00:00,287.76978003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959658795,0.0,2.18959658795
 11/08  03:00:00,287.769780018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959884141,0.0,2.18959884141
 11/08  04:00:00,287.769780009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960121679,0.0,2.18960121679
 11/08  05:00:00,299.991977806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960368141,0.0,2.18960368141
 11/08  06:00:00,349.358122574,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185183842,0.0,2.19185183842
 11/08  07:00:00,845.92314826,29.1709789026,315.231059222,0.0,49.8407270682,199.362908273,388.260272727,383.898351417,4.3619213092
 11/08  08:00:00,906.066759625,28.8105561283,298.86999829,0.0,149.522181205,199.362908273,318.36984293,311.808928484,6.56091444597
 11/08  09:00:00,1473.22940384,28.8105561283,326.524741467,0.0,448.566543614,448.566543614,97.0022534331,83.8248073632,13.17744607
 11/08  10:00:00,1460.01908607,28.8105561283,351.405584175,0.0,448.566543614,448.566543614,72.0987091362,56.7120190276,15.3866901086
 11/08  11:00:00,1429.22082548,28.8105561283,369.287073563,0.0,448.566543614,448.566543614,59.1850331899,43.7908205296,15.3942126602
 11/08  12:00:00,1452.4857523,30.5954948443,387.500628361,0.0,448.566543614,448.566543614,43.6728631403,26.0320275782,17.6408355621
 11/08  13:00:00,1430.60895093,33.7048545387,411.01008463,0.0,448.566543614,398.725816546,51.6300843632,29.5066691093,22.1234152539
 11/08  14:00:00,1504.20874838,35.2675280704,432.76307398,0.0,448.566543614,448.566543614,28.8151186653,6.713685488,22.1014331773
 11/08  15:00:00,1516.54057344,34.1320675543,445.603309214,0.0,448.566543614,448.566543614,14.1945288744,1.02706962832,13.167459246
 11/08  16:00:00,1505.13983305,31.5353406789,436.837136713,0.0,448.566543614,448.566543614,13.8500340378,0.687514725755,13.1625193121
 11/08  17:00:00,1529.77901804,30.6697363454,415.127120133,0.0,448.566543614,448.566543614,16.2940904275,0.875352947182,15.4187374803
 11/08  18:00:00,1415.37530612,29.1425467397,390.740232965,0.0,348.885089477,398.725816546,23.42156093,12.4736464761,10.9479144539
 11/08  19:00:00,1224.99865286,28.8105561283,373.104201753,0.0,249.203635341,299.044362409,56.5386372009,47.7913796967,8.74725750416
 11/08  20:00:00,1188.78157778,28.8105561283,360.72383009,0.0,249.203635341,299.044362409,72.742221732,66.1909969385,6.55122479341
 11/08  21:00:00,1018.65555357,28.8105561283,339.225561506,0.0,149.522181205,249.203635341,104.749819694,98.1941911038,6.55562859053
 11/08  22:00:00,960.998368283,28.8105561283,307.474711741,0.0,149.522181205,249.203635341,116.246131832,114.054156864,2.19197496737
 11/08  23:00:00,349.356737048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948728005,0.0,2.18948728005
 11/08  24:00:00,299.991977825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948918938,0.0,2.18948918938
 11/09  01:00:00,287.769783393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949894193,0.0,2.18949894193
 11/09  02:00:00,287.769783375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950722716,0.0,2.18950722716
 11/09  03:00:00,287.769783363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951571102,0.0,2.18951571102
 11/09  04:00:00,287.769783355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952433873,0.0,2.18952433873
 11/09  05:00:00,299.991981151,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895330699,0.0,2.1895330699
 11/09  06:00:00,349.358128973,0.0,0.0,0.0,49.8407270682,199.362908273,4.36328803954,0.0,4.36328803954
 11/09  07:00:00,787.910763459,29.6101885118,264.533439478,0.0,49.8407270682,199.362908273,339.50415266,337.313526466,2.1906261943
 11/09  08:00:00,748.482413516,28.8105561283,140.969261137,0.0,149.522181205,199.362908273,306.686049027,297.944649147,8.74139988058
 11/09  09:00:00,1251.66640853,28.8105561283,112.550197444,0.0,448.566543614,448.566543614,96.5608507573,83.3830230014,13.1778277559
 11/09  10:00:00,1273.63147832,28.9868042713,170.056976618,0.0,448.566543614,448.566543614,68.0310710646,52.643242898,15.3878281666
 11/09  11:00:00,1307.21836394,31.2688712367,249.532730556,0.0,448.566543614,448.566543614,57.7133243625,42.3177193263,15.3956050362
 11/09  12:00:00,1325.94786479,33.7788034867,265.313000903,0.0,448.566543614,448.566543614,53.1116400559,35.4715660803,17.6400739755
 11/09  13:00:00,1284.12491142,35.295698887,271.426975785,0.0,448.566543614,398.725816546,62.5580118338,40.4308189017,22.1271929321
 11/09  14:00:00,1340.06797299,35.1248830554,277.513567026,0.0,448.566543614,448.566543614,38.0976634839,17.4258303026,20.6718331813
 11/09  15:00:00,1340.55211322,33.0673296611,279.925626006,0.0,448.566543614,448.566543614,18.9763147647,4.38865384971,14.587660915
 11/09  16:00:00,1337.0296232,33.5613544818,275.770425628,0.0,448.566543614,448.566543614,17.8953094545,6.56220924934,11.3331002051
 11/09  17:00:00,1377.9302747,32.5347524446,268.669589746,0.0,448.566543614,448.566543614,29.8146202739,12.5558133103,17.2588069636
 11/09  18:00:00,1277.08912589,28.9953989986,259.05740901,0.0,348.885089477,398.725816546,45.5084671405,34.5580504672,10.9504166733
 11/09  19:00:00,1081.42454012,28.8105561283,238.014924172,0.0,249.203635341,299.044362409,96.6275291004,87.880474121,8.74705497941
 11/09  20:00:00,1014.00842057,28.8105561283,195.606737664,0.0,249.203635341,299.044362409,122.069887019,115.518800004,6.55108701519
 11/09  21:00:00,825.36530308,28.8105561283,156.95325742,0.0,149.522181205,249.203635341,169.398025439,162.842455291,6.55557014807
 11/09  22:00:00,774.748102472,28.8105561283,131.182119567,0.0,149.522181205,249.203635341,185.609843125,183.417900265,2.19194285994
 11/09  23:00:00,349.35674036,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959877428,0.0,2.18959877428
 11/09  24:00:00,299.991981145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945988575,0.0,2.18945988575
 11/10  01:00:00,287.769786698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947590125,0.0,2.18947590125
 11/10  02:00:00,287.769786684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949045955,0.0,2.18949045955
 11/10  03:00:00,287.769786674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950520956,0.0,2.18950520956
 11/10  04:00:00,287.769786669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952009626,0.0,2.18952009626
 11/10  05:00:00,299.991984469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953507917,0.0,2.18953507917
 11/10  06:00:00,349.358134301,0.0,0.0,0.0,49.8407270682,199.362908273,4.36332819439,0.0,4.36332819439
 11/10  07:00:00,736.174378215,29.5508112792,213.134478897,0.0,49.8407270682,199.362908273,511.846729947,509.655893402,2.19083654518
 11/10  08:00:00,662.803684857,28.8105561283,72.8539016182,0.0,149.522181205,199.362908273,469.561373962,460.820682821,8.74069114125
 11/10  09:00:00,1157.92461817,28.8105561283,43.87240884,0.0,448.566543614,448.566543614,180.501981065,167.326000809,13.1759802563
 11/10  10:00:00,1208.90152496,28.8105561283,107.381391394,0.0,448.566543614,448.566543614,120.00040217,104.610977641,15.3894245286
 11/10  11:00:00,1213.39876778,29.0961755142,158.66252739,0.0,448.566543614,448.566543614,80.7893000486,65.3938632175,15.3954368311
 11/10  12:00:00,1293.03810438,29.8412839181,236.857234439,0.0,448.566543614,448.566543614,76.1894952343,58.5489937556,17.6405014787
 11/10  13:00:00,1265.38115411,30.3173123499,258.067313562,0.0,448.566543614,398.725816546,84.5891590992,62.4573579903,22.1318011089
 11/10  14:00:00,1326.51109984,32.2061749702,267.060354412,0.0,448.566543614,448.566543614,57.970524354,35.8661678661,22.104356488
 11/10  15:00:00,1330.02777212,30.7734088738,271.711821931,0.0,448.566543614,448.566543614,34.3323331272,21.1629432817,13.1693898455
 11/10  16:00:00,1329.55935959,31.1849594283,270.703871608,0.0,448.566543614,448.566543614,30.0726014904,16.9076881785,13.1649133118
 11/10  17:00:00,1376.62440919,29.7714237783,270.231086832,0.0,448.566543614,448.566543614,52.2620211985,34.6393130484,17.62270815
 11/10  18:00:00,1287.06611182,28.8105561283,269.138017871,0.0,348.885089477,398.725816546,81.4580955858,72.6952776808,8.76281790503
 11/10  19:00:00,1108.7446406,28.8105561283,265.081952918,0.0,249.203635341,299.044362409,119.68589177,110.938136307,8.74775546279
 11/10  20:00:00,1077.24025255,28.8105561283,258.554849741,0.0,249.203635341,299.044362409,136.849188289,130.297930039,6.55125824969
 11/10  21:00:00,893.117460861,28.8105561283,224.396462071,0.0,149.522181205,249.203635341,181.161886427,174.605344131,6.55654229609
 11/10  22:00:00,836.948911475,28.8105561283,193.060615818,0.0,149.522181205,249.203635341,198.702594266,194.339242175,4.36335209053
 11/10  23:00:00,349.356743323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948417587,0.0,2.18948417587
 11/10  24:00:00,299.991984281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949948477,0.0,2.18949948477
 11/11  01:00:00,237.928598514,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  02:00:00,237.928598682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871147748,0.0,2.18871147748
 11/11  03:00:00,237.928598923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866283426,0.0,2.18866283426
 11/11  04:00:00,237.928599046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861446016,0.0,2.18861446016
 11/11  05:00:00,250.150796744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881017854,0.0,2.18881017854
 11/11  06:00:00,274.596584028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911387001,0.0,2.1911387001
 11/11  07:00:00,323.483983573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867769318,0.0,2.18867769318
 11/11  08:00:00,313.753712528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862982601,0.0,2.18862982601
 11/11  09:00:00,296.666379007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882592729,0.0,2.18882592729
 11/11  10:00:00,259.999785343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  11:00:00,211.110994225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877811767,0.0,2.18877811767
 11/11  12:00:00,211.111922825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043102198,0.0,2.19043102198
 11/11  13:00:00,211.111922795,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082004238,0.0,4.36082004238
 11/11  14:00:00,211.113314435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240214497,0.0,2.19240214497
 11/11  15:00:00,211.111922729,0.0,0.0,0.0,24.9203635341,149.522181205,4.3605246647,0.0,4.3605246647
 11/11  16:00:00,211.110994189,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  17:00:00,259.999785552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871510379,0.0,2.18871510379
 11/11  18:00:00,322.297379183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866745614,0.0,2.18866745614
 11/11  19:00:00,347.928379295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861983112,0.0,2.18861983112
 11/11  20:00:00,323.483983587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881617377,0.0,2.18881617377
 11/11  21:00:00,323.483983354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876849278,0.0,2.18876849278
 11/11  22:00:00,299.040979975,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905845623,0.0,2.1905845623
 11/11  23:00:00,274.595192281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863658098,0.0,2.18863658098
 11/11  24:00:00,250.150796526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883281763,0.0,2.18883281763
 11/12  01:00:00,237.92860114,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  02:00:00,237.928601224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879373694,0.0,2.18879373694
 11/12  03:00:00,237.928601463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875087197,0.0,2.18875087197
 11/12  04:00:00,237.928601592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870827159,0.0,2.18870827159
 11/12  05:00:00,250.150799407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866587888,0.0,2.18866587888
 11/12  06:00:00,274.596588752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125500756,0.0,2.19125500756
 11/12  07:00:00,323.483986167,0.0,0.0,0.0,24.9203635341,149.522181205,2.188790182,0.0,2.188790182
 11/12  08:00:00,313.753715128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874808423,0.0,2.18874808423
 11/12  09:00:00,296.666381699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870606215,0.0,2.18870606215
 11/12  10:00:00,259.999788069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866410519,0.0,2.18866410519
 11/12  11:00:00,211.110996804,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  12:00:00,211.111926699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36044105826,0.0,4.36044105826
 11/12  13:00:00,211.111926611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020918874,0.0,2.19020918874
 11/12  14:00:00,211.113320443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19257376723,0.0,2.19257376723
 11/12  15:00:00,211.111926859,0.0,0.0,0.0,24.9203635341,149.522181205,4.36086890138,0.0,4.36086890138
 11/12  16:00:00,211.110996898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864488847,0.0,2.18864488847
 11/12  17:00:00,259.99978806,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,330.841048369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884782052,0.0,2.18884782052
 11/12  19:00:00,347.928381821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880593492,0.0,2.18880593492
 11/12  20:00:00,339.965047286,0.781418306115,2.38711335504,0.0,24.9203635341,149.522181205,6.33893321123,4.15016914979,2.18876406144
 11/12  21:00:00,348.817587892,1.17212745917,4.15845026485,0.0,24.9203635341,149.522181205,8.55920921671,6.37040456979,2.18880464692
 11/12  22:00:00,332.995571794,1.56283661223,5.72621573698,0.0,24.9203635341,149.522181205,10.9955522383,8.80434752303,2.1912047153
 11/12  23:00:00,299.709530568,1.17212745917,3.97937057862,0.0,24.9203635341,149.522181205,9.31576316502,7.12691589014,2.18884727488
 11/12  24:00:00,303.428140495,1.56283661223,4.83008686639,0.0,24.9203635341,149.522181205,12.5208486374,10.3320423565,2.18880628096
 11/13  01:00:00,345.04243323,1.56283661223,4.77604574501,0.0,24.9203635341,199.362908273,12.0324722043,9.84283212882,2.18964007543
 11/13  02:00:00,345.152504065,1.56283661223,4.88712680194,0.0,24.9203635341,199.362908273,12.0795386816,9.88996582128,2.18957286028
 11/13  03:00:00,358.89940613,1.95354576529,5.55514535235,0.0,24.9203635341,199.362908273,15.3633709484,13.1737633431,2.18960760529
 11/13  04:00:00,344.612983365,1.56283661223,4.38855698467,0.0,24.9203635341,199.362908273,13.2118903438,11.022250365,2.18963997882
 11/13  05:00:00,369.983510848,1.95354576529,4.47952484789,0.0,24.9203635341,199.362908273,17.8548731558,15.6651983622,2.18967479355
 11/13  06:00:00,405.245058504,1.56283661223,3.47626054278,0.0,49.8407270682,199.362908273,15.010301648,12.8183045371,2.19199711097
 11/13  07:00:00,783.567493808,28.8105561283,257.422557408,0.0,49.8407270682,199.362908273,732.222014768,727.859783713,4.3622310559
 11/13  08:00:00,818.630407288,28.8105561283,206.842493239,0.0,149.522181205,199.362908273,498.686487274,492.125399312,6.56108796221
 11/13  09:00:00,1323.70924504,28.8105561283,172.446697475,0.0,448.566543614,448.566543614,220.280969631,204.906615024,15.3743546072
 11/13  10:00:00,1292.09503377,28.8105561283,179.125597822,0.0,448.566543614,448.566543614,145.642317334,130.249838876,15.3924784581
 11/13  11:00:00,1286.35162809,29.7915108128,221.123397359,0.0,448.566543614,448.566543614,115.563515403,100.166479699,15.3970357039
 11/13  12:00:00,1349.91210158,32.3140831929,282.450122371,0.0,448.566543614,448.566543614,111.673865904,94.0279945325,17.6458713714
 11/13  13:00:00,1311.17511793,33.7913317189,291.303296767,0.0,448.566543614,398.725816546,125.281161074,103.146824433,22.1343366413
 11/13  14:00:00,1376.87860126,34.920371138,305.113590033,0.0,448.566543614,448.566543614,87.1942606005,65.0824675679,22.1117930326
 11/13  15:00:00,1382.07113935,33.7662603235,311.898798606,0.0,448.566543614,448.566543614,44.892751658,31.7190863732,13.1736652848
 11/13  16:00:00,1380.57501482,32.6579918442,311.675460052,0.0,448.566543614,448.566543614,37.6139404907,24.4440511533,13.1698893374
 11/13  17:00:00,1422.57111327,30.6087703658,306.490006476,0.0,448.566543614,448.566543614,46.5629000535,28.9363251753,17.6265748782
 11/13  18:00:00,1330.55449255,28.8760593101,294.62377654,0.0,348.885089477,398.725816546,70.4015188123,59.4505706318,10.9509481805
 11/13  19:00:00,1112.22439824,28.8105561283,258.580596032,0.0,249.203635341,299.044362409,141.59096698,132.842659965,8.74830701523
 11/13  20:00:00,1003.20679945,28.8105561283,183.595841837,0.0,249.203635341,299.044362409,163.007942064,158.633887948,4.37405411615
 11/13  21:00:00,834.923458705,28.8105561283,167.011284232,0.0,149.522181205,249.203635341,218.731668723,209.995874359,8.7357943645
 11/13  22:00:00,772.929758134,28.8105561283,130.042356532,0.0,149.522181205,249.203635341,234.737843746,232.545949506,2.19189423981
 11/13  23:00:00,349.356753339,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965845888,0.0,2.18965845888
 11/13  24:00:00,299.991994217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942261679,0.0,2.18942261679
 11/14  01:00:00,287.769799695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946359862,0.0,2.18946359862
 11/14  02:00:00,287.769799689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950315562,0.0,2.18950315562
 11/14  03:00:00,287.769799698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954286732,0.0,2.18954286732
 11/14  04:00:00,287.769799717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958267946,0.0,2.18958267946
 11/14  05:00:00,299.991997547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962255233,0.0,2.18962255233
 11/14  06:00:00,349.358155029,0.0,0.0,0.0,49.8407270682,199.362908273,4.36364761628,0.0,4.36364761628
 11/14  07:00:00,732.355276555,28.9008868046,210.823421084,0.0,49.8407270682,199.362908273,587.962166563,585.771144964,2.19102159908
 11/14  08:00:00,517.429770092,28.8105561283,0.0,0.0,149.522181205,199.362908273,539.188865725,530.446562915,8.74230281013
 11/14  09:00:00,1201.1957973,28.8105561283,81.2761799513,0.0,448.566543614,448.566543614,299.566983733,286.387013488,13.179970245
 11/14  10:00:00,1144.66091033,28.8105561283,62.5650293328,0.0,448.566543614,448.566543614,213.794760103,198.402963559,15.3917965444
 11/14  11:00:00,1161.37147913,28.8105561283,109.95611646,0.0,448.566543614,448.566543614,165.460643444,150.063379909,15.397263535
 11/14  12:00:00,1211.51277308,28.8105561283,157.606058758,0.0,448.566543614,448.566543614,147.413212781,127.562316397,19.8508963841
 11/14  13:00:00,1196.34312287,28.8105561283,191.969180828,0.0,448.566543614,398.725816546,149.815711597,127.677122667,22.1385889303
 11/14  14:00:00,1279.76456961,28.8105561283,225.260596291,0.0,448.566543614,448.566543614,109.332298862,87.2190094893,22.1132893731
 11/14  15:00:00,1295.15334666,28.8105561283,240.197696459,0.0,448.566543614,448.566543614,92.7616406721,79.5907143283,13.1709263438
 11/14  16:00:00,1299.13184732,28.8105561283,243.97394841,0.0,448.566543614,448.566543614,96.9287103056,83.7613487861,13.1673615195
 11/14  17:00:00,1346.70126541,28.8105561283,242.744136112,0.0,448.566543614,448.566543614,108.879551603,91.250793517,17.6287580864
 11/14  18:00:00,1245.81796061,28.8105561283,220.985879184,0.0,348.885089477,398.725816546,137.558131502,126.608897424,10.9492340783
 11/14  19:00:00,1006.71625557,28.8105561283,164.733301442,0.0,249.203635341,299.044362409,205.239110179,198.672331514,6.5667786652
 11/14  20:00:00,942.613858566,28.8105561283,128.375893655,0.0,249.203635341,299.044362409,229.265290034,222.712621238,6.55266879571
 11/14  21:00:00,770.080015774,28.8105561283,110.491208643,0.0,149.522181205,249.203635341,294.595085906,288.037856856,6.55722905013
 11/14  22:00:00,729.603957864,28.8105561283,96.6085918514,0.0,149.522181205,249.203635341,313.78899508,309.424950393,4.36404468707
 11/14  23:00:00,349.356756709,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896903955,0.0,2.1896903955
 11/14  24:00:00,299.991997562,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894309745,0.0,2.1894309745
 11/15  01:00:00,287.769802976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947907636,0.0,2.18947907636
 11/15  02:00:00,287.769802945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952490143,0.0,2.18952490143
 11/15  03:00:00,287.769802939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957085548,0.0,2.18957085548
 11/15  04:00:00,287.769802952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961688868,0.0,2.18961688868
 11/15  05:00:00,299.992000782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966296461,0.0,2.18966296461
 11/15  06:00:00,349.358160397,0.0,0.0,0.0,49.8407270682,199.362908273,4.36408491287,0.0,4.36408491287
 11/15  07:00:00,717.789608741,28.8105561283,204.468800883,0.0,49.8407270682,199.362908273,654.066494447,651.87530163,2.19119281703
 11/15  08:00:00,517.573807482,28.8105561283,0.0,0.0,149.522181205,199.362908273,713.326286002,704.583662496,8.74262350559
 11/15  09:00:00,1129.3758207,28.8105561283,53.4612315674,0.0,448.566543614,448.566543614,417.335324533,404.155470064,13.1798544693
 11/15  10:00:00,1141.90656891,28.8105561283,60.5734123439,0.0,448.566543614,448.566543614,269.737315259,254.34583554,15.391479719
 11/15  11:00:00,1143.26577933,28.8105561283,94.2727493119,0.0,448.566543614,448.566543614,226.051999996,210.65469698,15.3973030165
 11/15  12:00:00,1190.20421669,28.8105561283,136.623780507,0.0,448.566543614,448.566543614,200.489425553,180.637741207,19.8516843468
 11/15  13:00:00,1212.44226906,28.8105561283,208.132649252,0.0,448.566543614,398.725816546,205.179482211,183.039013501,22.1404687105
 11/15  14:00:00,1322.25082871,28.8105561283,267.740528925,0.0,448.566543614,448.566543614,131.53845021,109.425059591,22.1133906187
 11/15  15:00:00,1340.71363494,28.8105561283,285.756895109,0.0,448.566543614,448.566543614,115.8727282,102.700397014,13.1723311855
 11/15  16:00:00,1351.10006747,28.8105561283,295.924394097,0.0,448.566543614,448.566543614,113.914440294,100.745430538,13.1690097564
