Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  17:00:00,1401.2299772,28.8105561283,297.066485507,0.0,448.566543614,448.566543614,117.466773832,99.8399746145,17.6267992173
 11/15  18:00:00,1315.29101254,28.8105561283,289.946328006,0.0,348.885089477,398.725816546,148.634539051,137.683582537,10.9509565132
 11/15  19:00:00,1101.41780012,28.8105561283,259.085145033,0.0,249.203635341,299.044362409,224.310661037,215.562219519,8.74844151715
 11/15  20:00:00,987.234283425,28.8105561283,170.198048538,0.0,249.203635341,299.044362409,253.083918848,248.709036338,4.37488250956
 11/15  21:00:00,779.233443148,28.8105561283,112.217285573,0.0,149.522181205,249.203635341,324.373138598,315.636982721,8.7361558772
 11/15  22:00:00,708.190536992,28.8105561283,66.3166724848,0.0,149.522181205,249.203635341,348.130942904,345.938981147,2.19196175693
 11/15  23:00:00,349.356759814,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965082065,0.0,2.18965082065
 11/15  24:00:00,299.99200066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949557902,0.0,2.18949557902
 11/16  01:00:00,287.769806113,0.0,0.0,0.0,24.9203635341,199.362908273,2.189548888,0.0,2.189548888
 11/16  02:00:00,287.769806132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960078709,0.0,2.18960078709
 11/16  03:00:00,287.769806169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965281984,0.0,2.18965281984
 11/16  04:00:00,287.769806218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970493266,0.0,2.18970493266
 11/16  05:00:00,299.992004026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945554716,0.0,2.18945554716
 11/16  06:00:00,364.689178241,0.781418306115,0.262563493151,0.0,49.8407270682,199.362908273,9.26398794984,4.89990202037,4.36408592946
 11/16  07:00:00,714.950253878,28.8105561283,202.129203424,0.0,49.8407270682,199.362908273,791.91800345,789.72679823,2.1912052201
 11/16  08:00:00,517.610852324,28.8105561283,0.0,0.0,149.522181205,199.362908273,732.687136148,723.94472209,8.74241405732
 11/16  09:00:00,1178.8375742,28.8105561283,72.5510072865,0.0,448.566543614,448.566543614,397.446410547,384.263758703,13.1826518434
 11/16  10:00:00,1164.58695425,28.8105561283,67.0574698114,0.0,448.566543614,448.566543614,283.812057104,268.418374146,15.3936829575
 11/16  11:00:00,1186.65040232,28.8105561283,133.326273338,0.0,448.566543614,448.566543614,241.404792546,226.00494496,15.3998475857
 11/16  12:00:00,1278.57206967,28.8105561283,224.489355473,0.0,448.566543614,448.566543614,196.981806886,177.12860375,19.8532031365
 11/16  13:00:00,1289.12234543,28.8105561283,284.174062397,0.0,448.566543614,398.725816546,202.488382091,180.34884685,22.1395352409
 11/16  14:00:00,1353.78016492,28.8105561283,298.624494883,0.0,448.566543614,448.566543614,134.611995438,112.496123039,22.1158723984
 11/16  15:00:00,1358.39700272,28.8105561283,302.942948228,0.0,448.566543614,448.566543614,110.788964864,97.6112327395,13.1777321244
 11/16  16:00:00,1352.42283148,28.8105561283,296.869624088,0.0,448.566543614,448.566543614,106.789710961,93.615050265,13.1746606964
 11/16  17:00:00,1394.72324367,28.8105561283,290.356883351,0.0,448.566543614,448.566543614,111.517731402,93.8877992211,17.6299321807
 11/16  18:00:00,1312.72855816,28.8105561283,287.450799526,0.0,348.885089477,398.725816546,147.547705998,136.596120852,10.951585146
 11/16  19:00:00,1126.43321679,28.8105561283,283.816777086,0.0,249.203635341,299.044362409,212.355732448,203.606624383,8.74910806469
 11/16  20:00:00,1076.97566608,28.8105561283,259.456414301,0.0,249.203635341,299.044362409,237.856698016,231.304474401,6.55222361496
 11/16  21:00:00,863.833315473,28.8105561283,196.269422368,0.0,149.522181205,249.203635341,301.734851839,295.17780636,6.5570454791
 11/16  22:00:00,830.563817089,28.8105561283,187.65040663,0.0,149.522181205,249.203635341,310.550804847,306.18662905,4.36417579694
 11/16  23:00:00,349.356762831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959664109,0.0,2.18959664109
 11/16  24:00:00,299.992003794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964922867,0.0,2.18964922867
 11/17  01:00:00,287.769809294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971118673,0.0,2.18971118673
 11/17  02:00:00,287.769809309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946663497,0.0,2.18946663497
 11/17  03:00:00,287.769809259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952514612,0.0,2.18952514612
 11/17  04:00:00,287.76980925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958369853,0.0,2.18958369853
 11/17  05:00:00,299.992007075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964226075,0.0,2.18964226075
 11/17  06:00:00,349.358170322,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397539337,0.0,4.36397539337
 11/17  07:00:00,806.90571701,28.8105561283,284.899340863,0.0,49.8407270682,199.362908273,487.171697686,484.980368493,2.19132919331
 11/17  08:00:00,865.840641572,28.8105561283,255.685573837,0.0,149.522181205,199.362908273,408.375227678,399.633283181,8.74194449704
 11/17  09:00:00,1369.30441148,28.8105561283,218.051175247,0.0,448.566543614,448.566543614,211.764564733,198.584728079,13.1798366539
 11/17  10:00:00,1348.87282085,28.8105561283,236.036619366,0.0,448.566543614,448.566543614,110.689812411,95.29627213,15.3935402806
 11/17  11:00:00,1350.57087108,28.8128743835,287.472820474,0.0,448.566543614,448.566543614,85.6109017414,70.2121301432,15.3987715982
 11/17  12:00:00,1370.23560563,28.8105561283,307.970521072,0.0,448.566543614,448.566543614,90.0606822922,70.2056667418,19.8550155504
 11/17  13:00:00,1320.47007798,28.9034719723,307.687296981,0.0,448.566543614,398.725816546,102.167158653,80.0228207762,22.1443378771
 11/17  14:00:00,1379.761986,31.3223399657,313.149740978,0.0,448.566543614,448.566543614,76.7265510507,54.6087998026,22.1177512482
 11/17  15:00:00,1389.41731872,31.9894333299,321.742418021,0.0,448.566543614,448.566543614,39.3114185687,26.1351216947,13.176296874
 11/17  16:00:00,1395.33275465,30.906338791,328.985699063,0.0,448.566543614,448.566543614,34.2884975201,21.1150307397,13.1734667803
 11/17  17:00:00,1446.62909781,29.4218367997,333.687651649,0.0,448.566543614,448.566543614,43.3899982235,25.7609045791,17.6290936444
 11/17  18:00:00,1366.81469677,28.8105561283,333.965977343,0.0,348.885089477,398.725816546,68.3800152944,57.4275807634,10.952434531
 11/17  19:00:00,1184.46558648,28.8105561283,333.952472959,0.0,249.203635341,299.044362409,111.453225879,102.702953642,8.75027223743
 11/17  20:00:00,1158.92708348,28.8105561283,332.609585192,0.0,249.203635341,299.044362409,127.310776348,120.758140098,6.55263625067
 11/17  21:00:00,1008.07625712,28.8105561283,331.270497423,0.0,149.522181205,249.203635341,166.521960403,159.96418864,6.5577717627
 11/17  22:00:00,984.322053316,28.8105561283,332.480535044,0.0,149.522181205,249.203635341,183.00651792,178.642517802,4.36400011873
 11/17  23:00:00,349.356766109,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950887183,0.0,2.18950887183
 11/17  24:00:00,299.992007003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956781905,0.0,2.18956781905
 11/18  01:00:00,237.929085357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963608028,0.0,2.18963608028
 11/18  02:00:00,237.929085401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970037046,0.0,2.18970037046
 11/18  03:00:00,237.929085464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892540671,0.0,2.1892540671
 11/18  04:00:00,237.929085378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952588643,0.0,2.18952588643
 11/18  05:00:00,250.151283152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959074675,0.0,2.18959074675
 11/18  06:00:00,274.597084672,0.0,0.0,0.0,24.9203635341,149.522181205,4.36390883373,0.0,4.36390883373
 11/18  07:00:00,866.806320676,28.8105561283,338.523565162,0.0,49.8407270682,199.362908273,326.44104529,324.249742479,2.19130281072
 11/18  08:00:00,855.665666174,28.8105561283,334.060890585,0.0,49.8407270682,199.362908273,323.539950445,319.171270416,4.36868002834
 11/18  09:00:00,1083.46113808,28.8105561283,339.169729217,0.0,249.203635341,249.203635341,247.49010005,240.937088882,6.55301116881
 11/18  10:00:00,1057.48484688,28.8105561283,350.888185479,0.0,249.203635341,249.203635341,233.37657305,224.62791568,8.74865736991
 11/18  11:00:00,1018.42848838,28.8105561283,358.7572605,0.0,249.203635341,249.203635341,213.239556976,206.676955257,6.56260171961
 11/18  12:00:00,1033.42327391,28.8105561283,371.758759205,0.0,249.203635341,249.203635341,208.209609915,197.269418407,10.9401915077
 11/18  13:00:00,1039.79960066,28.8105561283,377.977324567,0.0,249.203635341,249.203635341,199.716855572,190.970850919,8.74600465361
 11/18  14:00:00,1046.38681265,28.8105561283,384.348953191,0.0,249.203635341,249.203635341,190.750878467,184.188967519,6.56191094854
 11/18  15:00:00,803.518191577,28.8105561283,391.194872458,0.0,74.7610906023,174.442544739,257.787954865,251.23580843,6.55214643442
 11/18  16:00:00,805.739730862,28.8105561283,393.781330506,0.0,74.7610906023,174.442544739,271.79583663,267.423801438,4.37203519135
 11/18  17:00:00,861.581183915,28.8105561283,400.737755339,0.0,74.7610906023,174.442544739,290.118750812,283.567906724,6.55084408738
 11/18  18:00:00,854.201821062,28.8105561283,397.811755884,0.0,24.9203635341,149.522181205,392.622263978,388.25993362,4.36233035814
 11/18  19:00:00,347.929802815,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140682411,0.0,2.19140682411
 11/18  20:00:00,323.485406942,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129298345,0.0,2.19129298345
 11/18  21:00:00,323.485407545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224480459,0.0,4.36224480459
 11/18  22:00:00,299.041948555,0.0,0.0,0.0,24.9203635341,149.522181205,4.36541820417,0.0,4.36541820417
 11/18  23:00:00,274.595678987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960093625,0.0,2.18960093625
 11/18  24:00:00,250.151283355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966596679,0.0,2.18966596679
 11/19  01:00:00,237.928619272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  02:00:00,237.928619287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890025621,0.0,2.18890025621
 11/19  03:00:00,237.928619461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889785161,0.0,2.18889785161
 11/19  04:00:00,237.928619558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889568553,0.0,2.18889568553
 11/19  05:00:00,250.150817378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889369865,0.0,2.18889369865
 11/19  06:00:00,274.596620175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118405368,0.0,2.19118405368
 11/19  07:00:00,323.484004092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885735444,0.0,2.18885735444
 11/19  08:00:00,322.297399782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885572715,0.0,2.18885572715
 11/19  09:00:00,296.666399787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885415378,0.0,2.18885415378
 11/19  10:00:00,259.999806302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885262118,0.0,2.18885262118
 11/19  11:00:00,211.111014971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893543091,0.0,2.18893543091
 11/19  12:00:00,253.662607777,2.10660241807,32.6391407405,0.0,24.9203635341,149.522181205,2.19023090356,0.0,2.19023090356
 11/19  13:00:00,647.582814277,21.1373024962,334.356434697,0.0,24.9203635341,149.522181205,2.19034729872,0.0,2.19034729872
 11/19  14:00:00,569.278792447,18.5706204995,274.421837014,0.0,24.9203635341,149.522181205,4.36598820598,0.0,4.36598820598
 11/19  15:00:00,665.501324366,23.1203219747,349.905671181,0.0,24.9203635341,149.522181205,2.19060720975,0.0,2.19060720975
 11/19  16:00:00,567.659479025,16.4583244913,276.348592218,0.0,24.9203635341,149.522181205,2.18888497275,0.0,2.18888497275
 11/19  17:00:00,436.286299637,7.68575121748,137.198620279,0.0,24.9203635341,149.522181205,2.18888410932,0.0,2.18888410932
 11/19  18:00:00,330.841066144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888203089,0.0,2.18888203089
 11/19  19:00:00,347.928399358,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  20:00:00,323.484003819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888057048,0.0,2.18888057048
 11/19  21:00:00,323.484004006,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888791158,0.0,2.1888791158
 11/19  22:00:00,299.04101627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241215358,0.0,4.36241215358
 11/19  23:00:00,274.595212667,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  24:00:00,250.150817136,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888401412,0.0,2.1888401412
 11/20  01:00:00,287.769818907,0.0,0.0,0.0,24.9203635341,199.362908273,2.189722617,0.0,2.189722617
 11/20  02:00:00,287.76981895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949332089,0.0,2.18949332089
 11/20  03:00:00,287.769818874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957030398,0.0,2.18957030398
 11/20  04:00:00,287.769818867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964729867,0.0,2.18964729867
 11/20  05:00:00,299.992016709,0.0,0.0,0.0,24.9203635341,199.362908273,4.3592196761,0.0,4.3592196761
 11/20  06:00:00,349.358185011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192915002,0.0,2.19192915002
 11/20  07:00:00,936.857657885,28.8105561283,408.102731977,0.0,49.8407270682,199.362908273,298.295860991,293.933429787,4.36243120409
 11/20  08:00:00,1014.84284763,28.8105561283,392.532009229,0.0,149.522181205,199.362908273,276.050979952,269.488722328,6.56225762473
 11/20  09:00:00,1532.60601284,28.8105561283,386.186208433,0.0,448.566543614,448.566543614,85.556025992,70.1745498696,15.3814761225
 11/20  10:00:00,1499.30717031,29.664480091,386.672144193,0.0,448.566543614,448.566543614,57.9019451276,42.5051102696,15.396834858
 11/20  11:00:00,1460.71378825,32.2940981498,393.668058218,0.0,448.566543614,448.566543614,50.1404671359,34.7394645209,15.401002615
 11/20  12:00:00,1480.71853227,34.9323459394,410.061095257,0.0,448.566543614,448.566543614,48.1098573505,28.2499901894,19.859867161
 11/20  13:00:00,1453.63164361,35.6607937429,431.839029073,0.0,448.566543614,398.725816546,54.5646798052,32.4162607538,22.1484190513
 11/20  14:00:00,1500.08087878,35.723116817,429.408354408,0.0,448.566543614,448.566543614,35.9282395184,13.8044924464,22.1237470721
 11/20  15:00:00,1493.9819552,35.5878626922,422.784900908,0.0,448.566543614,448.566543614,14.9939487546,1.81352330296,13.1804254517
 11/20  16:00:00,1488.53268056,34.4793532709,418.303805147,0.0,448.566543614,448.566543614,19.6651996081,4.39556345233,15.2696361558
 11/20  17:00:00,1515.94193161,31.8407707325,399.963769965,0.0,448.566543614,448.566543614,27.4981205553,9.76318992956,17.7349306257
 11/20  18:00:00,1411.68546429,29.4736573214,377.360615723,0.0,348.885089477,398.725816546,38.2991251702,27.3463497104,10.9527754598
 11/20  19:00:00,1224.15607694,28.8105561283,373.877979715,0.0,249.203635341,299.044362409,80.4909750749,71.7419772596,8.7489978154
 11/20  20:00:00,1195.25726671,28.8105561283,370.551638703,0.0,249.203635341,299.044362409,91.76444307,87.3884119643,4.37603110575
 11/20  21:00:00,1047.56197291,28.8105561283,372.68200972,0.0,149.522181205,249.203635341,133.310484385,124.573222398,8.73726198636
 11/20  22:00:00,1027.72271276,28.8105561283,377.905646456,0.0,149.522181205,249.203635341,141.576538658,139.384357796,2.19218086196
 11/20  23:00:00,349.356775662,0.0,0.0,0.0,49.8407270682,199.362908273,2.189651345,0.0,2.189651345
 11/20  24:00:00,299.992016518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972762564,0.0,2.18972762564
 11/21  01:00:00,287.76982194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950468897,0.0,2.18950468897
 11/21  02:00:00,287.769821893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958757699,0.0,2.18958757699
 11/21  03:00:00,287.769821915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967052386,0.0,2.18967052386
 11/21  04:00:00,287.769821954,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928312885,0.0,4.35928312885
 11/21  05:00:00,299.992019732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961305392,0.0,2.18961305392
 11/21  06:00:00,349.358189748,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206231866,0.0,2.19206231866
 11/21  07:00:00,912.892663851,29.1368417301,383.642331396,0.0,49.8407270682,199.362908273,211.527774807,207.16527272,4.36250208718
 11/21  08:00:00,994.289267336,28.8105561283,372.164150774,0.0,149.522181205,199.362908273,212.047229518,205.484392935,6.56283658376
 11/21  09:00:00,1506.59157445,28.8105561283,361.030052164,0.0,448.566543614,448.566543614,69.1829411835,53.8011521209,15.3817890626
 11/21  10:00:00,1472.07972448,29.5632863786,360.215552596,0.0,448.566543614,448.566543614,51.4286800443,36.0305799412,15.3981001031
 11/21  11:00:00,1426.6153488,32.0631144999,360.811380407,0.0,448.566543614,448.566543614,43.0619081444,27.6582221841,15.4036859603
 11/21  12:00:00,1425.90840594,34.255086559,357.834585006,0.0,448.566543614,448.566543614,42.4388524135,22.5774674469,19.8613849665
 11/21  13:00:00,1382.67574494,35.5641356511,362.876665462,0.0,448.566543614,398.725816546,47.3743497296,25.2267682029,22.1475815267
 11/21  14:00:00,1438.50083745,35.6845512442,368.903901849,0.0,448.566543614,448.566543614,32.1785028839,10.0546944342,22.1238084497
 11/21  15:00:00,1441.34849093,35.4846384079,371.224997648,0.0,448.566543614,448.566543614,16.3304830812,0.955932619641,15.3745504615
 11/21  16:00:00,1440.26033588,34.1298200931,371.231890945,0.0,448.566543614,448.566543614,14.1296564038,0.958506033332,13.1711503704
 11/21  17:00:00,1485.12214894,32.1822756911,368.941342706,0.0,448.566543614,448.566543614,23.5497630149,5.91610722028,17.6336557946
 11/21  18:00:00,1397.95525987,29.3651019003,363.636858026,0.0,348.885089477,398.725816546,35.4607866763,24.5058682175,10.9549184588
 11/21  19:00:00,1210.71526498,28.8105561283,360.451271987,0.0,249.203635341,299.044362409,75.4211780897,66.6710363018,8.75014178781
 11/21  20:00:00,1184.2443015,28.8105561283,359.8049151,0.0,249.203635341,299.044362409,87.0700192173,80.5164514306,6.55356778676
 11/21  21:00:00,1033.05459158,28.8105561283,359.222858413,0.0,149.522181205,249.203635341,116.985276263,110.42727465,6.5580016131
 11/21  22:00:00,1006.69118781,28.8105561283,358.600115116,0.0,149.522181205,249.203635341,132.054519645,127.690440164,4.36407948158
 11/21  23:00:00,349.356778773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954696985,0.0,2.18954696985
 11/21  24:00:00,299.992019602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963058423,0.0,2.18963058423
 11/22  01:00:00,287.769824909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972329029,0.0,2.18972329029
 11/22  02:00:00,287.769824975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981206725,0.0,2.18981206725
 11/22  03:00:00,287.769824888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959322899,0.0,2.18959322899
 11/22  04:00:00,287.769824858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968252354,0.0,2.18968252354
 11/22  05:00:00,299.992022707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977175104,0.0,2.18977175104
 11/22  06:00:00,349.358195291,0.0,0.0,0.0,49.8407270682,199.362908273,4.36394420247,0.0,4.36394420247
 11/22  07:00:00,865.859892889,29.8039202342,338.250863775,0.0,49.8407270682,199.362908273,210.879442578,208.68827692,2.19116565817
 11/22  08:00:00,940.367662944,28.8105561283,318.809227235,0.0,149.522181205,199.362908273,216.79159773,208.04759688,8.74400085017
 11/22  09:00:00,1459.68688779,28.8105561283,313.302134328,0.0,448.566543614,448.566543614,70.6618295403,57.4743828139,13.1874467265
 11/22  10:00:00,1424.75077923,29.0811798235,314.080061553,0.0,448.566543614,448.566543614,53.8749585611,38.4765223213,15.3984362398
 11/22  11:00:00,1378.24203519,30.9975671292,314.350951851,0.0,448.566543614,448.566543614,46.9280166141,29.3250848204,17.6029317937
 11/22  12:00:00,1381.66165921,32.1535303384,316.295052817,0.0,448.566543614,448.566543614,40.8921291012,23.2358967086,17.6562323926
 11/22  13:00:00,1336.92055137,33.409794854,319.736417065,0.0,448.566543614,398.725816546,52.8051822184,28.4382570675,24.3669251509
 11/22  14:00:00,1388.59631871,31.7036896492,322.965142461,0.0,448.566543614,448.566543614,36.3477908102,14.2232221693,22.1245686409
 11/22  15:00:00,1389.73005231,31.3584949794,325.575761828,0.0,448.566543614,448.566543614,21.6556656628,8.47487454069,13.1807911221
 11/22  16:00:00,1386.02886772,31.6804004596,322.34597849,0.0,448.566543614,448.566543614,22.9950165562,9.79625898887,13.1987575674
 11/22  17:00:00,1432.73499294,30.7055950766,321.434476087,0.0,448.566543614,448.566543614,37.0764638679,17.2565041959,19.819959672
 11/22  18:00:00,1351.54313701,28.8105561283,321.067062333,0.0,348.885089477,398.725816546,67.481369435,56.5287245479,10.9526448872
 11/22  19:00:00,1168.76408433,28.8105561283,320.415996904,0.0,249.203635341,299.044362409,103.634590681,94.884401501,8.7501891795
 11/22  20:00:00,1145.1485183,28.8105561283,320.794356941,0.0,249.203635341,299.044362409,113.133565458,106.581278998,6.55228645986
 11/22  21:00:00,996.05226547,28.8105561283,320.770781662,0.0,149.522181205,249.203635341,151.478843275,144.92104988,6.55779339484
 11/22  22:00:00,967.785399922,28.8105561283,316.366394404,0.0,149.522181205,249.203635341,165.392005765,163.199967218,2.192038547
 11/22  23:00:00,349.356782113,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979044127,0.0,2.18979044127
 11/22  24:00:00,299.992022916,0.0,0.0,0.0,24.9203635341,199.362908273,4.35929202299,0.0,4.35929202299
 11/23  01:00:00,237.928629183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928629308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878261731,0.0,2.18878261731
 11/23  03:00:00,237.928629398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880320573,0.0,2.18880320573
 11/23  04:00:00,237.928629432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882399996,0.0,2.18882399996
 11/23  05:00:00,250.150827212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884494173,0.0,2.18884494173
 11/23  06:00:00,274.596637441,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119369143,0.0,2.19119369143
 11/23  07:00:00,323.484013954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885588736,0.0,2.18885588736
 11/23  08:00:00,322.297409621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887710115,0.0,2.18887710115
 11/23  09:00:00,296.666409626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889834073,0.0,2.18889834073
 11/23  10:00:00,259.999816162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891959348,0.0,2.18891959348
 11/23  11:00:00,211.11102483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894085004,0.0,2.18894085004
 11/23  12:00:00,211.111968158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056423374,0.0,2.19056423374
 11/23  13:00:00,211.111967947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062433818,0.0,2.19062433818
 11/23  14:00:00,211.11338339,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581638366,0.0,4.36581638366
 11/23  15:00:00,211.111968034,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033220898,0.0,2.19033220898
 11/23  16:00:00,211.111024929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886544232,0.0,2.18886544232
 11/23  17:00:00,259.999816154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888682718,0.0,2.18888682718
 11/23  18:00:00,330.841076178,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889081916,0.0,2.1889081916
 11/23  19:00:00,347.928409395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892953472,0.0,2.18892953472
 11/23  20:00:00,323.484013671,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  21:00:00,323.484013704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895085588,0.0,2.18895085588
 11/23  22:00:00,299.041033702,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236742114,0.0,4.36236742114
 11/23  23:00:00,274.595222617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898154213,0.0,2.18898154213
 11/23  24:00:00,250.15082686,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/24  01:00:00,287.769831026,0.0,0.0,0.0,24.9203635341,199.362908273,4.35947904572,0.0,4.35947904572
 11/24  02:00:00,287.769831007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973616934,0.0,2.18973616934
 11/24  03:00:00,287.76983107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983729601,0.0,2.18983729601
 11/24  04:00:00,287.769830976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962865127,0.0,2.18962865127
 11/24  05:00:00,299.992028743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973018323,0.0,2.18973018323
 11/24  06:00:00,349.358204468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205985547,0.0,2.19205985547
 11/24  07:00:00,852.402667851,30.1964697628,321.574536419,0.0,49.8407270682,199.362908273,313.28559343,308.922780335,4.36281309495
 11/24  08:00:00,948.022452779,28.8105561283,325.508845022,0.0,149.522181205,199.362908273,292.253842305,284.95710162,7.29674068492
 11/24  09:00:00,1473.34301681,28.8105561283,328.315298461,0.0,448.566543614,448.566543614,141.514326934,126.872192252,14.6421346818
 11/24  10:00:00,1437.28461179,28.8105561283,329.597672863,0.0,448.566543614,448.566543614,122.128985793,106.729629766,15.3993560278
 11/24  11:00:00,1390.01290782,28.8105561283,332.037079892,0.0,448.566543614,448.566543614,114.442714484,96.8379841983,17.6047302858
 11/24  12:00:00,1398.73733545,28.8105561283,339.451011297,0.0,448.566543614,448.566543614,98.9223267398,81.2640055711,17.6583211687
 11/24  13:00:00,1361.33915536,28.8105561283,350.138864084,0.0,448.566543614,398.725816546,117.188536622,92.8173304689,24.3712061529
 11/24  14:00:00,1422.74736671,28.8105561283,360.743976465,0.0,448.566543614,448.566543614,97.5888375768,75.4580499122,22.1307876647
 11/24  15:00:00,1426.37469067,28.8233802424,363.335278146,0.0,448.566543614,448.566543614,84.2175007096,68.8386546311,15.3788460785
 11/24  16:00:00,1429.75279802,29.1471601074,365.898306647,0.0,448.566543614,448.566543614,60.1772965443,47.0051329861,13.1721635582
 11/24  17:00:00,1483.29832092,29.6494426039,369.777440379,0.0,448.566543614,448.566543614,48.594686425,30.9577519966,17.6369344284
 11/24  18:00:00,1405.41487922,28.8105561283,371.442049297,0.0,348.885089477,398.725816546,81.4718956523,70.5180941207,10.9538015317
 11/24  19:00:00,1220.34580833,28.8105561283,369.731104439,0.0,249.203635341,299.044362409,118.919197315,110.168015895,8.75118141911
 11/24  20:00:00,1189.07647958,28.8105561283,364.183505088,0.0,249.203635341,299.044362409,124.916220372,118.36299128,6.55322909207
 11/24  21:00:00,1037.61279899,28.8105561283,362.826813651,0.0,149.522181205,249.203635341,174.457137385,167.899569083,6.55756830241
 11/24  22:00:00,1011.85432848,28.8105561283,362.273803739,0.0,149.522181205,249.203635341,199.011521837,194.647468629,4.36405320788
 11/24  23:00:00,349.356787685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969797818,0.0,2.18969797818
 11/24  24:00:00,299.992028659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979961107,0.0,2.18979961107
 11/25  01:00:00,237.929106846,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895985286,0.0,2.1895985286
 11/25  02:00:00,237.929106807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970572398,0.0,2.18970572398
 11/25  03:00:00,237.929106874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981289252,0.0,2.18981289252
 11/25  04:00:00,237.929106907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960917647,0.0,2.18960917647
 11/25  05:00:00,250.15130469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971677114,0.0,2.18971677114
 11/25  06:00:00,274.59711916,0.0,0.0,0.0,24.9203635341,149.522181205,4.36422734638,0.0,4.36422734638
 11/25  07:00:00,918.208471708,29.2668754413,388.383677973,0.0,49.8407270682,199.362908273,275.839058023,273.647677662,2.19138036188
 11/25  08:00:00,917.902522511,28.8105561283,393.692645401,0.0,49.8407270682,199.362908273,266.480511502,259.936611851,6.54389965092
 11/25  09:00:00,1140.86344083,28.8105561283,392.855013381,0.0,249.203635341,249.203635341,109.63021118,105.254951044,4.37526013563
 11/25  10:00:00,1107.77909404,28.9282780138,395.116574046,0.0,249.203635341,249.203635341,80.3615277563,69.4263127285,10.9352150278
 11/25  11:00:00,1079.44953918,30.9734040607,412.534384755,0.0,249.203635341,249.203635341,66.4386355854,59.8747003564,6.56393522896
 11/25  12:00:00,1103.29503195,33.1380673866,433.801931672,0.0,249.203635341,249.203635341,69.3951613089,58.4528427377,10.9423185711
 11/25  13:00:00,1114.73047283,33.1546688673,444.753111136,0.0,249.203635341,249.203635341,59.5699581373,52.6336980676,6.93626006964
 11/25  14:00:00,1117.73968653,31.8092352426,449.158795147,0.0,249.203635341,249.203635341,52.2268537227,43.8527041742,8.37414954854
 11/25  15:00:00,859.285109667,31.8607564715,440.421652053,0.0,74.7610906023,174.442544739,63.2470778579,56.6934848675,6.55359299034
 11/25  16:00:00,852.028256607,30.7905475291,435.237744336,0.0,74.7610906023,174.442544739,55.7405990041,49.1920192777,6.54857972641
 11/25  17:00:00,887.588240234,29.2332500482,424.277495476,0.0,74.7610906023,174.442544739,70.6102357301,66.2367261137,4.3735096164
 11/25  18:00:00,865.93445027,28.8105561283,407.792333608,0.0,24.9203635341,149.522181205,150.700482652,146.337694683,4.36278796898
 11/25  19:00:00,347.929832496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149514908,0.0,2.19149514908
 11/25  20:00:00,323.485437802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276541081,0.0,4.36276541081
 11/25  21:00:00,323.485436829,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148297374,0.0,2.19148297374
 11/25  22:00:00,299.041987565,0.0,0.0,0.0,24.9203635341,149.522181205,4.36624870501,0.0,4.36624870501
 11/25  23:00:00,274.595700223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959368233,0.0,2.18959368233
 11/25  24:00:00,250.151304575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970159435,0.0,2.18970159435
 11/26  01:00:00,237.92863651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886264198,0.0,2.18886264198
 11/26  02:00:00,237.928636509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889984202,0.0,2.18889984202
 11/26  03:00:00,237.928636462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893727059,0.0,2.18893727059
 11/26  04:00:00,237.928636367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897485763,0.0,2.18897485763
 11/26  05:00:00,250.150834061,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  06:00:00,274.596650181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302563961,0.0,4.36302563961
 11/26  07:00:00,323.48402106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879898286,0.0,2.18879898286
 11/26  08:00:00,322.297416571,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888371798,0.0,2.1888371798
 11/26  09:00:00,296.666416432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887536978,0.0,2.18887536978
 11/26  10:00:00,259.999822992,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  11:00:00,211.111031854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891354277,0.0,2.18891354277
 11/26  12:00:00,211.111979262,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121904006,0.0,4.36121904006
 11/26  13:00:00,211.11197893,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905416142,0.0,2.1905416142
 11/26  14:00:00,211.113399233,0.0,0.0,0.0,24.9203635341,149.522181205,4.36608862961,0.0,4.36608862961
 11/26  15:00:00,211.111979021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066802845,0.0,2.19066802845
 11/26  16:00:00,211.111032106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897954258,0.0,2.18897954258
 11/26  17:00:00,259.999823232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901764151,0.0,2.18901764151
 11/26  18:00:00,330.841083174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879945323,0.0,2.18879945323
 11/26  19:00:00,406.907321703,1.56283661223,6.52859745336,0.0,24.9203635341,149.522181205,6.40365719726,6.38365719726,0.02
 11/26  20:00:00,373.175305902,1.95354576529,5.89375523859,0.0,24.9203635341,149.522181205,11.4874183848,9.29858055213,2.1888378327
 11/26  21:00:00,355.399731139,1.56283661223,3.90524223225,0.0,24.9203635341,149.522181205,11.2834732288,9.09489079543,2.18858243341
 11/26  22:00:00,338.711249126,1.95354576529,4.67383303381,0.0,24.9203635341,149.522181205,16.2870826213,11.9244300813,4.36265254002
 11/26  23:00:00,305.425313907,1.56283661223,2.88185819951,0.0,24.9203635341,149.522181205,11.9431758475,11.9231758475,0.02
 11/26  24:00:00,288.581523172,1.95354576529,3.50300461395,0.0,24.9203635341,149.522181205,18.3996079105,16.2106490262,2.18895888426
 11/27  01:00:00,317.637847706,1.56283661223,1.97087875176,0.0,24.9203635341,199.362908273,17.3884901733,15.1986630756,2.18982709773
 11/27  02:00:00,325.174600799,1.95354576529,2.53061671531,0.0,24.9203635341,199.362908273,21.3914611165,19.2017510846,2.18971003186
 11/27  03:00:00,316.985204784,1.56283661223,1.34977734083,0.0,24.9203635341,199.362908273,22.0920496869,17.732284814,4.35976487291
 11/27  04:00:00,324.395930633,1.95354576529,1.79012982419,0.0,24.9203635341,199.362908273,24.0658683255,21.8761133551,2.18975497044
 11/27  05:00:00,328.754707273,1.56283661223,0.919888198965,0.0,24.9203635341,199.362908273,22.0120786679,19.8222028619,2.18987580594
 11/27  06:00:00,385.802123359,1.95354576529,1.61824840574,0.0,49.8407270682,199.362908273,24.4138329906,22.2214145467,2.19241844396
 11/27  07:00:00,720.088820029,28.8105561283,205.64122967,0.0,49.8407270682,199.362908273,922.622969253,918.260199786,4.36276946728
 11/27  08:00:00,677.402309569,28.8105561283,75.1852818225,0.0,149.522181205,199.362908273,662.243357273,655.67951703,6.56384024232
 11/27  09:00:00,1126.7659974,28.8105561283,22.9231365688,0.0,448.566543614,448.566543614,416.265050669,400.882593501,15.3824571676
 11/27  10:00:00,1134.61026383,28.8105561283,54.4869306255,0.0,448.566543614,448.566543614,332.702418769,317.300468475,15.4019502945
 11/27  11:00:00,1153.87440186,28.8105561283,101.794299575,0.0,448.566543614,448.566543614,278.850493557,261.243756512,17.6067370451
 11/27  12:00:00,1233.94329781,28.8105561283,180.183781463,0.0,448.566543614,448.566543614,232.577902564,212.709615603,19.8682869613
 11/27  13:00:00,1262.51773656,28.8105561283,258.061982606,0.0,448.566543614,398.725816546,224.938340818,202.777150808,22.1611900102
 11/27  14:00:00,1326.54878406,28.8105561283,272.143241609,0.0,448.566543614,448.566543614,170.917360998,146.57049698,24.3468640185
 11/27  15:00:00,1331.75448895,28.8105561283,277.039233825,0.0,448.566543614,448.566543614,149.200937748,136.01998718,13.1809505674
 11/27  16:00:00,1334.34268066,28.8105561283,279.582311356,0.0,448.566543614,448.566543614,142.523265045,129.342817384,13.1804476612
 11/27  17:00:00,1379.40075678,28.8105561283,275.781731133,0.0,448.566543614,448.566543614,149.394237318,129.548836348,19.8454009702
 11/27  18:00:00,1306.12555545,28.8105561283,272.628409192,0.0,348.885089477,398.725816546,179.102970187,168.147476897,10.95549329
 11/27  19:00:00,1113.367955,28.8105561283,270.98905175,0.0,249.203635341,299.044362409,242.418202681,233.665461677,8.75274100363
 11/27  20:00:00,1078.91688022,28.8105561283,261.290237769,0.0,249.203635341,299.044362409,253.111077421,246.556846948,6.55423047347
 11/27  21:00:00,903.245386381,28.8105561283,235.393080156,0.0,149.522181205,249.203635341,309.607599325,303.048460908,6.5591384163
 11/27  22:00:00,850.564822257,28.8105561283,207.473422169,0.0,149.522181205,249.203635341,323.66473915,319.300065836,4.36467331382
 11/27  23:00:00,349.356796672,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984057697,0.0,2.18984057697
 11/27  24:00:00,299.992037574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964710764,0.0,2.18964710764
 11/28  01:00:00,287.769842661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977500713,0.0,2.18977500713
 11/28  02:00:00,287.769842752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989988418,0.0,2.18989988418
 11/28  03:00:00,287.76984268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971100894,0.0,2.18971100894
 11/28  04:00:00,287.769842719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983630994,0.0,2.18983630994
 11/28  05:00:00,299.992040582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964755199,0.0,2.18964755199
 11/28  06:00:00,349.358224009,0.0,0.0,0.0,49.8407270682,199.362908273,4.36419277764,0.0,4.36419277764
 11/28  07:00:00,767.564354007,28.8105561283,246.40320341,0.0,49.8407270682,199.362908273,458.102764673,455.911383073,2.19138160003
 11/28  08:00:00,823.20133608,28.8105561283,198.747297638,0.0,149.522181205,199.362908273,400.0283944,391.282773237,8.745621163
 11/28  09:00:00,1302.73923387,28.8105561283,164.083003763,0.0,448.566543614,448.566543614,245.3850951,229.999575729,15.3855193712
 11/28  10:00:00,1272.86610444,28.8105561283,170.464843593,0.0,448.566543614,448.566543614,213.187475573,197.785051767,15.4024238056
 11/28  11:00:00,1241.41902532,28.8105561283,187.639756209,0.0,448.566543614,448.566543614,184.643279964,169.234360914,15.4089190503
 11/28  12:00:00,1265.24300868,28.8105561283,211.262931787,0.0,448.566543614,448.566543614,169.1551261,149.282424569,19.8727015309
 11/28  13:00:00,1231.76568473,28.8105561283,227.431491659,0.0,448.566543614,398.725816546,191.879410699,167.50171562,24.3776950789
 11/28  14:00:00,1305.00849684,28.8105561283,250.745205229,0.0,448.566543614,448.566543614,144.966735575,122.832208754,22.1345268206
 11/28  15:00:00,1312.02911398,28.8105561283,257.610957053,0.0,448.566543614,448.566543614,130.193393507,114.815700797,15.3776927102
 11/28  16:00:00,1292.80838621,28.8105561283,238.611917074,0.0,448.566543614,448.566543614,124.548188125,111.369314857,13.1788732685
 11/28  17:00:00,1298.24131936,28.8105561283,195.433854618,0.0,448.566543614,448.566543614,145.280876951,125.434408801,19.8464681499
 11/28  18:00:00,1226.37549607,28.8105561283,191.788260154,0.0,348.885089477,398.725816546,182.714008965,171.757901813,10.9561071519
 11/28  19:00:00,1043.00990797,28.8105561283,189.296973317,0.0,249.203635341,299.044362409,238.118706761,229.366631314,8.7520754473
 11/28  20:00:00,1011.38407194,28.8105561283,182.166539207,0.0,249.203635341,299.044362409,249.27648849,242.722739855,6.55374863488
 11/28  21:00:00,857.391983845,28.8105561283,178.09822026,0.0,149.522181205,249.203635341,303.789342875,297.229619239,6.55972363637
 11/28  22:00:00,828.519676079,28.8105561283,173.25841169,0.0,149.522181205,249.203635341,315.231415384,310.867036382,4.36437900124
 11/28  23:00:00,349.356799757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969378406,0.0,2.18969378406
 11/28  24:00:00,299.992040586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981950308,0.0,2.18981950308
 11/29  01:00:00,287.769845711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963896443,0.0,2.18963896443
 11/29  02:00:00,287.769845595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977009382,0.0,2.18977009382
 11/29  03:00:00,287.769845651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990110203,0.0,2.18990110203
 11/29  04:00:00,287.769845591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971723393,0.0,2.18971723393
 11/29  05:00:00,299.992043416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984856463,0.0,2.18984856463
 11/29  06:00:00,349.3582287,0.0,0.0,0.0,49.8407270682,199.362908273,4.36448236968,0.0,4.36448236968
 11/29  07:00:00,765.884830224,28.8105561283,244.202132558,0.0,49.8407270682,199.362908273,510.812248947,508.620958854,2.19129009218
 11/29  08:00:00,745.626363709,28.8105561283,122.215439021,0.0,149.522181205,199.362908273,437.400778269,428.65532462,8.74545364941
 11/29  09:00:00,1181.40141004,28.8105561283,55.0644405186,0.0,448.566543614,448.566543614,274.177886535,258.790040582,15.3878459533
 11/29  10:00:00,1143.36514005,28.8105561283,59.6814156766,0.0,448.566543614,448.566543614,229.125703836,213.722646077,15.4030577584
 11/29  11:00:00,1112.52589585,28.8105561283,70.8356740775,0.0,448.566543614,448.566543614,154.637333848,139.047463261,15.589870587
 11/29  12:00:00,1136.61394012,28.9308621317,87.5807328387,0.0,448.566543614,448.566543614,127.920161022,108.228224777,19.6919362449
 11/29  13:00:00,1136.61333621,31.0728969735,130.939618453,0.0,448.566543614,398.725816546,141.690092124,117.3091515,24.3809406239
 11/29  14:00:00,1260.66216988,32.8675536049,202.747355496,0.0,448.566543614,448.566543614,108.369621763,86.2314683112,22.1381534523
 11/29  15:00:00,1297.07740604,32.8730709494,238.82554216,0.0,448.566543614,448.566543614,67.8516899761,52.4735317839,15.3781581922
 11/29  16:00:00,1290.07056434,31.7277900733,232.817208729,0.0,448.566543614,448.566543614,52.9834653842,39.8021925554,13.1812728288
 11/29  17:00:00,1290.5500299,29.8308304538,186.328617987,0.0,448.566543614,448.566543614,63.3166340294,43.4685389827,19.8480950468
 11/29  18:00:00,1169.62212373,28.8105561283,136.771168229,0.0,348.885089477,398.725816546,102.845881464,91.8882408135,10.9576406507
 11/29  19:00:00,956.524455782,28.8105561283,114.95232127,0.0,249.203635341,299.044362409,167.777777034,159.025667311,8.75210972259
 11/29  20:00:00,910.455252225,28.8105561283,93.7226060943,0.0,249.203635341,299.044362409,181.954646547,175.399493017,6.55515352946
 11/29  21:00:00,755.509002232,28.8105561283,88.4808199095,0.0,149.522181205,249.203635341,221.769699481,215.2104988,6.55920068088
 11/29  22:00:00,708.939009082,28.8105561283,73.8469054432,0.0,149.522181205,249.203635341,252.423929845,248.059565808,4.36436403783
 11/29  23:00:00,349.356802404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985411024,0.0,2.18985411024
 11/29  24:00:00,299.992043344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967047461,0.0,2.18967047461
 11/30  01:00:00,287.76984839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980926515,0.0,2.18980926515
 11/30  02:00:00,287.76984852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932711759,0.0,2.18932711759
 11/30  03:00:00,287.769848454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976695763,0.0,2.18976695763
 11/30  04:00:00,287.769848561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990395587,0.0,2.18990395587
 11/30  05:00:00,299.992046395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972500658,0.0,2.18972500658
 11/30  06:00:00,349.358232637,0.0,0.0,0.0,49.8407270682,199.362908273,4.36456272071,0.0,4.36456272071
 11/30  07:00:00,733.549711127,28.8105561283,212.527013211,0.0,49.8407270682,199.362908273,475.683651554,471.320697427,4.36295412671
 11/30  08:00:00,744.286126207,28.8105561283,120.630674969,0.0,149.522181205,199.362908273,400.1366502,393.572067214,6.56458298597
 11/30  09:00:00,1217.98292902,28.8105561283,79.959547362,0.0,448.566543614,448.566543614,163.380689274,147.99124403,15.3894452439
 11/30  10:00:00,1190.85963557,28.8181597463,88.9173980929,0.0,448.566543614,448.566543614,106.700242937,91.2955627017,15.4046802356
 11/30  11:00:00,1168.04219017,30.3004621488,113.155510863,0.0,448.566543614,448.566543614,97.3049539786,79.6947002785,17.6102537001
 11/30  12:00:00,1230.61057065,32.7954743953,172.860535253,0.0,448.566543614,448.566543614,103.280793332,83.4066433996,19.874149932
 11/30  13:00:00,1244.49369576,34.3266461872,234.6174716,0.0,448.566543614,398.725816546,117.795488874,93.4140930767,24.3813957978
 11/30  14:00:00,1312.91438934,35.3589574426,251.784539372,0.0,448.566543614,448.566543614,87.2955940234,65.1561733779,22.1394206455
 11/30  15:00:00,1319.28373929,34.7870299567,258.423368487,0.0,448.566543614,448.566543614,50.6469574892,35.2645716665,15.3823858227
 11/30  16:00:00,1319.27260233,33.0585801806,260.011572426,0.0,448.566543614,448.566543614,40.8608360676,27.6843886403,13.1764474273
 11/30  17:00:00,1366.15074632,30.8135149137,260.136950163,0.0,448.566543614,448.566543614,49.3549080549,31.7109410035,17.6439670514
 11/30  18:00:00,1263.62099527,28.8979040234,229.75967577,0.0,348.885089477,398.725816546,79.5302437999,68.5739427534,10.9563010464
 11/30  19:00:00,1055.08066179,28.8105561283,212.445285188,0.0,249.203635341,299.044362409,141.340704719,130.404653202,10.936051517
 11/30  20:00:00,1008.9091783,28.8105561283,191.142848288,0.0,249.203635341,299.044362409,153.409547479,146.856416328,6.55313115122
 11/30  21:00:00,835.33051745,28.8105561283,167.378210116,0.0,149.522181205,249.203635341,190.623825529,184.064576367,6.55924916128
 11/30  22:00:00,799.021176482,28.8105561283,155.840452778,0.0,149.522181205,249.203635341,204.529608425,200.165099973,4.36450845198
 11/30  23:00:00,349.356805561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983156077,0.0,2.18983156077
 11/30  24:00:00,299.992046463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965279673,0.0,2.18965279673
 12/01  01:00:00,287.769851329,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897991982,0.0,2.1897991982
 12/01  02:00:00,287.769851364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994177062,0.0,2.18994177062
 12/01  03:00:00,287.76985124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976755768,0.0,2.18976755768
 12/01  04:00:00,287.769851269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991046454,0.0,2.18991046454
 12/01  05:00:00,299.992049043,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897363849,0.0,2.1897363849
 12/01  06:00:00,349.358237683,0.0,0.0,0.0,49.8407270682,199.362908273,4.36481270537,0.0,4.36481270537
 12/01  07:00:00,754.502686372,28.9664731239,232.544679511,0.0,49.8407270682,199.362908273,461.706710022,459.515057698,2.19165232402
 12/01  08:00:00,733.041890613,28.8105561283,109.288774222,0.0,149.522181205,199.362908273,406.597992719,397.851297828,8.74669489108
 12/01  09:00:00,1242.13012866,28.8105561283,103.85750628,0.0,448.566543614,448.566543614,212.141862104,196.752657705,15.3892043993
 12/01  10:00:00,1242.89369844,28.8105561283,140.472862163,0.0,448.566543614,448.566543614,164.28153853,148.87641105,15.4051274796
 12/01  11:00:00,1154.2512929,28.8105561283,100.912642451,0.0,448.566543614,448.566543614,125.110032515,107.498537343,17.6114951723
 12/01  12:00:00,1171.40667444,28.8105561283,117.715783752,0.0,448.566543614,448.566543614,109.296679446,89.4253771311,19.8713023145
 12/01  13:00:00,1140.26458911,28.8105561283,136.223549288,0.0,448.566543614,398.725816546,146.244759821,123.716393633,22.5283661878
 12/01  14:00:00,1191.62294168,28.8105561283,137.75176955,0.0,448.566543614,448.566543614,111.643155773,87.6480261948,23.9951295778
 12/01  15:00:00,1205.71769557,28.8105561283,151.500299103,0.0,448.566543614,448.566543614,105.034835761,91.8485347489,13.1863010117
 12/01  16:00:00,1205.15082226,28.8105561283,150.939803781,0.0,448.566543614,448.566543614,93.3098001227,77.9362120915,15.3735880311
 12/01  17:00:00,1252.19012538,28.8105561283,148.966962247,0.0,448.566543614,448.566543614,79.9901026467,62.3440788757,17.646023771
 12/01  18:00:00,1174.21639004,28.8105561283,141.329560724,0.0,348.885089477,398.725816546,129.724847211,118.767382971,10.9574642401
 12/01  19:00:00,932.027570883,28.8105561283,91.7342980154,0.0,249.203635341,299.044362409,197.825469056,189.072253779,8.75321527776
 12/01  20:00:00,858.112421516,28.8105561283,60.850952888,0.0,249.203635341,299.044362409,234.102412661,227.54675612,6.55565654162
 12/01  21:00:00,676.723175999,28.8105561283,38.0388151519,0.0,149.522181205,249.203635341,317.211017409,308.471579489,8.73943791953
 12/01  22:00:00,614.221253266,28.8105561283,15.6729056722,0.0,149.522181205,249.203635341,358.371485239,355.820566745,2.55091849443
 12/01  23:00:00,349.356808411,0.0,0.0,0.0,49.8407270682,199.362908273,4.00129570917,0.0,4.00129570917
 12/01  24:00:00,299.992049289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993519983,0.0,2.18993519983
 12/02  01:00:00,237.929127073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977001742,0.0,2.18977001742
 12/02  02:00:00,237.929127049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991848664,0.0,2.18991848664
 12/02  03:00:00,237.92912698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974906643,0.0,2.18974906643
 12/02  04:00:00,237.929126964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989784693,0.0,2.18989784693
 12/02  05:00:00,250.151324772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972856845,0.0,2.18972856845
 12/02  06:00:00,295.663398374,1.17212745917,0.125392826285,0.0,24.9203635341,149.522181205,11.2928187977,6.9277872692,4.36503152853
 12/02  07:00:00,705.789043359,28.8105561283,198.704244452,0.0,49.8407270682,199.362908273,750.73207334,748.540405583,2.19166775654
