Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/02  08:00:00,435.030953677,28.8105561283,0.0,0.0,49.8407270682,199.362908273,766.833848698,762.464316636,4.36953206126
 12/02  09:00:00,649.892057093,28.8105561283,0.0,0.0,249.203635341,249.203635341,540.805637392,534.249954322,6.55568306998
 12/02  10:00:00,693.516316409,28.8105561283,52.9151732025,0.0,249.203635341,249.203635341,344.933776562,333.997866169,10.9359103931
 12/02  11:00:00,675.300877428,28.8105561283,46.1818726714,0.0,249.203635341,249.203635341,252.183966864,245.618772414,6.56519444951
 12/02  12:00:00,732.094059162,28.8119314049,84.101597654,0.0,249.203635341,249.203635341,224.197558095,213.252284746,10.9452733493
 12/02  13:00:00,792.742478461,29.184184083,138.011190724,0.0,249.203635341,249.203635341,210.188298232,201.439515823,8.74878240892
 12/02  14:00:00,808.688789664,28.8322654559,154.107014579,0.0,249.203635341,249.203635341,197.711472746,188.964789645,8.74668310021
 12/02  15:00:00,576.207806886,28.8105561283,170.823360134,0.0,74.7610906023,174.442544739,228.022213619,221.468260632,6.55395298771
 12/02  16:00:00,575.203370703,28.8105561283,170.051009622,0.0,74.7610906023,174.442544739,235.087568831,230.714734735,4.37283409553
 12/02  17:00:00,636.983369603,28.8105561283,182.907310094,0.0,74.7610906023,174.442544739,249.698783953,243.147104816,6.55167913672
 12/02  18:00:00,643.421550697,28.8105561283,184.830969205,0.0,24.9203635341,149.522181205,357.814627179,353.451909183,4.36271799625
 12/02  19:00:00,347.929861032,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130614807,0.0,2.19130614807
 12/02  20:00:00,323.485465564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170321933,0.0,2.19170321933
 12/02  21:00:00,323.485465468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36329990159,0.0,4.36329990159
 12/02  22:00:00,299.042023909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36643312066,0.0,4.36643312066
 12/02  23:00:00,274.595720296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970441747,0.0,2.18970441747
 12/02  24:00:00,250.151324639,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898536277,0.0,2.1898536277
 12/03  01:00:00,237.928652372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897572699,0.0,2.18897572699
 12/03  02:00:00,237.928652359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905123585,0.0,2.18905123585
 12/03  03:00:00,237.928652352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857458627,0.0,2.18857458627
 12/03  04:00:00,237.928652183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894118098,0.0,2.18894118098
 12/03  05:00:00,250.150849966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  06:00:00,274.596678044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36319915038,0.0,4.36319915038
 12/03  07:00:00,323.484036984,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888775528,0.0,2.1888775528
 12/03  08:00:00,330.841099162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895408636,0.0,2.18895408636
 12/03  09:00:00,296.666432421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903051119,0.0,2.18903051119
 12/03  10:00:00,259.999838978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  11:00:00,211.111047773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910682773,0.0,2.18910682773
 12/03  12:00:00,211.112003041,0.0,0.0,0.0,24.9203635341,149.522181205,4.36142540235,0.0,4.36142540235
 12/03  13:00:00,211.112002712,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051542959,0.0,2.19051542959
 12/03  14:00:00,211.113435491,0.0,0.0,0.0,24.9203635341,149.522181205,4.36648790621,0.0,4.36648790621
 12/03  15:00:00,211.112002451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076509138,0.0,2.19076509138
 12/03  16:00:00,211.111047964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892476205,0.0,2.18892476205
 12/03  17:00:00,259.999839168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900137224,0.0,2.18900137224
 12/03  18:00:00,339.384765916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907783664,0.0,2.18907783664
 12/03  19:00:00,347.928432547,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888923603,0.0,2.1888923603
 12/03  20:00:00,323.484036802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896905885,0.0,2.18896905885
 12/03  21:00:00,323.484036778,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  22:00:00,299.04107363,0.0,0.0,0.0,24.9203635341,149.522181205,4.36325875125,0.0,4.36325875125
 12/03  23:00:00,274.595245741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890631858,0.0,2.18890631858
 12/03  24:00:00,250.150850074,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889829714,0.0,2.1889829714
 12/04  01:00:00,287.769859469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989906589,0.0,2.18989906589
 12/04  02:00:00,287.769859478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973901567,0.0,2.18973901567
 12/04  03:00:00,287.769859426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989922789,0.0,2.18989922789
 12/04  04:00:00,287.769859472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973939122,0.0,2.18973939122
 12/04  05:00:00,299.992057258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989980529,0.0,2.18989980529
 12/04  06:00:00,349.358250831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36475081695,0.0,4.36475081695
 12/04  07:00:00,771.083209807,28.8105561283,249.825495842,0.0,49.8407270682,199.362908273,592.559756113,590.36830616,2.19144995256
 12/04  08:00:00,778.174613762,28.8105561283,154.796939189,0.0,149.522181205,199.362908273,467.269300133,458.522209923,8.7470902093
 12/04  09:00:00,1240.03208272,28.8105561283,102.4322959,0.0,448.566543614,448.566543614,286.868881573,271.479496245,15.3893853289
 12/04  10:00:00,1208.61803525,28.8105561283,107.211987168,0.0,448.566543614,448.566543614,247.756372492,232.34803622,15.4083362718
 12/04  11:00:00,1149.82749046,28.8105561283,97.3382780345,0.0,448.566543614,448.566543614,222.269644866,204.655433423,17.6142114429
 12/04  12:00:00,1146.06168066,28.8105561283,93.4227015642,0.0,448.566543614,448.566543614,196.159724412,176.283669218,19.8760551945
 12/04  13:00:00,1099.68786271,28.8105561283,96.881366144,0.0,448.566543614,398.725816546,222.238446497,197.850643878,24.3878026188
 12/04  14:00:00,1146.69200197,28.8105561283,94.0130532312,0.0,448.566543614,448.566543614,172.474021682,150.329960792,22.1440608905
 12/04  15:00:00,1126.23476439,28.8105561283,78.6742814354,0.0,448.566543614,448.566543614,172.07908009,156.697189005,15.3818910849
 12/04  16:00:00,1067.93356303,28.8105561283,41.6834838545,0.0,448.566543614,448.566543614,190.756799643,175.377546202,15.3792534409
 12/04  17:00:00,1116.35516236,28.8105561283,40.849266373,0.0,448.566543614,448.566543614,203.133297965,185.484186398,17.6491115673
 12/04  18:00:00,1036.52032011,28.8105561283,32.6935293578,0.0,348.885089477,398.725816546,256.071886502,245.114315799,10.957570703
 12/04  19:00:00,827.693293144,28.8105561283,19.9625602576,0.0,249.203635341,299.044362409,332.375611236,323.622161999,8.75344923738
 12/04  20:00:00,798.428462116,28.8105561283,16.8560798958,0.0,249.203635341,299.044362409,342.66629417,336.110420082,6.55587408843
 12/04  21:00:00,645.540426393,28.8105561283,15.1644423935,0.0,149.522181205,249.203635341,403.112950977,394.372922007,8.74002896938
 12/04  22:00:00,573.56148593,28.8105561283,3.79898417234,0.0,149.522181205,249.203635341,440.906982592,436.542317075,4.36466551645
 12/04  23:00:00,349.356816666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990931407,0.0,2.18990931407
 12/04  24:00:00,299.992057478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974976342,0.0,2.18974976342
 12/05  01:00:00,287.769862266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991887558,0.0,2.18991887558
 12/05  02:00:00,287.76986223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976355728,0.0,2.18976355728
 12/05  03:00:00,287.769862174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992942592,0.0,2.18992942592
 12/05  04:00:00,287.76986218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977431818,0.0,2.18977431818
 12/05  05:00:00,306.989104753,0.390709153058,0.0232562585354,0.0,24.9203635341,199.362908273,4.78792545484,2.59798510001,2.18994035483
 12/05  06:00:00,384.694229778,1.95354576529,0.382520286728,0.0,49.8407270682,199.362908273,17.5384293128,13.1735648833,4.3648644295
 12/05  07:00:00,700.157070357,28.8105561283,198.47356197,0.0,49.8407270682,199.362908273,864.758650468,862.567138833,2.19151163491
 12/05  08:00:00,535.002382107,28.8105561283,0.0,0.0,149.522181205,199.362908273,1048.15706518,1039.41066997,8.74639520682
 12/05  09:00:00,1048.87757655,28.8105561283,0.0,0.0,448.566543614,448.566543614,753.299044837,737.909021683,15.3900231541
 12/05  10:00:00,1012.14058751,28.8105561283,0.0,0.0,448.566543614,448.566543614,644.334929467,628.924893875,15.4100355919
 12/05  11:00:00,963.21671453,28.8105561283,0.0,0.0,448.566543614,448.566543614,590.247351688,572.633184874,17.6141668149
 12/05  12:00:00,963.191002549,28.8105561283,0.0,0.0,448.566543614,448.566543614,549.371355859,529.494860367,19.8764954926
 12/05  13:00:00,913.456474932,28.8105561283,0.0,0.0,448.566543614,398.725816546,632.902660699,608.513209337,24.3894513616
 12/05  14:00:00,963.319975751,28.8105561283,0.0,0.0,448.566543614,448.566543614,626.524867701,602.163347924,24.3615197769
 12/05  15:00:00,963.292329679,28.8105561283,0.0,0.0,448.566543614,448.566543614,577.360016696,564.172509034,13.1875076617
 12/05  16:00:00,963.286390488,28.8105561283,0.0,0.0,448.566543614,448.566543614,560.524624307,545.14666454,15.3779597666
 12/05  17:00:00,1012.27913916,28.8105561283,0.0,0.0,448.566543614,448.566543614,627.108816372,609.460143599,17.6486727731
 12/05  18:00:00,942.255844289,28.8105561283,0.0,0.0,348.885089477,398.725816546,689.211764126,676.065866198,13.1458979276
 12/05  19:00:00,751.522151446,28.8105561283,0.0,0.0,249.203635341,299.044362409,728.583318046,719.829707313,8.7536107327
 12/05  20:00:00,727.107590202,28.8105561283,0.0,0.0,249.203635341,299.044362409,733.719220033,727.164256965,6.55496306714
 12/05  21:00:00,577.65641783,28.8105561283,0.0,0.0,149.522181205,249.203635341,773.011835586,766.451397649,6.56043793716
 12/05  22:00:00,553.415462702,28.8105561283,0.0,0.0,149.522181205,249.203635341,893.02222264,888.657359732,4.36486290795
 12/05  23:00:00,349.356819032,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001929312,0.0,2.19001929312
 12/05  24:00:00,299.99205994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957011833,0.0,2.18957011833
 12/06  01:00:00,310.300029033,1.17212745917,2.02438388285,0.0,24.9203635341,199.362908273,6.40403447469,4.21415841907,2.18987605562
 12/06  02:00:00,317.681596424,1.56283661223,2.03112059337,0.0,24.9203635341,199.362908273,9.78425382849,7.59426947375,2.18998435474
 12/06  03:00:00,323.100996534,1.95354576529,2.1334372313,0.0,24.9203635341,199.362908273,13.5344501679,11.3445533926,2.18989677523
 12/06  04:00:00,309.078963352,1.56283661223,0.688139198349,0.0,24.9203635341,199.362908273,16.1323872358,13.9423819059,2.19000532998
 12/06  05:00:00,330.146595193,1.95354576529,0.622333601467,0.0,24.9203635341,199.362908273,20.9652444451,16.6055590823,4.35968536286
 12/06  06:00:00,364.082360108,1.56283661223,0.0214372407665,0.0,49.8407270682,199.362908273,23.292869814,21.1004321817,2.19243763236
 12/06  07:00:00,700.172921598,28.8105561283,205.858031561,0.0,49.8407270682,199.362908273,763.61078071,759.247354044,4.36342666594
 12/06  08:00:00,536.966068056,28.8105561283,0.0,0.0,149.522181205,199.362908273,1783.56039266,1774.81377408,8.74661857985
 12/06  09:00:00,1050.34907815,28.8105561283,0.0,0.0,448.566543614,448.566543614,1038.47623076,1025.28184923,13.1943815281
 12/06  10:00:00,1013.07786792,28.8105561283,0.0,0.0,448.566543614,448.566543614,735.164437841,717.555688544,17.6087492975
 12/06  11:00:00,963.71035718,28.8105561283,0.0,0.0,448.566543614,448.566543614,535.311260977,517.695885664,17.615375313
 12/06  12:00:00,963.547480404,28.8105561283,0.0,0.0,448.566543614,448.566543614,492.318860432,472.442097048,19.876763384
 12/06  13:00:00,913.745460197,28.8105561283,0.0,0.0,448.566543614,398.725816546,548.11610077,523.722414134,24.3936866361
 12/06  14:00:00,963.553898114,28.8105561283,0.0,0.0,448.566543614,448.566543614,554.760494387,532.608896839,22.1515975477
 12/06  15:00:00,963.518915833,28.8105561283,0.0,0.0,448.566543614,448.566543614,550.813671025,535.429313204,15.384357821
 12/06  16:00:00,963.391540467,28.8105561283,0.0,0.0,448.566543614,448.566543614,489.326888121,476.142218598,13.1846695236
 12/06  17:00:00,1012.20517226,28.8105561283,0.0,0.0,448.566543614,448.566543614,470.435502309,450.580048184,19.8554541251
 12/06  18:00:00,942.21057215,28.8105561283,0.0,0.0,348.885089477,398.725816546,583.422939302,572.464011709,10.9589275926
 12/06  19:00:00,751.438836499,28.8105561283,0.0,0.0,249.203635341,299.044362409,626.312486368,617.559097127,8.75338924088
 12/06  20:00:00,726.946444551,28.8105561283,0.0,0.0,249.203635341,299.044362409,616.49414299,609.938289922,6.55585306738
 12/06  21:00:00,577.494133349,28.8105561283,0.0,0.0,149.522181205,249.203635341,691.054270019,682.314069518,8.74020050097
 12/06  22:00:00,553.200611158,28.8105561283,0.0,0.0,149.522181205,249.203635341,809.570501099,805.205785057,4.36471604205
 12/06  23:00:00,349.35682202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993424127,0.0,2.18993424127
 12/06  24:00:00,299.992062821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978407671,0.0,2.18978407671
 12/07  01:00:00,287.769867546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996430479,0.0,2.18996430479
 12/07  02:00:00,312.324974917,1.17212745917,2.22542764319,0.0,24.9203635341,199.362908273,6.25513737343,4.06531908673,2.1898182867
 12/07  03:00:00,326.121370416,1.95354576529,3.46429825654,0.0,24.9203635341,199.362908273,10.6123944787,8.42239756483,2.18999691388
 12/07  04:00:00,318.320367224,1.56283661223,2.64446028002,0.0,24.9203635341,199.362908273,9.95494086931,7.76492834796,2.19001252135
 12/07  05:00:00,337.115530751,1.95354576529,2.28251253527,0.0,24.9203635341,199.362908273,13.9180937595,11.7280669751,2.19002678435
 12/07  06:00:00,378.965763861,1.56283661223,1.73871434231,0.0,49.8407270682,199.362908273,14.3049322653,9.94055817636,4.36437408889
 12/07  07:00:00,707.671555355,28.8105561283,206.203227172,0.0,49.8407270682,199.362908273,683.631435562,681.439793125,2.19164243709
 12/07  08:00:00,543.916988928,28.8105561283,0.0,0.0,149.522181205,199.362908273,1051.03346002,1042.28617216,8.74728786392
 12/07  09:00:00,1049.06556163,28.8105561283,0.0,0.0,448.566543614,448.566543614,720.452296273,705.061715784,15.3905804891
 12/07  10:00:00,1012.23384794,28.8105561283,0.0,0.0,448.566543614,448.566543614,599.023453268,581.413126004,17.6103272635
 12/07  11:00:00,963.21864325,28.8105561283,0.0,0.0,448.566543614,448.566543614,504.666370088,489.249992687,15.4163774008
 12/07  12:00:00,963.134288154,28.8105561283,0.0,0.0,448.566543614,448.566543614,449.884307823,430.001341969,19.8829658545
 12/07  13:00:00,913.195969957,28.8105561283,0.0,0.0,448.566543614,398.725816546,380.786784974,354.175778713,26.6110062605
 12/07  14:00:00,962.961261931,28.8105561283,0.0,0.0,448.566543614,448.566543614,323.875176804,301.725000387,22.1501764171
 12/07  15:00:00,962.970640683,28.8105561283,0.0,0.0,448.566543614,448.566543614,343.397276275,328.011846929,15.385429346
 12/07  16:00:00,962.964815861,28.8105561283,0.0,0.0,448.566543614,448.566543614,343.208693906,330.024700024,13.1839938822
 12/07  17:00:00,1011.85196923,28.8105561283,0.0,0.0,448.566543614,448.566543614,349.306123412,329.4486541,19.8574693112
 12/07  18:00:00,941.691468264,28.8105561283,0.0,0.0,348.885089477,398.725816546,332.358852854,321.400156422,10.9586964316
 12/07  19:00:00,750.996561337,28.8105561283,0.0,0.0,249.203635341,299.044362409,469.054818721,460.301560118,8.75325860212
 12/07  20:00:00,726.653432698,28.8105561283,0.0,0.0,249.203635341,299.044362409,572.869194252,566.313428217,6.55576603553
 12/07  21:00:00,577.1875586,28.8105561283,0.0,0.0,149.522181205,249.203635341,627.203623972,618.46343991,8.74018406225
 12/07  22:00:00,552.697799716,28.8105561283,0.0,0.0,149.522181205,249.203635341,579.179734818,574.815043786,4.36469103222
 12/07  23:00:00,349.356824646,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992174356,0.0,2.18992174356
 12/07  24:00:00,299.992065468,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897762046,0.0,2.1897762046
 12/08  01:00:00,287.769870117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996198142,0.0,2.18996198142
 12/08  02:00:00,287.769870058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982058029,0.0,2.18982058029
 12/08  03:00:00,287.769870035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000314025,0.0,2.19000314025
 12/08  04:00:00,321.020383615,1.56283661223,3.24503721259,0.0,24.9203635341,199.362908273,10.1699994629,7.98013753664,2.18986192629
 12/08  05:00:00,339.382269177,1.95354576529,4.45869372821,0.0,24.9203635341,199.362908273,13.7201979131,11.5301518761,2.19004603701
 12/08  06:00:00,379.781659616,1.56283661223,2.52211277184,0.0,49.8407270682,199.362908273,15.8619533306,11.4966517694,4.36530156126
 12/08  07:00:00,706.085917497,28.8105561283,204.889149089,0.0,49.8407270682,199.362908273,820.33033454,818.138655333,2.19167920786
 12/08  08:00:00,543.791370239,28.8105561283,0.0,0.0,149.522181205,199.362908273,1131.57756015,1122.82993177,8.74762837276
 12/08  09:00:00,1049.04280488,28.8105561283,0.0,0.0,448.566543614,448.566543614,793.010823127,777.619117522,15.3917056058
 12/08  10:00:00,1012.22156835,28.8105561283,0.0,0.0,448.566543614,448.566543614,639.581429794,621.969404046,17.6120257472
 12/08  11:00:00,963.142831134,28.8105561283,0.0,0.0,448.566543614,448.566543614,470.541584938,455.125741724,15.4158432141
 12/08  12:00:00,963.020477063,28.8105561283,0.0,0.0,448.566543614,448.566543614,377.239229713,355.149251472,22.0899782403
 12/08  13:00:00,913.198696036,28.8105561283,0.0,0.0,448.566543614,398.725816546,404.099103357,379.701919225,24.3971841316
 12/08  14:00:00,962.996967237,28.8105561283,0.0,0.0,448.566543614,448.566543614,371.407456773,349.254336914,22.1531198586
 12/08  15:00:00,962.97303097,28.8105561283,0.0,0.0,448.566543614,448.566543614,357.120625324,341.735983421,15.3846419024
 12/08  16:00:00,963.021012101,28.8105561283,0.0,0.0,448.566543614,448.566543614,409.768673122,394.386666956,15.3820061664
 12/08  17:00:00,1011.94865191,28.8105561283,0.0,0.0,448.566543614,448.566543614,444.978448151,427.324976312,17.6534718394
 12/08  18:00:00,941.838923684,28.8105561283,0.0,0.0,348.885089477,398.725816546,474.367603526,463.409193786,10.9584097403
 12/08  19:00:00,751.084622495,28.8105561283,0.0,0.0,249.203635341,299.044362409,542.215562482,531.278063048,10.9374994339
 12/08  20:00:00,726.659140139,28.8105561283,0.0,0.0,249.203635341,299.044362409,559.555353025,553.000486564,6.55486646098
 12/08  21:00:00,577.194857278,28.8105561283,0.0,0.0,149.522181205,249.203635341,616.242061245,609.681515912,6.5605453322
 12/08  22:00:00,552.704344901,28.8105561283,0.0,0.0,149.522181205,249.203635341,574.304784834,569.939916971,4.36486786335
 12/08  23:00:00,349.356826775,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985906791,0.0,2.18985906791
 12/08  24:00:00,299.992067754,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004194044,0.0,2.19004194044
 12/09  01:00:00,237.929145404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990754052,0.0,2.18990754052
 12/09  02:00:00,237.929145539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977061568,0.0,2.18977061568
 12/09  03:00:00,237.929145543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995876702,0.0,2.18995876702
 12/09  04:00:00,266.508591239,1.17212745917,2.81522651289,0.0,24.9203635341,149.522181205,7.60862304521,5.41880096676,2.18982207845
 12/09  05:00:00,273.990580005,1.17212745917,2.79646234109,0.0,24.9203635341,149.522181205,10.2637679214,5.90371824847,4.36004967292
 12/09  06:00:00,314.099760756,1.95354576529,4.56420019428,0.0,24.9203635341,149.522181205,13.2250589975,11.0323447741,2.19271422339
 12/09  07:00:00,725.277287577,28.8105561283,208.327127162,0.0,49.8407270682,199.362908273,761.567799894,757.204572303,4.36322759077
 12/09  08:00:00,443.660341346,28.8105561283,0.0,0.0,49.8407270682,199.362908273,733.484895497,729.115101755,4.36979374152
 12/09  09:00:00,649.936264448,28.8105561283,0.0,0.0,249.203635341,249.203635341,529.751720336,523.197129296,6.55459104023
 12/09  10:00:00,613.207553046,28.8105561283,0.0,0.0,249.203635341,249.203635341,474.303795904,465.549886658,8.75390924529
 12/09  11:00:00,564.296854031,28.8105561283,0.0,0.0,249.203635341,249.203635341,461.008024545,452.260448252,8.74757629306
 12/09  12:00:00,693.268443358,28.8105561283,70.7439235758,0.0,249.203635341,249.203635341,419.207205764,408.260572901,10.9466328633
 12/09  13:00:00,657.790813335,28.8105561283,20.0007652599,0.0,249.203635341,249.203635341,393.2659029,384.515574606,8.75032829369
 12/09  14:00:00,667.083349242,28.8105561283,23.5437472216,0.0,249.203635341,249.203635341,372.911807412,364.164140052,8.74766736092
 12/09  15:00:00,444.313276671,28.8105561283,41.2784892962,0.0,74.7610906023,174.442544739,540.040296956,533.484588434,6.55570852207
 12/09  16:00:00,457.098284679,28.8105561283,53.9631370476,0.0,74.7610906023,174.442544739,578.30563952,572.016336677,6.28930284256
 12/09  17:00:00,510.273833818,28.8105561283,58.218459871,0.0,74.7610906023,174.442544739,608.083836753,603.447507579,4.63632917435
 12/09  18:00:00,515.832964618,28.8105561283,59.1096519158,0.0,24.9203635341,149.522181205,694.791239898,690.427966616,4.36327328215
 12/09  19:00:00,347.92988674,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164080428,0.0,2.19164080428
 12/09  20:00:00,323.485491453,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328173349,0.0,4.36328173349
 12/09  21:00:00,323.485491102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164291681,0.0,2.19164291681
 12/09  22:00:00,299.042056774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36673485871,0.0,4.36673485871
 12/09  23:00:00,274.595739054,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001569839,0.0,2.19001569839
 12/09  24:00:00,250.151343531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987931364,0.0,2.18987931364
 12/10  01:00:00,237.92866693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918865773,0.0,2.18918865773
 12/10  02:00:00,237.928666944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903343401,0.0,2.18903343401
 12/10  03:00:00,237.928667011,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891455199,0.0,2.1891455199
 12/10  04:00:00,237.928667052,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889906306,0.0,2.1889906306
 12/10  05:00:00,250.150864853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910317215,0.0,2.18910317215
 12/10  06:00:00,301.351721063,0.781418306115,0.564404899265,0.0,24.9203635341,149.522181205,8.83165791332,4.46862605266,4.36303186066
 12/10  07:00:00,359.078575909,1.56283661223,1.47999749019,0.0,24.9203635341,149.522181205,8.86306702822,8.84306702822,0.02
 12/10  08:00:00,367.756602401,1.17212745917,1.27139565957,0.0,24.9203635341,149.522181205,9.27820104936,7.08905290624,2.18914814313
 12/10  09:00:00,319.096122277,1.17212745917,1.42576028684,0.0,24.9203635341,149.522181205,9.15902864184,6.97003578538,2.18899285646
 12/10  10:00:00,290.601359274,1.56283661223,2.55709076103,0.0,24.9203635341,149.522181205,11.2660766537,9.07697092429,2.18910572939
 12/10  11:00:00,262.283961167,1.56283661223,4.66192893132,0.0,24.9203635341,149.522181205,10.8358256042,8.64687437052,2.18895123364
 12/10  12:00:00,266.38824833,1.56283661223,2.8441157728,0.0,24.9203635341,149.522181205,11.1331301559,8.94218734432,2.19094281155
 12/10  13:00:00,265.465839542,1.56283661223,2.00368355271,0.0,24.9203635341,149.522181205,14.512861824,10.1510128916,4.3618489324
 12/10  14:00:00,255.059211444,1.95354576529,2.59150525376,0.0,24.9203635341,149.522181205,17.6784851902,13.311576214,4.3669089762
 12/10  15:00:00,241.127274683,1.56283661223,1.82409575866,0.0,24.9203635341,149.522181205,14.7516979568,12.5611130296,2.19058492713
 12/10  16:00:00,248.470982598,1.95354576529,2.42832650893,0.0,24.9203635341,149.522181205,18.2215482509,16.0323477222,2.18920052877
 12/10  17:00:00,289.494294607,1.56283661223,1.58069367671,0.0,24.9203635341,149.522181205,17.7830592137,15.5938569795,2.18920223421
 12/10  18:00:00,376.399378239,1.95354576529,2.11646188355,0.0,24.9203635341,149.522181205,21.8524420433,19.6634618719,2.18898017139
 12/10  19:00:00,377.08709071,1.56283661223,1.27266568784,0.0,24.9203635341,149.522181205,19.9643542436,17.7751932456,2.18916099802
 12/10  20:00:00,360.030369665,1.95354576529,1.68498721284,0.0,24.9203635341,149.522181205,21.5303613961,21.5103613961,0.02
 12/10  21:00:00,352.269447447,1.56283661223,0.924579051312,0.0,24.9203635341,149.522181205,22.1501949319,19.9609878055,2.18920712641
 12/10  22:00:00,335.146616443,1.95354576529,1.27265841846,0.0,24.9203635341,149.522181205,30.6056084195,26.2421816632,4.3634267563
 12/10  23:00:00,303.081696191,1.56283661223,0.643443208712,0.0,24.9203635341,149.522181205,26.5068762496,24.3178937276,2.18898252198
 12/10  24:00:00,283.361397093,1.95354576529,1.01537475038,0.0,24.9203635341,149.522181205,32.7257389788,30.5366435046,2.18909547416
 12/11  01:00:00,310.207792754,1.56283661223,0.503212362946,0.0,24.9203635341,199.362908273,27.312126015,25.1220572622,2.19006875279
 12/11  02:00:00,320.828348957,1.95354576529,0.874057338771,0.0,24.9203635341,199.362908273,32.6869615299,30.4968899099,2.19007162008
 12/11  03:00:00,310.809509548,1.56283661223,0.452500481692,0.0,24.9203635341,199.362908273,29.2054422116,27.0156304129,2.18981179872
 12/11  04:00:00,320.696853259,1.95354576529,0.749974874992,0.0,24.9203635341,199.362908273,34.5869523811,32.3968746872,2.19007769386
 12/11  05:00:00,321.621330044,1.56283661223,0.357326435318,0.0,24.9203635341,199.362908273,31.1976062983,29.0075254941,2.19008080424
 12/11  06:00:00,380.845686332,1.95354576529,0.628712552432,0.0,49.8407270682,199.362908273,38.0258856461,33.660794819,4.36509082712
 12/11  07:00:00,723.710008921,28.8105561283,207.330718432,0.0,49.8407270682,199.362908273,1437.4054254,1433.04226721,4.36315819297
 12/11  08:00:00,543.574723488,28.8105561283,0.0,0.0,149.522181205,199.362908273,1075.68491933,1069.11845123,6.566468101
 12/11  09:00:00,1048.67943805,28.8105561283,0.0,0.0,448.566543614,448.566543614,589.704697802,574.310921117,15.3937766851
 12/11  10:00:00,1011.92857365,28.8105561283,0.0,0.0,448.566543614,448.566543614,496.413171371,478.799776928,17.6133944433
 12/11  11:00:00,962.963736508,28.8105561283,0.0,0.0,448.566543614,448.566543614,410.568624398,392.948307349,17.6203170491
 12/11  12:00:00,962.985741901,28.8105561283,0.0,0.0,448.566543614,448.566543614,436.329122999,416.441360243,19.887762756
 12/11  13:00:00,913.18470021,28.8105561283,0.0,0.0,448.566543614,398.725816546,480.278076325,455.878840391,24.3992359332
 12/11  14:00:00,962.928096201,28.8105561283,0.0,0.0,448.566543614,448.566543614,365.457261782,341.08642937,24.3708324117
 12/11  15:00:00,962.871088137,28.8105561283,0.0,0.0,448.566543614,448.566543614,300.600912996,285.212605756,15.38830724
 12/11  16:00:00,962.843447241,28.8105561283,0.0,0.0,448.566543614,448.566543614,268.879288347,255.693816677,13.1854716701
 12/11  17:00:00,1011.73888066,28.8105561283,0.0,0.0,448.566543614,448.566543614,279.611892104,259.751873675,19.8600184286
 12/11  18:00:00,941.629683068,28.8105561283,0.0,0.0,348.885089477,398.725816546,317.288684846,306.329101575,10.959583271
 12/11  19:00:00,750.902733322,28.8105561283,0.0,0.0,249.203635341,299.044362409,433.706849688,422.768271643,10.9385780447
 12/11  20:00:00,726.500736091,28.8105561283,0.0,0.0,249.203635341,299.044362409,482.399923392,475.845127837,6.554795555
 12/11  21:00:00,577.036677232,28.8105561283,0.0,0.0,149.522181205,249.203635341,548.143517042,541.582846063,6.56067097964
 12/11  22:00:00,552.622762271,28.8105561283,0.0,0.0,149.522181205,249.203635341,584.505411033,580.140524461,4.3648865721
 12/11  23:00:00,349.35683425,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986709412,0.0,2.18986709412
 12/11  24:00:00,299.992075205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006630035,0.0,2.19006630035
 12/12  01:00:00,287.769879852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994518249,0.0,2.18994518249
 12/12  02:00:00,287.769879994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982166586,0.0,2.18982166586
 12/12  03:00:00,287.769880047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002590216,0.0,2.19002590216
 12/12  04:00:00,287.769880183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990261329,0.0,2.18990261329
 12/12  05:00:00,312.125070273,0.390709153058,0.593420174687,0.0,24.9203635341,199.362908273,6.65885242654,2.29862944688,4.36022297966
 12/12  06:00:00,390.769924643,1.95354576529,4.89596923994,0.0,49.8407270682,199.362908273,13.5453780308,11.35263834,2.19273969085
 12/12  07:00:00,709.029092967,28.8105561283,206.020697421,0.0,49.8407270682,199.362908273,970.579317044,966.215850654,4.36346638934
 12/12  08:00:00,543.688148175,28.8105561283,0.0,0.0,149.522181205,199.362908273,1157.61329858,1148.86419489,8.7491036915
 12/12  09:00:00,1048.92158285,28.8105561283,0.0,0.0,448.566543614,448.566543614,766.136783849,750.741147468,15.3956363808
 12/12  10:00:00,1012.03360176,28.8105561283,0.0,0.0,448.566543614,448.566543614,508.428275457,493.015148415,15.4131270411
 12/12  11:00:00,962.943500982,28.8105561283,0.0,0.0,448.566543614,448.566543614,313.105055346,295.485352603,17.6197027435
 12/12  12:00:00,1010.4953114,28.889814952,34.3698223295,0.0,448.566543614,448.566543614,202.051745305,182.164572623,19.8871726815
 12/12  13:00:00,1011.16352388,28.8105561283,39.3228332576,0.0,448.566543614,398.725816546,215.408816238,188.787328126,26.6214881115
 12/12  14:00:00,1022.17770866,28.8105561283,7.99817801555,0.0,448.566543614,448.566543614,190.643570568,168.484945117,22.1586254509
 12/12  15:00:00,1023.71121639,28.8105561283,9.37166722799,0.0,448.566543614,448.566543614,166.276008608,150.889021015,15.3869875932
 12/12  16:00:00,1025.77090849,28.8105561283,11.2895664548,0.0,448.566543614,448.566543614,172.102616598,156.720938996,15.3816776019
 12/12  17:00:00,1075.69373097,28.8105561283,12.2471369778,0.0,448.566543614,448.566543614,182.635535817,162.773963129,19.8615726875
 12/12  18:00:00,1004.75035545,28.8105561283,11.4165712559,0.0,348.885089477,398.725816546,219.372284908,208.409994881,10.962290027
 12/12  19:00:00,761.067677634,28.8105561283,1.63194609046,0.0,249.203635341,299.044362409,315.572847266,306.817723105,8.75512416059
 12/12  20:00:00,726.430843864,28.8105561283,0.0,0.0,249.203635341,299.044362409,373.061788002,366.506492999,6.55529500348
 12/12  21:00:00,576.965882247,28.8105561283,0.0,0.0,149.522181205,249.203635341,443.141738927,434.400671011,8.74106791594
 12/12  22:00:00,552.541117126,28.8105561283,0.0,0.0,149.522181205,249.203635341,467.400154027,465.207761832,2.19239219542
 12/12  23:00:00,349.356837249,0.0,0.0,0.0,49.8407270682,199.362908273,4.35994191454,0.0,4.35994191454
 12/12  24:00:00,299.992078036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004784563,0.0,2.19004784563
 12/13  01:00:00,287.76988249,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899326191,0.0,2.1899326191
 12/13  02:00:00,287.769882483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981354264,0.0,2.18981354264
 12/13  03:00:00,287.769882336,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002316071,0.0,2.19002316071
 12/13  04:00:00,287.769882345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990427634,0.0,2.18990427634
 12/13  05:00:00,321.108597809,1.17212745917,0.151955505758,0.0,24.9203635341,199.362908273,8.04804289069,5.85792908043,2.19011381027
 12/13  06:00:00,377.664829177,1.56283661223,0.358495834416,0.0,49.8407270682,199.362908273,13.6562003179,9.29073113318,4.3654691847
 12/13  07:00:00,697.499573663,28.8105561283,197.489502491,0.0,49.8407270682,199.362908273,852.297899457,850.106050431,2.19184902678
 12/13  08:00:00,543.645099686,28.8105561283,0.0,0.0,149.522181205,199.362908273,1074.0478249,1065.29861256,8.74921233578
 12/13  09:00:00,1048.80703182,28.8105561283,0.0,0.0,448.566543614,448.566543614,639.860336119,624.465811539,15.3945245802
 12/13  10:00:00,1011.97940593,28.8105561283,0.0,0.0,448.566543614,448.566543614,468.964890583,451.349402479,17.6154881043
 12/13  11:00:00,962.980816739,28.8105561283,0.0,0.0,448.566543614,448.566543614,357.545683021,339.924391459,17.621291562
 12/13  12:00:00,962.885728124,28.8105561283,0.0,0.0,448.566543614,448.566543614,266.475757421,246.588856381,19.8869010402
 12/13  13:00:00,1013.44745629,29.1630813778,63.701897151,0.0,448.566543614,398.725816546,219.525088193,195.123007751,24.402080442
 12/13  14:00:00,1083.41040253,31.4549279093,57.2395172344,0.0,448.566543614,448.566543614,167.065799066,142.69009093,24.3757081363
 12/13  15:00:00,1114.8100868,32.3575436831,82.0801878089,0.0,448.566543614,448.566543614,124.373816974,108.984532373,15.3892846003
 12/13  16:00:00,1108.28980726,31.315565928,76.4402139591,0.0,448.566543614,448.566543614,94.0047990629,78.6208896624,15.3839094005
 12/13  17:00:00,1118.50600812,29.4049773121,45.8391777388,0.0,448.566543614,448.566543614,104.784446614,87.1286715354,17.6557750782
 12/13  18:00:00,989.299917308,28.8105561283,11.9291181447,0.0,348.885089477,398.725816546,184.473742095,171.323279984,13.1504621107
 12/13  19:00:00,750.826089328,28.8105561283,0.0,0.0,249.203635341,299.044362409,307.717735539,298.96191271,8.75582282903
 12/13  20:00:00,726.552455482,28.8105561283,0.0,0.0,249.203635341,299.044362409,491.696952442,485.142087468,6.55486497463
 12/13  21:00:00,577.196246472,28.8105561283,0.0,0.0,149.522181205,249.203635341,647.11554791,638.373920063,8.74162784696
 12/13  22:00:00,552.78509293,28.8105561283,0.0,0.0,149.522181205,249.203635341,652.029905933,649.837138737,2.19276719583
 12/13  23:00:00,349.356839548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009700734,0.0,2.19009700734
 12/13  24:00:00,299.992080361,0.0,0.0,0.0,24.9203635341,199.362908273,4.35996635351,0.0,4.35996635351
 12/14  01:00:00,287.769885016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956240985,0.0,2.18956240985
 12/14  02:00:00,287.769884768,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900274374,0.0,2.1900274374
 12/14  03:00:00,307.448367844,1.17212745917,0.0783495524405,0.0,24.9203635341,199.362908273,7.74511921738,5.5550073324,2.19011188498
 12/14  04:00:00,315.756922931,1.56283661223,0.12359063735,0.0,24.9203635341,199.362908273,10.4935265353,8.30339906336,2.19012747197
 12/14  05:00:00,333.741923228,1.95354576529,0.224931012668,0.0,24.9203635341,199.362908273,13.2202508579,11.0301047587,2.19014609923
 12/14  06:00:00,371.442017037,1.56283661223,0.13953722209,0.0,49.8407270682,199.362908273,15.901043605,11.5354420833,4.36560152174
 12/14  07:00:00,698.570517268,28.8105561283,198.015934949,0.0,49.8407270682,199.362908273,721.404924823,719.213155202,2.19176962175
 12/14  08:00:00,543.618671708,28.8105561283,0.0,0.0,149.522181205,199.362908273,950.14277065,941.393712361,8.74905828918
 12/14  09:00:00,1048.92625612,28.8105561283,0.0,0.0,448.566543614,448.566543614,701.367172124,685.970560388,15.3966117361
 12/14  10:00:00,1012.06326913,28.8105561283,0.0,0.0,448.566543614,448.566543614,510.660873568,493.043587535,17.6172860331
 12/14  11:00:00,963.015206731,28.848073438,0.0,0.0,448.566543614,448.566543614,333.48408268,315.861093836,17.6229888441
 12/14  12:00:00,1104.74600672,30.9860647706,82.2535152934,0.0,448.566543614,448.566543614,199.81316893,179.925854785,19.8873141449
 12/14  13:00:00,1075.20729516,33.2750072991,88.3296574266,0.0,448.566543614,398.725816546,181.739530074,155.118121983,26.6214080915
 12/14  14:00:00,1216.04541321,34.9772977238,159.972292695,0.0,448.566543614,448.566543614,136.837630968,114.675112146,22.1625188217
 12/14  15:00:00,1259.59531926,34.7019345383,200.403201476,0.0,448.566543614,448.566543614,97.904817193,82.5154773782,15.3893398147
 12/14  16:00:00,1247.2284962,33.1922379583,189.430693987,0.0,448.566543614,448.566543614,72.1391903958,56.7549141835,15.3842762123
 12/14  17:00:00,1249.59867787,30.713571427,145.416238444,0.0,448.566543614,448.566543614,79.5627572415,59.6989333838,19.8638238576
 12/14  18:00:00,1088.3910021,28.8278530108,75.1872224713,0.0,348.885089477,398.725816546,127.72415474,116.760712963,10.9634417764
 12/14  19:00:00,842.604280674,28.8105561283,33.8618773236,0.0,249.203635341,299.044362409,191.027350685,182.270587021,8.75676366379
 12/14  20:00:00,738.348276526,28.8105561283,3.01521693807,0.0,249.203635341,299.044362409,310.880240126,304.324202586,6.55603753988
 12/14  21:00:00,577.089348853,28.8105561283,0.0,0.0,149.522181205,249.203635341,546.822558926,538.080313535,8.74224539146
 12/14  22:00:00,552.733464117,28.8105561283,0.0,0.0,149.522181205,249.203635341,618.948079812,614.583001992,4.36507781974
 12/14  23:00:00,349.356842009,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011350326,0.0,2.19011350326
 12/14  24:00:00,299.992082667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999919601,0.0,2.18999919601
 12/15  01:00:00,287.769887156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989171212,0.0,2.18989171212
 12/15  02:00:00,287.769887113,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011137498,0.0,2.19011137498
 12/15  03:00:00,293.43375142,0.390709153058,0.015154004069,0.0,24.9203635341,199.362908273,4.24346845191,2.05346744605,2.19000100586
 12/15  04:00:00,322.907592134,1.95354576529,0.260373681597,0.0,24.9203635341,199.362908273,10.3981904676,8.20829978456,2.18989068303
 12/15  05:00:00,324.718308253,1.56283661223,0.152268346278,0.0,24.9203635341,199.362908273,12.8528744133,10.6627622433,2.19011216993
 12/15  06:00:00,380.40886245,1.95354576529,0.181429255292,0.0,49.8407270682,199.362908273,19.9742445173,15.6087765146,4.36546800273
 12/15  07:00:00,695.040333688,28.8105561283,198.817235624,0.0,49.8407270682,199.362908273,763.771979563,759.408414299,4.36356526397
 12/15  08:00:00,544.568145901,28.8105561283,0.0,0.0,149.522181205,199.362908273,1625.9129306,1617.16434022,8.74859038103
 12/15  09:00:00,1049.57703695,28.8105561283,0.0,0.0,448.566543614,448.566543614,910.209677296,894.810940624,15.3987366721
 12/15  10:00:00,1012.4478671,28.8105561283,0.0,0.0,448.566543614,448.566543614,566.755406817,551.337763008,15.4176438088
 12/15  11:00:00,1010.3308624,28.8690180345,33.0467274373,0.0,448.566543614,448.566543614,243.628155142,226.00519493,17.6229602124
 12/15  12:00:00,1134.34706982,31.5780622313,94.9425427571,0.0,448.566543614,448.566543614,124.917793967,102.818846163,22.0989478036
 12/15  13:00:00,1139.14758145,33.8304119052,135.969673452,0.0,448.566543614,398.725816546,129.678641807,105.267235401,24.4114064054
 12/15  14:00:00,1259.50377811,35.3158232648,199.615489161,0.0,448.566543614,448.566543614,106.338560611,81.9630624694,24.3754981416
 12/15  15:00:00,1288.90724553,35.1321650484,228.620876638,0.0,448.566543614,448.566543614,71.6918617749,56.3008472902,15.3910144848
 12/15  16:00:00,1291.1349562,33.6292750155,232.119428955,0.0,448.566543614,448.566543614,50.5877136714,37.4009567931,13.1867568783
 12/15  17:00:00,1324.1351121,31.1038947456,218.781745647,0.0,448.566543614,448.566543614,59.9393373575,40.0749025563,19.8644348013
 12/15  18:00:00,1178.973218,28.8802707613,146.318507279,0.0,348.885089477,398.725816546,90.6760960987,79.7150189488,10.9610771499
 12/15  19:00:00,927.97650866,28.8105561283,94.4122168047,0.0,249.203635341,299.044362409,140.782979612,129.843222797,10.9397568155
 12/15  20:00:00,813.115687179,28.8105561283,35.5906699123,0.0,249.203635341,299.044362409,172.055563624,165.499240546,6.55632307765
 12/15  21:00:00,576.879927551,28.8105561283,0.0,0.0,149.522181205,249.203635341,282.501882327,275.940478648,6.56140367919
 12/15  22:00:00,552.548049016,28.8105561283,0.0,0.0,149.522181205,249.203635341,400.999762488,396.634798884,4.36496360338
 12/15  23:00:00,349.356843956,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900817148,0.0,2.1900817148
 12/15  24:00:00,299.992084877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997074078,0.0,2.18997074078
 12/16  01:00:00,237.929162533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986521617,0.0,2.18986521617
 12/16  02:00:00,237.929162473,0.0,0.0,0.0,24.9203635341,149.522181205,4.36007372551,0.0,4.36007372551
 12/16  03:00:00,237.929162479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987763838,0.0,2.18987763838
 12/16  04:00:00,250.657698066,0.781418306115,0.0920564484733,0.0,24.9203635341,149.522181205,5.00788867543,2.81771823911,2.19017043632
 12/16  05:00:00,278.372535462,1.56283661223,0.305347407626,0.0,24.9203635341,149.522181205,8.43291282631,6.24291597499,2.18999685131
 12/16  06:00:00,309.786817853,1.95354576529,0.344533895741,0.0,24.9203635341,149.522181205,15.0125630712,10.6474010939,4.36516197734
 12/16  07:00:00,699.15013811,28.8105561283,199.90163635,0.0,49.8407270682,199.362908273,649.05947003,646.867561757,2.19190827375
 12/16  08:00:00,444.218747969,28.8105561283,0.0,0.0,49.8407270682,199.362908273,1167.72795662,1161.18242967,6.54552695117
 12/16  09:00:00,650.307744769,28.8105561283,0.0,0.0,249.203635341,249.203635341,724.132288876,717.576605095,6.55568378029
 12/16  10:00:00,658.870516137,28.8105561283,31.9958790932,0.0,249.203635341,249.203635341,341.900864902,333.144379672,8.75648522971
 12/16  11:00:00,685.17006,28.8105561283,56.5077041069,0.0,249.203635341,249.203635341,218.71986615,209.970215117,8.74965103265
 12/16  12:00:00,698.033430807,28.8105561283,65.4116173118,0.0,249.203635341,249.203635341,209.707861914,198.75971405,10.9481478631
 12/16  13:00:00,757.704975178,28.8105561283,108.407186391,0.0,249.203635341,249.203635341,191.903980596,183.150679951,8.7533006448
 12/16  14:00:00,813.470243542,28.9792507693,158.961150839,0.0,249.203635341,249.203635341,181.29949281,172.549627111,8.74986569863
 12/16  15:00:00,613.019379871,28.8105561283,207.497128697,0.0,74.7610906023,174.442544739,207.588154057,201.031513456,6.55664060104
 12/16  16:00:00,641.099898483,28.8105561283,235.628603553,0.0,74.7610906023,174.442544739,230.781796181,224.230961274,6.55083490727
 12/16  17:00:00,669.418120429,28.8105561283,215.399244143,0.0,74.7610906023,174.442544739,269.412407842,262.859736907,6.55267093538
 12/16  18:00:00,609.628920673,28.8105561283,151.57552213,0.0,24.9203635341,149.522181205,392.502147588,390.310518501,2.19162908632
 12/16  19:00:00,347.929910707,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366802769,0.0,4.36366802769
 12/16  20:00:00,323.485514628,0.0,0.0,0.0,24.9203635341,149.522181205,2.191736355,0.0,2.191736355
 12/16  21:00:00,323.485515111,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357980588,0.0,4.36357980588
 12/16  22:00:00,299.042087094,0.0,0.0,0.0,24.9203635341,149.522181205,4.36681525985,0.0,4.36681525985
 12/16  23:00:00,274.595755969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989429496,0.0,2.18989429496
 12/16  24:00:00,250.151360204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011961072,0.0,2.19011961072
 12/17  01:00:00,237.928680287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921164715,0.0,2.18921164715
 12/17  02:00:00,255.983507073,0.781418306115,0.675085047673,0.0,24.9203635341,149.522181205,5.47215144063,3.28290165107,2.18924978957
 12/17  03:00:00,267.517308732,1.56283661223,1.62403597938,0.0,24.9203635341,149.522181205,9.24562192821,7.05638911731,2.1892328109
 12/17  04:00:00,274.545927498,1.95354576529,1.70958018187,0.0,24.9203635341,149.522181205,13.7281429163,11.5390367824,2.18910613392
 12/17  05:00:00,279.257571149,1.56283661223,1.20244025007,0.0,24.9203635341,149.522181205,11.177465172,11.157465172,0.02
 12/17  06:00:00,310.39095206,1.95354576529,0.965721170632,0.0,24.9203635341,149.522181205,20.9608851423,16.5970208585,4.36386428373
 12/17  07:00:00,348.72157859,1.56283661223,0.662204834911,0.0,24.9203635341,149.522181205,17.0460666639,14.8568183483,2.18924831555
 12/17  08:00:00,365.908926332,1.95354576529,0.273394723795,0.0,24.9203635341,149.522181205,28.284101206,26.0948684814,2.18923272462
 12/17  09:00:00,319.39411936,1.56283661223,0.162166263001,0.0,24.9203635341,149.522181205,19.8845274464,17.6952580507,2.18926939568
 12/17  10:00:00,289.319858119,1.95354576529,0.441360153653,0.0,24.9203635341,149.522181205,17.3467267138,15.157472914,2.18925379975
 12/17  11:00:00,238.202786866,1.56283661223,0.870165826774,0.0,24.9203635341,149.522181205,8.63242667144,6.44327132948,2.18915534196
 12/17  12:00:00,242.951737673,1.82330938094,1.36548310101,0.0,24.9203635341,149.522181205,8.66245648371,6.47143364695,2.19102283676
 12/17  13:00:00,290.565630586,5.77644546427,36.1844266286,0.0,24.9203635341,149.522181205,6.90323542231,4.71225361904,2.19098180328
 12/17  14:00:00,494.577932899,20.3331201394,188.139728613,0.0,24.9203635341,149.522181205,4.36752779234,0.0,4.36752779234
 12/17  15:00:00,425.553474709,13.5609031729,138.386325857,0.0,24.9203635341,149.522181205,4.36206657304,0.0,4.36206657304
 12/17  16:00:00,330.722196426,7.68575121748,82.1462404509,0.0,24.9203635341,149.522181205,2.18905077957,0.0,2.18905077957
 12/17  17:00:00,259.99986692,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  18:00:00,370.461484512,0.781418306115,4.81467420906,0.0,24.9203635341,149.522181205,4.16486022183,1.97566182918,2.18919839264
 12/17  19:00:00,405.919648988,1.56283661223,8.17787237338,0.0,24.9203635341,149.522181205,7.39173635662,5.20266400663,2.18907235
 12/17  20:00:00,363.05498472,1.56283661223,6.68355362534,0.0,24.9203635341,149.522181205,8.53567646381,6.34645631135,2.18922015246
 12/17  21:00:00,370.149997025,1.95354576529,7.54549973789,0.0,24.9203635341,149.522181205,10.7532342091,8.56414026924,2.18909393982
 12/17  22:00:00,332.541190206,1.56283661223,4.46411482514,0.0,24.9203635341,149.522181205,13.4813959224,9.11762730599,4.36376861639
 12/17  23:00:00,313.8956997,1.95354576529,4.36461083702,0.0,24.9203635341,149.522181205,14.2501263817,12.0608887192,2.18923766255
 12/17  24:00:00,280.109854085,1.56283661223,2.07474213951,0.0,24.9203635341,149.522181205,14.3021349338,12.1128856103,2.1892493235
 12/18  01:00:00,324.548441828,1.95354576529,1.95222322973,0.0,24.9203635341,199.362908273,18.2728515404,16.0829998623,2.18985167806
 12/18  02:00:00,308.250105937,1.56283661223,0.525335488103,0.0,24.9203635341,199.362908273,21.3453141131,19.1551479472,2.19016616585
 12/18  03:00:00,303.027904979,1.95354576529,0.165486870761,0.0,24.9203635341,199.362908273,29.2874030829,27.0972680119,2.19013507102
 12/18  04:00:00,289.365005057,1.56283661223,0.0,0.0,24.9203635341,199.362908273,39.3478243747,37.1579217199,2.18990265476
 12/18  05:00:00,301.985272073,1.95354576529,0.0,0.0,24.9203635341,199.362908273,47.6245521266,45.4344126816,2.19013944497
 12/18  06:00:00,350.969927856,1.56283661223,0.0,0.0,49.8407270682,199.362908273,59.9091714334,55.5434059178,4.36576551554
 12/18  07:00:00,705.386563951,28.8105561283,206.155441458,0.0,49.8407270682,199.362908273,1143.21310242,1140.75103229,2.46207013906
 12/18  08:00:00,544.237778605,28.8105561283,0.0,0.0,149.522181205,199.362908273,1518.81063436,1510.33177534,8.47885902083
 12/18  09:00:00,1049.12045823,28.8105561283,0.0,0.0,448.566543614,448.566543614,813.040750031,795.444242909,17.5965071218
 12/18  10:00:00,1012.11258296,28.8105561283,0.0,0.0,448.566543614,448.566543614,517.597714421,502.179836698,15.4178777237
 12/18  11:00:00,1070.18525657,28.8105561283,63.8419762861,0.0,448.566543614,448.566543614,284.227962333,266.601809493,17.6261528407
 12/18  12:00:00,1117.20283692,29.0306046006,69.1189932574,0.0,448.566543614,448.566543614,188.32910822,166.226333535,22.1027746856
 12/18  13:00:00,1171.96853726,29.1544251317,168.473084356,0.0,448.566543614,398.725816546,182.788632555,158.375817845,24.4128147101
 12/18  14:00:00,1286.04686411,28.8105561283,232.646247907,0.0,448.566543614,448.566543614,148.307760898,123.926095188,24.3816657105
