Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/18  15:00:00,1313.57321207,28.8105561283,259.893148615,0.0,448.566543614,448.566543614,122.154930705,106.762019046,15.3929116594
 12/18  16:00:00,1327.02025295,28.8105561283,273.079022914,0.0,448.566543614,448.566543614,101.80768249,86.4211235344,15.3865589558
 12/18  17:00:00,1375.06363683,28.8105561283,272.243977433,0.0,448.566543614,448.566543614,111.32987914,91.4632801482,19.8665989918
 12/18  18:00:00,1274.17534657,28.8105561283,241.735831093,0.0,348.885089477,398.725816546,147.861180019,136.896407185,10.9647728344
 12/18  19:00:00,1038.03879326,28.8105561283,196.867247981,0.0,249.203635341,299.044362409,197.351977184,188.595305747,8.75667143696
 12/18  20:00:00,975.856239851,28.8105561283,159.592747672,0.0,249.203635341,299.044362409,217.18667175,210.629703564,6.5569681865
 12/18  21:00:00,799.701982082,28.8105561283,133.272363797,0.0,149.522181205,249.203635341,275.842188358,267.099402021,8.74278633771
 12/18  22:00:00,750.579424564,28.8105561283,109.013277873,0.0,149.522181205,249.203635341,294.653316005,290.288024419,4.3652915855
 12/18  23:00:00,349.356850789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014240197,0.0,2.19014240197
 12/18  24:00:00,299.992091561,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004483703,0.0,2.19004483703
 12/19  01:00:00,287.76989599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995303318,0.0,2.18995303318
 12/19  02:00:00,287.769896091,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901925589,0.0,2.1901925589
 12/19  03:00:00,287.769896122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009872728,0.0,2.19009872728
 12/19  04:00:00,287.76989625,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991628726,0.0,4.35991628726
 12/19  05:00:00,299.992094061,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015132897,0.0,2.19015132897
 12/19  06:00:00,349.358308727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19247863768,0.0,2.19247863768
 12/19  07:00:00,722.09544274,28.8105561283,205.762091972,0.0,49.8407270682,199.362908273,688.865139375,684.501282352,4.36385702298
 12/19  08:00:00,543.396736465,28.8105561283,0.0,0.0,149.522181205,199.362908273,847.259833705,838.51067347,8.74916023481
 12/19  09:00:00,1048.66633856,28.8105561283,0.0,0.0,448.566543614,448.566543614,536.076368812,520.67561126,15.400757553
 12/19  10:00:00,1153.08190024,28.8105561283,82.2605363103,0.0,448.566543614,448.566543614,244.992290332,227.373848035,17.6184422976
 12/19  11:00:00,1161.26972501,28.8105561283,108.717818915,0.0,448.566543614,448.566543614,152.595684811,134.966355999,17.6293288116
 12/19  12:00:00,1272.20301948,29.4439566044,217.892876595,0.0,448.566543614,448.566543614,126.050346684,106.157117255,19.8932294298
 12/19  13:00:00,1275.98110103,28.8105561283,271.559197152,0.0,448.566543614,398.725816546,143.509674728,116.877520631,26.6321540963
 12/19  14:00:00,1339.89253012,28.822713146,285.152968404,0.0,448.566543614,448.566543614,97.2908808608,72.9091548484,24.3817260124
 12/19  15:00:00,1351.4293263,28.8105561283,296.245456751,0.0,448.566543614,448.566543614,77.1471155669,61.7543576629,15.392757904
 12/19  16:00:00,1352.59124799,28.8105561283,297.270877368,0.0,448.566543614,448.566543614,64.6214279091,51.43246081,13.1889670991
 12/19  17:00:00,1399.66553344,28.8105561283,295.451858862,0.0,448.566543614,448.566543614,72.9616116413,53.0915151406,19.8700965007
 12/19  18:00:00,1323.37742585,28.8105561283,289.559351529,0.0,348.885089477,398.725816546,102.775134993,89.6240131443,13.1511218485
 12/19  19:00:00,1115.04058,28.8105561283,272.848152096,0.0,249.203635341,299.044362409,154.711775348,145.955255759,8.75651958882
 12/19  20:00:00,996.517656527,28.8105561283,179.828215072,0.0,249.203635341,299.044362409,182.178632491,175.622269549,6.55636294251
 12/19  21:00:00,781.196996861,28.8105561283,114.541459986,0.0,149.522181205,249.203635341,250.833134453,242.090205799,8.74292865354
 12/19  22:00:00,736.323786093,28.8105561283,94.5204133347,0.0,149.522181205,249.203635341,271.139565549,268.947048884,2.19251666482
 12/19  23:00:00,349.356853225,0.0,0.0,0.0,49.8407270682,199.362908273,4.36019004921,0.0,4.36019004921
 12/19  24:00:00,299.992094062,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898873768,0.0,2.1898873768
 12/20  01:00:00,287.769898184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013472696,0.0,2.19013472696
 12/20  02:00:00,287.769898083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004482945,0.0,2.19004482945
 12/20  03:00:00,287.769898116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995504257,0.0,2.18995504257
 12/20  04:00:00,287.769898205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019966938,0.0,2.19019966938
 12/20  05:00:00,299.992096054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010998695,0.0,2.19010998695
 12/20  06:00:00,349.358312257,0.0,0.0,0.0,49.8407270682,199.362908273,4.36529366606,0.0,4.36529366606
 12/20  07:00:00,759.61223204,28.8105561283,238.896720955,0.0,49.8407270682,199.362908273,483.383882003,479.020112923,4.36376907988
 12/20  08:00:00,763.133731077,28.8105561283,131.498402045,0.0,149.522181205,199.362908273,421.636557645,412.886688318,8.74986932705
 12/20  09:00:00,1213.41680783,28.8105561283,75.9301790283,0.0,448.566543614,448.566543614,250.227776513,234.826588085,15.4011884275
 12/20  10:00:00,1239.50934598,28.8105561283,137.694672553,0.0,448.566543614,448.566543614,163.440838312,145.820187746,17.620650566
 12/20  11:00:00,1297.61684112,28.8105561283,231.915420762,0.0,448.566543614,448.566543614,121.904431275,104.279026777,17.6254044976
 12/20  12:00:00,1340.05881304,28.8699843427,274.305261239,0.0,448.566543614,448.566543614,110.507835301,90.6133498122,19.8944854887
 12/20  13:00:00,1297.68860812,28.8879405989,281.749653862,0.0,448.566543614,398.725816546,121.761543392,95.1307184961,26.6308248964
 12/20  14:00:00,1280.78813304,29.1999467692,222.469409227,0.0,448.566543614,448.566543614,99.4073255868,76.3433366933,23.0639888935
 12/20  15:00:00,1254.03397368,29.2637660424,199.60592252,0.0,448.566543614,448.566543614,80.7294025687,66.2234129538,14.5059896149
 12/20  16:00:00,1222.4278904,28.8105561283,168.479790786,0.0,448.566543614,448.566543614,98.5593729085,83.1728803627,15.3864925458
 12/20  17:00:00,1253.95944896,28.8105561283,151.268391578,0.0,448.566543614,448.566543614,120.538853992,100.668676272,19.87017772
 12/20  18:00:00,1138.41299279,28.8105561283,106.322112319,0.0,348.885089477,398.725816546,156.941122781,143.789999424,13.1511233572
 12/20  19:00:00,905.740137467,28.8105561283,67.4284170009,0.0,249.203635341,299.044362409,201.186512283,192.428611284,8.75790099867
 12/20  20:00:00,866.732014229,28.8105561283,61.338828485,0.0,249.203635341,299.044362409,219.075275643,212.518874978,6.55640066493
 12/20  21:00:00,717.214132672,28.8105561283,58.6822237788,0.0,149.522181205,249.203635341,285.094600198,276.351535941,8.74306425636
 12/20  22:00:00,674.529100469,28.8105561283,46.5176995963,0.0,149.522181205,249.203635341,307.548807741,305.356268012,2.19253972906
 12/20  23:00:00,349.356855365,0.0,0.0,0.0,49.8407270682,199.362908273,4.36016941957,0.0,4.36016941957
 12/20  24:00:00,299.992096175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991626004,0.0,2.18991626004
 12/21  01:00:00,287.769900299,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016826101,0.0,2.19016826101
 12/21  02:00:00,287.769900181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008230842,0.0,2.19008230842
 12/21  03:00:00,287.769900203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999646453,0.0,2.18999646453
 12/21  04:00:00,287.769900336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991071757,0.0,2.18991071757
 12/21  05:00:00,299.992098203,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016033464,0.0,2.19016033464
 12/21  06:00:00,349.358315522,0.0,0.0,0.0,49.8407270682,199.362908273,4.36542069121,0.0,4.36542069121
 12/21  07:00:00,719.170887367,28.8105561283,201.822220527,0.0,49.8407270682,199.362908273,596.097457805,591.733548935,4.36390886929
 12/21  08:00:00,600.81310916,28.8105561283,34.5222302231,0.0,149.522181205,199.362908273,550.92735784,542.17703927,8.75031856938
 12/21  09:00:00,1048.482865,28.8105561283,0.0,0.0,448.566543614,448.566543614,394.007320098,378.605268889,15.4020512097
 12/21  10:00:00,1108.01964562,28.8105561283,40.445203569,0.0,448.566543614,448.566543614,308.515299457,290.892898335,17.6224011218
 12/21  11:00:00,1051.72591789,28.8105561283,28.813971818,0.0,448.566543614,448.566543614,250.798335718,233.17025276,17.6280829582
 12/21  12:00:00,1083.71606735,28.8105561283,49.627700087,0.0,448.566543614,448.566543614,210.219812588,190.323082527,19.896730061
 12/21  13:00:00,1081.58727674,28.8105561283,80.4945056347,0.0,448.566543614,398.725816546,215.557191795,188.92173137,26.6354604246
 12/21  14:00:00,1164.87354818,28.8105561283,111.799198093,0.0,448.566543614,448.566543614,161.444447967,137.058731259,24.3857167087
 12/21  15:00:00,1174.89579357,28.8105561283,121.607317357,0.0,448.566543614,448.566543614,152.271702871,136.877280136,15.3944227347
 12/21  16:00:00,1178.57695352,28.8105561283,125.21281864,0.0,448.566543614,448.566543614,153.354266201,140.162961091,13.1913051091
 12/21  17:00:00,1224.53170385,28.8105561283,122.227836517,0.0,448.566543614,448.566543614,170.272572859,150.39786799,19.8747048692
 12/21  18:00:00,1145.61128096,28.8105561283,121.977135498,0.0,348.885089477,398.725816546,208.239143779,195.085107751,13.1540360282
 12/21  19:00:00,948.425407623,28.8105561283,107.409034799,0.0,249.203635341,299.044362409,268.96985562,260.211924804,8.75793081551
 12/21  20:00:00,905.351424611,28.8105561283,89.1208110471,0.0,249.203635341,299.044362409,281.9513466,275.394407371,6.55693922901
 12/21  21:00:00,752.571612186,28.8105561283,85.9883039136,0.0,149.522181205,249.203635341,333.962910034,325.219910534,8.74299950051
 12/21  22:00:00,724.941147419,28.8105561283,83.0298834052,0.0,149.522181205,249.203635341,342.890641397,338.525291633,4.36534976445
 12/21  23:00:00,349.356857233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017063137,0.0,2.19017063137
 12/21  24:00:00,299.992097998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008506424,0.0,2.19008506424
 12/22  01:00:00,287.769902297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000500206,0.0,2.19000500206
 12/22  02:00:00,287.76990242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992295062,0.0,2.18992295062
 12/22  03:00:00,287.769902493,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017705595,0.0,2.19017705595
 12/22  04:00:00,287.769902529,0.0,0.0,0.0,24.9203635341,199.362908273,4.36010843206,0.0,4.36010843206
 12/22  05:00:00,299.992100368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993152386,0.0,2.18993152386
 12/22  06:00:00,349.358318824,0.0,0.0,0.0,49.8407270682,199.362908273,2.19262705373,0.0,2.19262705373
 12/22  07:00:00,771.857879561,28.8105561283,252.113950796,0.0,49.8407270682,199.362908273,527.424604569,523.060512732,4.36409183694
 12/22  08:00:00,862.498200191,28.8105561283,220.955479932,0.0,149.522181205,199.362908273,420.762957331,412.012644481,8.75031284937
 12/22  09:00:00,1375.77673166,28.8105561283,224.906376102,0.0,448.566543614,448.566543614,249.785956642,234.384000265,15.401956377
 12/22  10:00:00,1348.68703399,28.8105561283,238.323506565,0.0,448.566543614,448.566543614,189.114731701,171.493787898,17.6209438031
 12/22  11:00:00,1357.00445938,28.8105561283,297.101481017,0.0,448.566543614,448.566543614,150.510054316,132.88027016,17.6297841561
 12/22  12:00:00,1367.73129034,28.9720972967,305.959978829,0.0,448.566543614,448.566543614,114.9583377,92.8504010433,22.1079366567
 12/22  13:00:00,1317.01472884,28.8105561283,303.088114803,0.0,448.566543614,398.725816546,136.170699511,111.749226858,24.421472653
 12/22  14:00:00,1359.90746111,28.8105561283,294.387972002,0.0,448.566543614,448.566543614,121.730929023,97.3416844461,24.3892445767
 12/22  15:00:00,1315.83922305,28.8105561283,250.146799181,0.0,448.566543614,448.566543614,116.600958923,101.205854443,15.3951044799
 12/22  16:00:00,1284.65608941,28.8105561283,218.959345514,0.0,448.566543614,448.566543614,123.138414893,107.750804161,15.3876107324
 12/22  17:00:00,1313.56216535,28.8105561283,198.963495718,0.0,448.566543614,448.566543614,138.14685107,118.271204347,19.8756467232
 12/22  18:00:00,1220.35126945,28.8105561283,184.414524412,0.0,348.885089477,398.725816546,166.338384473,155.375337601,10.9630468719
 12/22  19:00:00,1031.10368851,28.8105561283,177.397722499,0.0,249.203635341,299.044362409,229.504080461,218.562666599,10.9414138619
 12/22  20:00:00,1003.15398401,28.8105561283,173.88419782,0.0,249.203635341,299.044362409,240.352118523,233.794706956,6.5574115662
 12/22  21:00:00,825.907192284,28.8105561283,148.265513586,0.0,149.522181205,249.203635341,302.499532575,294.514615583,7.98491699275
 12/22  22:00:00,774.844464306,28.8105561283,130.321207917,0.0,149.522181205,249.203635341,313.362532191,310.415561976,2.94697021551
 12/22  23:00:00,349.356859409,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016013464,0.0,2.19016013464
 12/22  24:00:00,299.992100314,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007338243,0.0,4.36007338243
 12/23  01:00:00,237.929177557,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899209811,0.0,2.1899209811
 12/23  02:00:00,237.929177295,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017966578,0.0,2.19017966578
 12/23  03:00:00,237.929177185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010153388,0.0,2.19010153388
 12/23  04:00:00,237.929177209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002348938,0.0,2.19002348938
 12/23  05:00:00,250.151375144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994552469,0.0,2.18994552469
 12/23  06:00:00,274.597231781,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556159774,0.0,4.36556159774
 12/23  07:00:00,765.627419979,28.8105561283,244.117148616,0.0,49.8407270682,199.362908273,561.084247378,556.72046218,4.36378519851
 12/23  08:00:00,656.856155812,28.8105561283,116.303602052,0.0,49.8407270682,199.362908273,478.262237976,473.89142828,4.37080969582
 12/23  09:00:00,789.789390249,28.8105561283,51.3665905567,0.0,249.203635341,249.203635341,398.005417493,391.449453815,6.55596367795
 12/23  10:00:00,755.106795655,28.8105561283,53.1846129097,0.0,249.203635341,249.203635341,375.858860387,364.917387468,10.9414729196
 12/23  11:00:00,708.353474027,28.8105561283,55.3135223265,0.0,249.203635341,249.203635341,348.935638307,340.185907418,8.74973088944
 12/23  12:00:00,705.967657507,28.8105561283,52.9853198467,0.0,249.203635341,249.203635341,327.892406214,319.127731815,8.76467439885
 12/23  13:00:00,703.525890492,28.8105561283,50.5705881021,0.0,249.203635341,249.203635341,318.668184877,307.730142685,10.9380421923
 12/23  14:00:00,703.214650849,28.8105561283,50.2803746853,0.0,249.203635341,249.203635341,309.133307197,300.383429448,8.74987774974
 12/23  15:00:00,458.09712231,28.8105561283,54.3442665645,0.0,74.7610906023,174.442544739,347.257233196,340.70044116,6.556792036
 12/23  16:00:00,468.382443645,28.8105561283,64.6582977182,0.0,74.7610906023,174.442544739,414.53107536,407.979905934,6.55116942634
 12/23  17:00:00,516.284157209,28.8105561283,63.7332525268,0.0,74.7610906023,174.442544739,466.059109181,459.505778528,6.55333065236
 12/23  18:00:00,500.093636099,28.8105561283,51.5913304959,0.0,24.9203635341,149.522181205,563.682688235,561.490889498,2.19179873705
 12/23  19:00:00,347.92993173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395440054,0.0,4.36395440054
 12/23  20:00:00,323.485535552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19200017337,0.0,2.19200017337
 12/23  21:00:00,323.485536355,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374280251,0.0,4.36374280251
 12/23  22:00:00,299.042114116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36762449412,0.0,4.36762449412
 12/23  23:00:00,274.595770694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993935137,0.0,2.18993935137
 12/23  24:00:00,250.151374986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019843011,0.0,2.19019843011
 12/24  01:00:00,237.928692031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908515206,0.0,2.18908515206
 12/24  02:00:00,237.92869199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926226779,0.0,2.18926226779
 12/24  03:00:00,237.928691991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916281891,0.0,2.18916281891
 12/24  04:00:00,237.928692041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934004336,0.0,2.18934004336
 12/24  05:00:00,250.150889766,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892408459,0.0,2.1892408459
 12/24  06:00:00,308.957682822,1.17212745917,0.641529772534,0.0,24.9203635341,149.522181205,9.11710445303,6.92504250803,2.192061945
 12/24  07:00:00,359.111091748,1.56283661223,1.04821901268,0.0,24.9203635341,149.522181205,12.4165527194,10.2272527177,2.18930000178
 12/24  08:00:00,395.50760601,1.95354576529,1.76163772482,0.0,24.9203635341,149.522181205,14.9218309486,12.7326309198,2.18920002886
 12/24  09:00:00,346.2121492,1.56283661223,1.4867651375,0.0,24.9203635341,149.522181205,13.6121427365,11.4228563829,2.18928635353
 12/24  10:00:00,309.433433111,1.95354576529,2.25625649831,0.0,24.9203635341,149.522181205,15.3519418527,13.1626621447,2.18927970803
 12/24  11:00:00,253.176481336,1.56283661223,1.89984350757,0.0,24.9203635341,149.522181205,12.7022636344,10.513083763,2.18917987141
 12/24  12:00:00,261.057842767,1.95354576529,2.77364254104,0.0,24.9203635341,149.522181205,14.2967888506,12.1056212325,2.19116761812
 12/24  13:00:00,233.796801065,1.17212745917,1.70343126155,0.0,24.9203635341,149.522181205,11.2305193246,6.86856391879,4.3619554058
 12/24  14:00:00,234.021446395,1.17212745917,1.91802936282,0.0,24.9203635341,149.522181205,10.7342430323,6.36669377724,4.36754925501
 12/24  15:00:00,211.112062043,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100176498,0.0,2.19100176498
 12/24  16:00:00,236.497965718,1.17212745917,4.22627073208,0.0,24.9203635341,149.522181205,8.60877798036,6.41963326582,2.18914471453
 12/24  17:00:00,276.65000711,0.781418306115,2.56417765582,0.0,24.9203635341,149.522181205,6.60948759083,4.42016514901,2.18932244182
 12/24  18:00:00,356.088478201,1.17212745917,4.10433037425,0.0,24.9203635341,149.522181205,8.74873320285,6.55950969528,2.18922350756
 12/24  19:00:00,373.135985634,1.17212745917,4.07473417382,0.0,24.9203635341,149.522181205,8.65096235655,6.46183780853,2.18912454802
 12/24  20:00:00,357.146983057,1.56283661223,5.49567291079,0.0,24.9203635341,149.522181205,10.9638891497,8.77458681638,2.18930233333
 12/24  21:00:00,348.740348295,1.17212745917,4.13878321307,0.0,24.9203635341,149.522181205,9.31311600795,7.12391260804,2.18920339992
 12/24  22:00:00,345.219424177,1.56283661223,5.82092866,0.0,24.9203635341,149.522181205,12.3462627118,10.1545845398,2.19167817201
 12/24  23:00:00,348.214946709,1.95354576529,7.89078476606,0.0,24.9203635341,149.522181205,15.0094719214,12.8202099756,2.18926194579
 12/24  24:00:00,308.315904865,1.56283661223,5.61282747227,0.0,24.9203635341,149.522181205,13.6893250178,11.5000230602,2.18930195762
 12/25  01:00:00,308.599880702,1.95354576529,5.10248711088,0.0,24.9203635341,149.522181205,16.7850698569,14.5957243366,2.18934552023
 12/25  02:00:00,292.823833395,1.56283661223,2.55072260785,0.0,24.9203635341,149.522181205,15.2788393304,13.0895905669,2.18924876352
 12/25  03:00:00,306.516746919,1.95354576529,3.16290958812,0.0,24.9203635341,149.522181205,19.2546431303,17.0653047309,2.18933839936
 12/25  04:00:00,292.531470816,1.56283661223,2.28273585941,0.0,24.9203635341,149.522181205,17.2595450837,15.0702108838,2.1893341999
 12/25  05:00:00,318.617262746,1.95354576529,3.05851571676,0.0,24.9203635341,149.522181205,22.1037830866,19.9144513601,2.1893317265
 12/25  06:00:00,329.152943549,1.56283661223,2.2474826799,0.0,24.9203635341,149.522181205,19.2854861132,17.0934856562,2.19200045701
 12/25  07:00:00,391.685138999,1.95354576529,2.81472416011,0.0,24.9203635341,149.522181205,25.6222906008,23.4329860213,2.1893045795
 12/25  08:00:00,389.635263661,1.56283661223,1.56890514227,0.0,24.9203635341,149.522181205,24.0842779124,21.894929282,2.18934863044
 12/25  09:00:00,334.661678491,1.95354576529,1.95563729786,0.0,24.9203635341,149.522181205,30.1780710092,27.9889573698,2.18911363931
 12/25  10:00:00,289.417952849,1.56283661223,1.21391343084,0.0,24.9203635341,149.522181205,25.6335165415,23.444219862,2.18929667952
 12/25  11:00:00,247.818416429,1.95354576529,1.75218588887,0.0,24.9203635341,149.522181205,30.2511364895,28.0619361821,2.18920030737
 12/25  12:00:00,240.039283499,1.56283661223,1.06499019809,0.0,24.9203635341,149.522181205,27.5177627988,23.1557338154,4.36202898342
 12/25  13:00:00,247.622568559,1.95354576529,1.66513161314,0.0,24.9203635341,149.522181205,29.7534453074,27.5623061319,2.19113917551
 12/25  14:00:00,239.965558717,1.56283661223,0.995215902664,0.0,24.9203635341,149.522181205,27.0834563721,22.7155831494,4.3678732227
 12/25  15:00:00,247.693755385,1.95354576529,1.73406936216,0.0,24.9203635341,149.522181205,30.5501319097,28.3590009806,2.19113092917
 12/25  16:00:00,240.148835307,1.56283661223,1.17116564994,0.0,24.9203635341,149.522181205,26.890233786,24.7009012416,2.18933254439
 12/25  17:00:00,296.677323302,1.95354576529,1.82459191215,0.0,24.9203635341,149.522181205,33.053041958,30.8639443917,2.18909756627
 12/25  18:00:00,359.845872303,1.56283661223,1.13861608485,0.0,24.9203635341,149.522181205,29.4888117057,27.2995321367,2.18927956895
 12/25  19:00:00,384.494613989,1.95354576529,1.71864805876,0.0,24.9203635341,149.522181205,35.851457862,33.6621063439,2.18935151817
 12/25  20:00:00,352.272670752,1.56283661223,0.933265307883,0.0,24.9203635341,149.522181205,32.196726409,30.0076376477,2.18908876132
 12/25  21:00:00,358.239144096,1.95354576529,1.24366446534,0.0,24.9203635341,149.522181205,39.6509116073,37.4615842247,2.18932738262
 12/25  22:00:00,322.259554127,1.56283661223,0.622251825911,0.0,24.9203635341,149.522181205,35.443273411,33.2512392346,2.1920341764
 12/25  23:00:00,307.764692174,1.95354576529,0.982514383779,0.0,24.9203635341,149.522181205,41.8646228253,39.6752854662,2.18933735906
 12/25  24:00:00,271.903171506,1.56283661223,0.473785898776,0.0,24.9203635341,149.522181205,37.5531305206,35.3637766022,2.18935391845
 12/26  01:00:00,319.422428839,1.95354576529,0.788060617706,0.0,24.9203635341,199.362908273,43.1521106975,38.792030365,4.3600803325
 12/26  02:00:00,308.11759148,1.56283661223,0.385549402642,0.0,24.9203635341,199.362908273,36.9125839604,34.7223039337,2.19028002677
 12/26  03:00:00,319.293581414,1.95354576529,0.665021718322,0.0,24.9203635341,199.362908273,42.6174849339,40.4272733521,2.19021158176
 12/26  04:00:00,308.054872999,1.56283661223,0.32533679508,0.0,24.9203635341,199.362908273,38.2243630905,36.0342185071,2.1901445834
 12/26  05:00:00,331.438056995,1.95354576529,0.590857865338,0.0,24.9203635341,199.362908273,43.5280467435,41.3377641826,2.19028256087
 12/26  06:00:00,369.61738582,1.56283661223,0.300851187427,0.0,49.8407270682,199.362908273,40.4538050323,36.0878404894,4.36596454287
 12/26  07:00:00,710.858682536,28.8105561283,201.305800823,0.0,49.8407270682,199.362908273,1476.34551163,1474.15346256,2.19204906133
 12/26  08:00:00,552.215182423,28.8105561283,0.0,0.0,149.522181205,199.362908273,1190.09879531,1179.16568751,10.9331078032
 12/26  09:00:00,1048.78369679,28.8105561283,0.0,0.0,448.566543614,448.566543614,694.915925792,679.513834838,15.4020909548
 12/26  10:00:00,1012.01462059,28.8105561283,0.0,0.0,448.566543614,448.566543614,578.231262811,560.605927834,17.625334977
 12/26  11:00:00,963.069641115,28.8105561283,0.0,0.0,448.566543614,448.566543614,515.572612479,497.940087181,17.6325252976
 12/26  12:00:00,962.987663909,28.8105561283,0.0,0.0,448.566543614,448.566543614,422.791630152,402.890302066,19.9013280852
 12/26  13:00:00,913.126909676,28.8105561283,0.0,0.0,448.566543614,398.725816546,406.280586631,379.630743273,26.6498433587
 12/26  14:00:00,962.912643862,28.8105561283,0.0,0.0,448.566543614,448.566543614,346.259209459,321.864742719,24.3944667408
 12/26  15:00:00,962.884575371,28.8105561283,0.0,0.0,448.566543614,448.566543614,319.147971632,303.751936952,15.3960346795
 12/26  16:00:00,962.87392506,28.8105561283,0.0,0.0,448.566543614,448.566543614,310.015147366,294.625763019,15.3893843472
 12/26  17:00:00,1011.76367174,28.8105561283,0.0,0.0,448.566543614,448.566543614,311.841495315,291.966948903,19.8745464117
 12/26  18:00:00,933.143623012,28.8105561283,0.0,0.0,348.885089477,398.725816546,391.207028177,378.05333245,13.1536957272
 12/26  19:00:00,750.950908627,28.8105561283,0.0,0.0,249.203635341,299.044362409,488.78653464,480.027964807,8.75856983213
 12/26  20:00:00,726.517285969,28.8105561283,0.0,0.0,249.203635341,299.044362409,500.590917561,494.033968319,6.55694924173
 12/26  21:00:00,577.047752442,28.8105561283,0.0,0.0,149.522181205,249.203635341,561.723423062,552.980018654,8.74340440763
 12/26  22:00:00,552.680982817,28.8105561283,0.0,0.0,149.522181205,249.203635341,648.563567872,644.198091873,4.36547599891
 12/26  23:00:00,349.356867141,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023233412,0.0,2.19023233412
 12/26  24:00:00,299.992107913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016556632,0.0,2.19016556632
 12/27  01:00:00,287.769912004,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010384358,0.0,2.19010384358
 12/27  02:00:00,287.769912126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004032603,0.0,2.19004032603
 12/27  03:00:00,287.769912352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997693334,0.0,2.18997693334
 12/27  04:00:00,287.769912272,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044346606,0.0,4.36044346606
 12/27  05:00:00,326.068297966,1.17212745917,2.1816321975,0.0,24.9203635341,199.362908273,9.14499093986,6.95486421875,2.19012672112
 12/27  06:00:00,387.561709805,1.95354576529,3.32162077952,0.0,49.8407270682,199.362908273,17.882303196,13.5167480168,4.36555517926
 12/27  07:00:00,711.870323931,28.8105561283,205.459963341,0.0,49.8407270682,199.362908273,966.36280222,964.170908237,2.19189398256
 12/27  08:00:00,552.14944805,28.8105561283,0.0,0.0,149.522181205,199.362908273,1065.25805355,1056.50677226,8.75128129467
 12/27  09:00:00,1048.76992808,28.8105561283,0.0,0.0,448.566543614,448.566543614,637.352101707,621.947698449,15.4044032572
 12/27  10:00:00,1011.93974,28.8105561283,0.0,0.0,448.566543614,448.566543614,460.118718537,442.492468232,17.6262503046
 12/27  11:00:00,963.000390268,28.8105561283,0.0,0.0,448.566543614,448.566543614,405.915607489,388.282116333,17.6334911564
 12/27  12:00:00,962.95464591,28.8105561283,0.0,0.0,448.566543614,448.566543614,361.656917796,339.54470939,22.1122084062
 12/27  13:00:00,913.11955702,28.8105561283,0.0,0.0,448.566543614,398.725816546,372.204876964,345.559425769,26.6454511945
 12/27  14:00:00,962.914911233,28.8105561283,0.0,0.0,448.566543614,448.566543614,326.951093999,302.556702953,24.3943910461
 12/27  15:00:00,962.881864461,28.8105561283,0.0,0.0,448.566543614,448.566543614,295.780276106,280.38214646,15.3981296456
 12/27  16:00:00,962.87976757,28.8105561283,0.0,0.0,448.566543614,448.566543614,297.3489765,281.957464379,15.391512121
 12/27  17:00:00,1011.82782019,28.8105561283,0.0,0.0,448.566543614,448.566543614,364.036859766,344.158168319,19.8786914465
 12/27  18:00:00,933.264185859,28.8105561283,0.0,0.0,348.885089477,398.725816546,492.545632741,481.581744462,10.963888279
 12/27  19:00:00,751.094153811,28.8105561283,0.0,0.0,249.203635341,299.044362409,599.323096417,588.378904511,10.9441919058
 12/27  20:00:00,726.666160112,28.8105561283,0.0,0.0,249.203635341,299.044362409,602.207511713,595.650301311,6.55721040225
 12/27  21:00:00,577.200634096,28.8105561283,0.0,0.0,149.522181205,249.203635341,651.220615722,642.476991162,8.7436245599
 12/27  22:00:00,552.777664321,28.8105561283,0.0,0.0,149.522181205,249.203635341,662.542224523,658.176664488,4.3655600352
 12/27  23:00:00,349.35686925,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001291715,0.0,2.19001291715
 12/27  24:00:00,299.992109975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028956526,0.0,2.19028956526
 12/28  01:00:00,287.769913856,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023189867,0.0,2.19023189867
 12/28  02:00:00,287.769913844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017186494,0.0,2.19017186494
 12/28  03:00:00,310.561667779,1.17212745917,2.07600921479,0.0,24.9203635341,199.362908273,8.30835481973,6.11824287881,2.19011194092
 12/28  04:00:00,317.879892949,1.56283661223,2.22217218956,0.0,24.9203635341,199.362908273,14.6776060919,10.3170987906,4.36050730136
 12/28  05:00:00,335.524541686,1.95354576529,2.32893068941,0.0,24.9203635341,199.362908273,17.7794118339,15.5891387682,2.19027306571
 12/28  06:00:00,371.329773074,1.56283661223,0.697197699507,0.0,49.8407270682,199.362908273,20.3739669954,18.1812758106,2.1926911848
 12/28  07:00:00,695.697279084,28.8105561283,200.784628044,0.0,49.8407270682,199.362908273,954.073614629,949.710005619,4.36360900962
 12/28  08:00:00,553.603762417,28.8105561283,0.0,0.0,149.522181205,199.362908273,1935.07461637,1926.32301105,8.75160531789
 12/28  09:00:00,1050.00415894,28.8105561283,0.0,0.0,448.566543614,448.566543614,1082.10380538,1066.69927613,15.4045292527
 12/28  10:00:00,1012.48475812,28.8105561283,0.0,0.0,448.566543614,448.566543614,551.435978198,533.810133222,17.6258449761
 12/28  11:00:00,963.2636234,28.8105561283,0.0,0.0,448.566543614,448.566543614,404.49712471,386.863754741,17.6333699688
 12/28  12:00:00,963.077380934,28.8105561283,0.0,0.0,448.566543614,448.566543614,314.300492518,292.187873971,22.1126185472
 12/28  13:00:00,913.098366658,28.8105561283,0.0,0.0,448.566543614,398.725816546,241.73900257,215.092348279,26.6466542907
 12/28  14:00:00,1040.27639708,28.8105561283,52.3730630679,0.0,448.566543614,448.566543614,168.086765843,143.690732896,24.3960329469
 12/28  15:00:00,1045.29037347,28.8105561283,26.8769576492,0.0,448.566543614,448.566543614,138.315990304,122.91903197,15.3969583339
 12/28  16:00:00,1028.36118966,28.8105561283,13.730426867,0.0,448.566543614,448.566543614,133.292506417,117.901907649,15.3905987677
 12/28  17:00:00,1033.05306224,28.8105561283,4.07147228803,0.0,448.566543614,448.566543614,173.619456045,153.744145515,19.8753105304
 12/28  18:00:00,933.116788247,28.8105561283,0.0,0.0,348.885089477,398.725816546,272.014122496,258.860604689,13.1535178063
 12/28  19:00:00,750.940006243,28.8105561283,0.0,0.0,249.203635341,299.044362409,371.713635617,362.955104222,8.75853139486
 12/28  20:00:00,726.541425986,28.8105561283,0.0,0.0,249.203635341,299.044362409,427.406128403,420.849195622,6.55693278112
 12/28  21:00:00,577.125917224,28.8105561283,0.0,0.0,149.522181205,249.203635341,540.131864239,531.387249366,8.74461487302
 12/28  22:00:00,552.722632347,28.8105561283,0.0,0.0,149.522181205,249.203635341,581.985808193,577.620415413,4.36539278031
 12/28  23:00:00,349.356870821,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024820138,0.0,2.19024820138
 12/28  24:00:00,299.992111596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018851268,0.0,2.19018851268
 12/29  01:00:00,287.769915609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013367554,0.0,2.19013367554
 12/29  02:00:00,287.769915735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007712216,0.0,2.19007712216
 12/29  03:00:00,293.43726247,0.390709153058,0.0145837528292,0.0,24.9203635341,199.362908273,4.00282441473,1.81280372553,2.1900206892
 12/29  04:00:00,322.967781462,1.95354576529,0.286830406595,0.0,24.9203635341,199.362908273,13.7514650266,9.39091063571,4.3605543909
 12/29  05:00:00,328.139578673,1.56283661223,0.258052928878,0.0,24.9203635341,199.362908273,12.087142598,9.8968801,2.190262498
 12/29  06:00:00,384.613143891,1.95354576529,0.397475620409,0.0,49.8407270682,199.362908273,18.0180151131,13.6521713351,4.36584377803
 12/29  07:00:00,696.527445934,28.8105561283,198.548260524,0.0,49.8407270682,199.362908273,803.983741545,801.791750714,2.19199083097
 12/29  08:00:00,552.677724447,28.8105561283,0.0,0.0,149.522181205,199.362908273,1348.30105694,1339.55062742,8.75042952205
 12/29  09:00:00,1049.23249295,28.8105561283,0.0,0.0,448.566543614,448.566543614,849.354097844,831.749316418,17.6047814254
 12/29  10:00:00,1012.28642379,28.8105561283,0.0,0.0,448.566543614,448.566543614,609.568658763,594.145415103,15.42324366
 12/29  11:00:00,963.138094693,28.8105561283,0.0,0.0,448.566543614,448.566543614,424.865748949,405.029220039,19.8365289109
 12/29  12:00:00,963.079050969,28.8105561283,0.0,0.0,448.566543614,448.566543614,393.911633845,374.00745723,19.9041766146
 12/29  13:00:00,913.304872759,28.8105561283,0.0,0.0,448.566543614,398.725816546,465.840702605,439.187026664,26.6536759411
 12/29  14:00:00,963.095487543,28.8105561283,0.0,0.0,448.566543614,448.566543614,429.873800958,405.477905828,24.3958951293
 12/29  15:00:00,963.047774178,28.8105561283,0.0,0.0,448.566543614,448.566543614,393.489315823,378.090365001,15.3989508222
 12/29  16:00:00,963.042677427,28.8105561283,0.0,0.0,448.566543614,448.566543614,395.874476716,380.483729571,15.3907471451
 12/29  17:00:00,1011.93737231,28.8105561283,0.0,0.0,448.566543614,448.566543614,405.453307706,385.572754407,19.8805532993
 12/29  18:00:00,933.282903224,28.8105561283,0.0,0.0,348.885089477,398.725816546,437.014624863,423.857122551,13.1575023115
 12/29  19:00:00,751.072040088,28.8105561283,0.0,0.0,249.203635341,299.044362409,502.363022907,493.604495114,8.75852779303
 12/29  20:00:00,726.644161911,28.8105561283,0.0,0.0,249.203635341,299.044362409,526.324764298,517.587836758,8.73692753945
 12/29  21:00:00,577.117619913,28.8105561283,0.0,0.0,149.522181205,249.203635341,525.927386803,519.364010952,6.56337585131
 12/29  22:00:00,552.684248045,28.8105561283,0.0,0.0,149.522181205,249.203635341,550.36083126,545.995028636,4.36580262433
 12/29  23:00:00,349.356872455,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023807481,0.0,2.19023807481
 12/29  24:00:00,299.992113455,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018089039,0.0,2.19018089039
 12/30  01:00:00,237.929190513,0.0,0.0,0.0,24.9203635341,149.522181205,4.36020321373,0.0,4.36020321373
 12/30  02:00:00,237.92919054,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002192051,0.0,2.19002192051
 12/30  03:00:00,247.452463368,0.390709153058,0.484737416384,0.0,24.9203635341,149.522181205,4.26931219073,2.07900143942,2.19031075131
 12/30  04:00:00,277.6130742,1.95354576529,4.5520047923,0.0,24.9203635341,149.522181205,12.5923119532,10.4020526532,2.19025929999
 12/30  05:00:00,280.900714585,1.56283661223,2.8343653759,0.0,24.9203635341,149.522181205,13.1047650279,10.9145602198,2.19020480817
 12/30  06:00:00,312.894499782,1.95354576529,3.4070026458,0.0,24.9203635341,149.522181205,19.1449741324,14.7795489288,4.36542520368
 12/30  07:00:00,705.341290383,28.8105561283,205.44603564,0.0,49.8407270682,199.362908273,867.400191995,863.036319532,4.36387246242
 12/30  08:00:00,452.840904926,28.8105561283,0.0,0.0,49.8407270682,199.362908273,1278.24735335,1273.87622862,4.37112472531
 12/30  09:00:00,650.591922613,28.8105561283,0.0,0.0,249.203635341,249.203635341,1006.32561778,999.768790939,6.55682684018
 12/30  10:00:00,613.873504767,28.8105561283,0.0,0.0,249.203635341,249.203635341,911.437177095,900.493240697,10.9439363983
 12/30  11:00:00,565.085907098,28.8105561283,0.0,0.0,249.203635341,249.203635341,945.30210759,936.550018921,8.75208866938
 12/30  12:00:00,565.024339765,28.8105561283,0.0,0.0,249.203635341,249.203635341,847.092200132,836.139819289,10.9523808421
 12/30  13:00:00,564.913310261,28.8105561283,0.0,0.0,249.203635341,249.203635341,762.707290807,753.952277947,8.75501285986
 12/30  14:00:00,564.900742937,28.8105561283,0.0,0.0,249.203635341,249.203635341,757.531345732,748.780054326,8.75129140669
 12/30  15:00:00,315.851423644,28.8105561283,0.0,0.0,74.7610906023,174.442544739,892.701534134,886.144638452,6.5568956813
 12/30  16:00:00,315.888754736,28.8105561283,0.0,0.0,74.7610906023,174.442544739,954.241766427,947.689962243,6.55180418389
 12/30  17:00:00,364.944937944,28.8105561283,0.0,0.0,74.7610906023,174.442544739,1093.92087647,1087.36680567,6.55407079691
 12/30  18:00:00,361.052930338,28.8105561283,0.0,0.0,24.9203635341,149.522181205,1101.0261962,1096.66217072,4.36402548057
 12/30  19:00:00,347.929949365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19215533448,0.0,2.19215533448
 12/30  20:00:00,323.485554449,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366495077,0.0,4.36366495077
 12/30  21:00:00,338.608915495,0.781418306115,1.14044649044,0.0,24.9203635341,149.522181205,5.58917833062,3.39720284297,2.19197548764
 12/30  22:00:00,329.487352659,1.56283661223,2.54388582743,0.0,24.9203635341,149.522181205,12.0063532145,7.63846917745,4.36788403707
 12/30  23:00:00,309.49399101,1.95354576529,1.71940778155,0.0,24.9203635341,149.522181205,17.4075281139,13.0471046851,4.36042342883
 12/30  24:00:00,275.864501282,1.56283661223,1.14549602791,0.0,24.9203635341,149.522181205,14.0296713315,11.8395823719,2.19008895965
 12/31  01:00:00,265.513580727,1.95354576529,0.672087527759,0.0,24.9203635341,149.522181205,21.3305467513,19.1411746239,2.18937212742
 12/31  02:00:00,260.771706107,1.56283661223,0.274937660858,0.0,24.9203635341,149.522181205,18.2128716722,16.0240522334,2.18881943873
 12/31  03:00:00,239.918675753,1.95354576529,0.0,0.0,24.9203635341,149.522181205,31.7363040601,29.5469722707,2.18933178948
 12/31  04:00:00,239.523222209,1.56283661223,0.0,0.0,24.9203635341,149.522181205,27.8984508203,25.7090814423,2.18936937802
 12/31  05:00:00,397.573420693,13.4821725915,103.029010711,0.0,24.9203635341,149.522181205,86.7252182906,84.5358263888,2.18939190179
 12/31  06:00:00,521.498855144,20.7772146559,171.848444351,0.0,24.9203635341,149.522181205,115.507791819,113.315650309,2.19214150972
 12/31  07:00:00,521.563450902,17.3250482002,137.479332232,0.0,24.9203635341,149.522181205,125.279489652,123.090104192,2.18938546045
 12/31  08:00:00,594.781250457,20.7772146559,171.849165591,0.0,24.9203635341,149.522181205,143.449107275,141.259722258,2.18938501772
 12/31  09:00:00,495.23758909,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,148.130602147,145.941273932,2.18932821551
 12/31  10:00:00,507.932990815,20.7772146559,171.849165591,0.0,24.9203635341,149.522181205,145.186268814,142.996922341,2.18934647248
 12/31  11:00:00,410.060605838,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,143.979669078,141.790285729,2.18938334886
 12/31  12:00:00,458.362359783,20.7772146559,171.849165591,0.0,24.9203635341,149.522181205,138.117211577,135.92593429,2.1912772872
 12/31  13:00:00,409.138199891,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,119.522030745,115.159539283,4.36249146204
 12/31  14:00:00,433.004361251,18.8557768516,154.664249032,0.0,24.9203635341,149.522181205,122.194720106,117.82668577,4.3680343357
 12/31  15:00:00,408.859367546,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,142.128841325,139.937598162,2.19124316337
 12/31  16:00:00,457.171738003,20.7772146559,171.849165591,0.0,24.9203635341,149.522181205,157.021761875,154.832399417,2.18936245835
 12/31  17:00:00,457.346095228,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,166.684236337,164.494837054,2.18939928308
 12/31  18:00:00,576.121922075,20.7772146559,171.849165591,0.0,24.9203635341,149.522181205,202.197563085,200.008155083,2.18940800206
 12/31  19:00:00,544.257763696,17.3250482002,137.479332473,0.0,24.9203635341,149.522181205,217.475637515,215.286276611,2.18936090367
 12/31  20:00:00,567.393316312,20.7772146559,171.790148527,0.0,24.9203635341,149.522181205,247.310635301,245.121237655,2.18939764617
 12/31  21:00:00,517.522451449,17.3250482002,136.186680396,0.0,24.9203635341,149.522181205,267.441017252,265.25163871,2.1893785421
 12/31  22:00:00,538.7338713,20.7772146559,168.891971958,0.0,24.9203635341,149.522181205,305.711164914,303.51901867,2.19214624346
 12/31  23:00:00,463.941877719,17.3250482002,132.327378858,0.0,24.9203635341,149.522181205,320.613812085,318.424434252,2.18937783307
 12/31  24:00:00,500.798781447,22.0363340291,172.190846343,0.0,24.9203635341,149.522181205,350.192752053,348.003393366,2.18935868708
